Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.4818593474,3.93685645139,0.00210702693718,0.0,4.58992532963,8.1892,72.0687250532,62.3795482832,3.33988,6.34929677007
 01/01  02:00:00,14.7196850453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.7481681564,0.0,0.0,0.0,1.52997510988,7.4902,3.93195424364,0.0,3.33988,0.592074243641
 01/01  04:00:00,14.7691310337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.931469864,0.0,0.0,0.0,1.52997510988,7.4902,3.93196014358,0.0,3.33988,0.59208014358
 01/01  06:00:00,22.6280954929,3.93685645139,0.0,0.0,4.58992532963,8.1892,69.8970202034,61.5273202034,8.3497,0.02
 01/01  07:00:00,38.5838882981,3.93685645139,0.0181772120778,0.0,9.17985065927,19.4245,82.0506244758,61.3137093888,16.6994,4.03751508709
 01/01  08:00:00,42.8606389707,3.93685645139,0.00927415771151,0.0,9.17985065927,26.9147,79.9251889236,50.8381595396,25.0491,4.03792938398
 01/01  09:00:00,41.8457000952,3.93685645139,0.00116126294764,0.0,9.17985065927,26.9147,73.6885903971,35.6771130282,33.3988,4.61267736889
 01/01  10:00:00,34.4306680714,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.5943050043,20.5064903092,25.0491,4.0387146951
 01/01  11:00:00,41.9773583069,3.93685645139,0.00579549645898,0.0,9.17985065927,26.9147,59.0999198665,4.59616979905,41.7485,12.7552500674
 01/01  12:00:00,42.7240196802,3.93685645139,0.00866946797415,0.0,9.17985065927,26.9147,54.5039293519,0.0,41.7485,12.7554293519
 01/01  13:00:00,42.1747240385,3.93685645139,0.0889168660985,0.0,9.17985065927,26.9147,52.7396381782,0.0,41.7485,10.9911381782
 01/01  14:00:00,34.5727480387,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.8530904233,0.0416775011851,33.3988,10.4126129222
 01/01  15:00:00,34.5777842462,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6225286975,0.0641607417447,25.0491,7.50926795574
 01/01  16:00:00,34.5600444569,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5350169051,0.0513102847817,33.3988,8.0849066203
 01/01  17:00:00,41.9393969891,3.93685645139,0.00305477587837,0.0,9.17985065927,26.9147,60.4767982022,2.29329317422,50.0982,8.08530502796
 01/01  18:00:00,46.1375047589,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.7924102739,8.27997022455,50.0982,10.4142400494
 01/01  19:00:00,46.1076913055,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.5063368172,14.6527805487,50.0982,12.7553562686
 01/01  20:00:00,38.7230738329,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.7432020558,22.0108843278,33.3988,13.3335177279
 01/01  21:00:00,38.6909416768,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.3449384595,25.5313197849,33.3988,10.4148186746
 01/01  22:00:00,38.6010543808,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.3787183701,37.5758240076,25.0491,12.7537943625
 01/01  23:00:00,38.4768082726,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.7179457386,45.6040277247,16.6994,10.4145180139
 01/01  24:00:00,39.2480247939,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.8048435324,47.6887876346,8.3497,5.76635589779
 01/02  01:00:00,22.5056181278,3.93685645139,0.0,0.0,4.58992532963,8.1892,66.64717946,58.1157781998,3.33988,5.19152126026
 01/02  02:00:00,14.7387090644,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.7769139937,0.0,0.0,0.0,1.52997510988,7.4902,3.9319279887,0.0,3.33988,0.592047988699
 01/02  04:00:00,14.7868605628,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.9238977501,0.0,0.0,0.0,1.52997510988,7.4902,3.93193393042,0.0,3.33988,0.592053930419
 01/02  06:00:00,22.6254393687,3.93685645139,0.0,0.0,4.58992532963,8.1892,69.2770211742,60.9073211742,8.3497,0.02
 01/02  07:00:00,38.5987128068,3.93685645139,0.0191905573953,0.0,9.17985065927,19.4245,76.529260791,55.7920285868,16.6994,4.03783220424
 01/02  08:00:00,42.890402183,3.93685645139,0.0220109493811,0.0,9.17985065927,26.9147,89.145559725,48.41002004,25.0491,15.686439685
 01/02  09:00:00,41.8577801028,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.7780551068,35.8681346058,33.3988,14.511120501
 01/02  10:00:00,34.4438451089,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.6022048162,15.9689427329,25.0491,11.5841620833
 01/02  11:00:00,42.0296448962,3.93685645139,0.0133380076787,0.0,9.17985065927,26.9147,53.3218566448,1.15794477777,41.7485,10.4154118671
 01/02  12:00:00,44.1730909784,3.93685645139,1.374905819,0.0,9.17985065927,26.9147,53.3385918957,0.00631940987243,41.7485,11.5837724858
 01/02  13:00:00,46.6996654633,3.93685645139,4.53482045305,0.0,9.17985065927,26.9147,52.1627916056,0.0,41.7485,10.4142916056
 01/02  14:00:00,38.5308919302,3.93685645139,3.90950527453,0.0,9.17985065927,19.4245,42.6489880192,0.0,33.3988,9.25018801924
 01/02  15:00:00,37.2017485323,3.93685645139,2.58069750501,0.0,9.17985065927,19.4245,33.1342943984,0.0,25.0491,8.08519439842
 01/02  16:00:00,35.3100552823,3.93685645139,0.706887704138,0.0,9.17985065927,19.4245,41.4838800682,0.0,33.3988,8.08508006817
 01/02  17:00:00,42.4711953848,3.93685645139,0.430268354236,0.0,9.17985065927,26.9147,57.6074195725,0.0,50.0982,7.50921957249
 01/02  18:00:00,46.2790435976,3.93685645139,0.0779964908028,0.0,9.17985065927,26.9147,61.1012827434,0.0104624034194,50.0982,10.99262034
 01/02  19:00:00,46.4205234818,3.93685645139,0.22878767314,0.0,9.17985065927,26.9147,64.0261740746,0.0,50.0982,13.9279740746
 01/02  20:00:00,38.8391205776,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2074815988,0.121240856786,33.3988,15.687440742
 01/02  21:00:00,38.8100127969,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1518208223,0.0,33.3988,12.7530208223
 01/02  22:00:00,38.7252050145,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.2194228011,4.66268242199,25.0491,14.5076403791
 01/02  23:00:00,38.6033435543,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.3662052729,8.0827647284,16.6994,11.5840405445
 01/02  24:00:00,39.3601035795,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.1285631696,11.8541786495,8.3497,6.92468452014
 01/03  01:00:00,22.6475707448,3.93685645139,0.0,0.0,4.58992532963,8.1892,28.1165988899,19.584244174,3.33988,5.19247471586
 01/03  02:00:00,14.8849225996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196600415,0.0,3.33988,0.592086004148
 01/03  03:00:00,14.8789907082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  04:00:00,14.8552455267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.5153662972,0.0,0.0,0.0,1.52997510988,7.4902,3.93197187706,0.0,3.33988,0.592091877065
 01/03  06:00:00,23.201865239,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.0850669232,44.7153669232,8.3497,0.02
 01/03  07:00:00,38.8740043425,3.93685645139,0.0212087565471,0.0,9.17985065927,19.4245,64.7311654281,43.4202024487,16.6994,4.61156297948
 01/03  08:00:00,42.937058095,3.93685645139,0.024761830498,0.0,9.17985065927,26.9147,74.7586682809,34.603610645,25.0491,15.1059576359
 01/03  09:00:00,41.9060370105,3.93685645139,0.00133233586916,0.0,9.17985065927,26.9147,69.948118866,22.0410779502,33.3988,14.5082409158
 01/03  10:00:00,34.5397573937,3.93685645139,0.0113967458782,0.0,9.17985065927,19.4245,38.7865553801,2.15333745881,25.0491,11.5841179213
 01/03  11:00:00,42.5765545961,3.93685645139,0.484978164859,0.0,9.17985065927,26.9147,52.1711102871,0.00709926301819,41.7485,10.4155110241
 01/03  12:00:00,47.0442725181,3.93685645139,4.21533030745,0.0,9.17985065927,26.9147,53.9108519352,0.0,41.7485,12.1623519352
 01/03  13:00:00,49.3917199667,3.93685645139,7.19675263923,0.0,9.17985065927,26.9147,52.1622020824,0.0,41.7485,10.4137020824
 01/03  14:00:00,40.865682441,3.93685645139,6.22797610922,0.0,9.17985065927,19.4245,42.6454504476,0.0,33.3988,9.24665044763
 01/03  15:00:00,39.4221344926,3.93685645139,4.78463193509,0.0,9.17985065927,19.4245,33.1339593572,0.0,25.0491,8.08485935722
 01/03  16:00:00,37.6560337859,3.93685645139,3.02691606545,0.0,9.17985065927,19.4245,40.9073793972,0.0,33.3988,7.50857939716
 01/03  17:00:00,44.0499275245,3.93685645139,1.96182302591,0.0,9.17985065927,26.9147,58.1833685289,0.0,50.0982,8.08516852889
 01/03  18:00:00,47.9898333683,3.93685645139,1.68189249005,0.0,9.17985065927,26.9147,60.512813618,0.0,50.0982,10.414613618
 01/03  19:00:00,48.7244367969,3.93685645139,2.46579185568,0.0,9.17985065927,26.9147,64.6081874105,0.0,50.0982,14.5099874105
 01/03  20:00:00,39.8323957052,3.93685645139,1.07267676042,0.0,9.17985065927,19.4245,49.0855670702,0.0,33.3988,15.6867670702
 01/03  21:00:00,39.5316924401,3.93685645139,0.771112092797,0.0,9.17985065927,19.4245,46.1544815487,0.0,33.3988,12.7556815487
 01/03  22:00:00,38.7233077636,3.93685645139,0.0126192896746,0.0,9.17985065927,19.4245,39.5599002899,0.0,25.0491,14.5108002899
 01/03  23:00:00,38.7060852117,3.93685645139,0.0,0.0,9.17985065927,19.4245,28.3542903666,0.0721975775551,16.6994,11.5826927891
 01/03  24:00:00,39.4682172065,3.93685645139,0.0,0.0,9.17985065927,19.4245,15.3592788435,0.0863135957153,8.3497,6.92326524778
 01/04  01:00:00,22.7382312757,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.95980174475,0.427877098369,3.33988,5.19204464639
 01/04  02:00:00,14.9634477306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.9890336167,0.0,0.0,0.0,1.52997510988,7.4902,3.93193124761,0.0,3.33988,0.592051247608
 01/04  04:00:00,15.008325926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,15.1718908744,0.0,0.0,0.0,1.52997510988,7.4902,3.93193718413,0.0,3.33988,0.592057184135
 01/04  06:00:00,22.8736199167,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.1370942307,2.76739423072,8.3497,0.02
 01/04  07:00:00,38.868560923,3.93685645139,0.044342987156,0.0,9.17985065927,19.4245,20.73684575,0.0,16.6994,4.03744574999
 01/04  08:00:00,43.1743121328,3.93685645139,0.062146654711,0.0,9.17985065927,26.9147,40.7623736505,0.0232340566604,25.0491,15.6900395939
 01/04  09:00:00,42.4173554724,3.93685645139,0.33958221804,0.0,9.17985065927,26.9147,47.909999287,0.0,33.3988,14.511199287
 01/04  10:00:00,37.5053185096,3.93685645139,2.88070760736,0.0,9.17985065927,19.4245,36.6322571557,0.0,25.0491,11.5831571557
 01/04  11:00:00,47.5222957223,3.93685645139,5.39236981137,0.0,9.17985065927,26.9147,52.1629958466,0.0,41.7485,10.4144958466
 01/04  12:00:00,51.0616462928,3.93685645139,8.21740962967,0.0,9.17985065927,26.9147,53.9102706143,0.0,41.7485,12.1617706143
 01/04  13:00:00,52.4706576531,3.93685645139,10.2716434295,0.0,9.17985065927,26.9147,52.1632058056,0.0,41.7485,10.4147058056
 01/04  14:00:00,42.0959581524,3.93685645139,7.46623808809,0.0,9.17985065927,19.4245,42.6454626772,0.0,33.3988,9.24666267718
 01/04  15:00:00,39.2578980294,3.93685645139,4.63344107288,0.0,9.17985065927,19.4245,33.1337026975,0.0,25.0491,8.08460269752
 01/04  16:00:00,37.2228257497,3.93685645139,2.60701154408,0.0,9.17985065927,19.4245,40.9076360873,0.0,33.3988,7.50883608733
 01/04  17:00:00,45.9031403258,3.93685645139,3.80142236409,0.0,9.17985065927,26.9147,58.1832831011,0.0,50.0982,8.08508310113
 01/04  18:00:00,51.2728899032,3.93685645139,4.94067168685,0.0,9.17985065927,26.9147,60.5118513587,0.0,50.0982,10.4136513587
 01/04  19:00:00,53.3732074003,3.93685645139,7.04281494095,0.0,9.17985065927,26.9147,64.6079959278,0.0,50.0982,14.5097959278
 01/04  20:00:00,44.9291652936,3.93685645139,5.90804517543,0.0,9.17985065927,19.4245,49.086663757,0.0,33.3988,15.687863757
 01/04  21:00:00,45.1165811873,3.93685645139,6.14120786433,0.0,9.17985065927,19.4245,46.1538635798,0.0,33.3988,12.7550635798
 01/04  22:00:00,42.7256971437,3.93685645139,3.84815790099,0.0,9.17985065927,19.4245,39.5594295955,0.0,25.0491,14.5103295955
 01/04  23:00:00,38.6976672698,3.93685645139,0.0388087717265,0.0,9.17985065927,19.4245,32.0308818261,3.7468180781,16.6994,11.584663748
 01/04  24:00:00,39.336460797,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.5292086896,16.2550600747,8.3497,6.92444861484
 01/05  01:00:00,22.6226820202,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.1883653107,22.6567471424,3.33988,5.19173816835
 01/05  02:00:00,14.8609076112,0.0,0.0,0.0,1.52997510988,7.4902,3.93195458539,0.0,3.33988,0.592074585389
 01/05  03:00:00,14.8831033679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.8951400202,0.0,0.0,0.0,1.52997510988,7.4902,3.93196048479,0.0,3.33988,0.592080484785
 01/05  05:00:00,15.0307762122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.7066937063,3.93685645139,0.011202761723,0.0,4.58992532963,8.1892,46.3460103575,37.9763103575,8.3497,0.02
 01/05  07:00:00,38.6359441212,3.93685645139,0.0174585121024,0.0,9.17985065927,19.4245,60.2678536752,38.9565069839,16.6994,4.61194669131
 01/05  08:00:00,42.9241448163,3.93685645139,0.0238522095406,0.0,9.17985065927,26.9147,74.0103329774,33.2740061395,25.0491,15.6872268379
 01/05  09:00:00,41.8568587507,3.93685645139,0.00252461408778,0.0,9.17985065927,26.9147,78.6910519496,31.363917192,33.3988,13.9283347576
 01/05  10:00:00,34.3654830099,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.6574218053,31.4463092913,25.0491,12.162012514
 01/05  11:00:00,41.8544026907,3.93685645139,0.00519324786638,0.0,9.17985065927,26.9147,85.7026103649,33.5396164093,41.7485,10.4144939556
 01/05  12:00:00,42.5806685286,3.93685645139,0.0,0.0,9.17985065927,26.9147,80.0479893738,26.7158487902,41.7485,11.5836405836
 01/05  13:00:00,41.9040996835,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.3148062752,17.1516032638,41.7485,10.4147030114
 01/05  14:00:00,34.3859461207,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.5349705753,17.8857591336,33.3988,9.25041144166
 01/05  15:00:00,34.3838911286,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.4944883928,23.360043811,25.0491,8.08534458181
 01/05  16:00:00,34.3664019733,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.5119324521,29.0279574865,33.3988,8.08517496562
 01/05  17:00:00,41.7883744897,3.93685645139,0.00493645185902,0.0,9.17985065927,26.9147,88.9608772429,30.7777244045,50.0982,8.08495283841
 01/05  18:00:00,46.0205032295,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.8791321387,31.3671993607,50.0982,10.413732778
 01/05  19:00:00,46.0187948114,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.5517385243,28.9423547386,50.0982,14.5111837857
 01/05  20:00:00,38.6564158205,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.0346407636,32.5288461675,33.3988,15.1069945962
 01/05  21:00:00,38.6366509944,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.0035715886,33.2690776986,33.3988,13.33569389
 01/05  22:00:00,38.5458943753,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.6129103986,48.0532067077,25.0491,14.5106036909
 01/05  23:00:00,38.4261916287,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.9259328864,56.6426397545,16.6994,11.5838931319
 01/05  24:00:00,39.2140376905,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.5577649658,63.2832738954,8.3497,6.92479107045
 01/06  01:00:00,22.4546966029,3.93685645139,0.0,0.0,4.58992532963,8.1892,84.107344565,75.5753272897,3.33988,5.19213727531
 01/06  02:00:00,14.6995906184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.7382271534,0.0,0.0,0.0,1.52997510988,7.4902,3.93196619719,0.0,3.33988,0.592086197186
 01/06  04:00:00,14.7527965913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.4180315607,0.0,0.0,0.0,1.52997510988,7.4902,3.9319462558,0.0,3.33988,0.592066255802
 01/06  06:00:00,23.1175903184,3.93685645139,0.0,0.0,4.58992532963,8.1892,74.614614903,66.244914903,8.3497,0.02
 01/06  07:00:00,38.8007743926,3.93685645139,0.0171829606305,0.0,9.17985065927,19.4245,81.9591107208,61.2221405824,16.6994,4.0375701384
 01/06  08:00:00,42.8760427277,3.93685645139,0.0206297483401,0.0,9.17985065927,26.9147,91.1417162424,50.4034758896,25.0491,15.6891403528
 01/06  09:00:00,41.8338017059,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.0381180988,42.1278017433,33.3988,14.5115163556
 01/06  10:00:00,34.3741267793,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.8778264224,33.2446958936,25.0491,11.5840305287
 01/06  11:00:00,41.8895351617,3.93685645139,0.00429635603662,0.0,9.17985065927,26.9147,78.9721206328,26.2305258014,41.7485,10.9930948314
 01/06  12:00:00,42.6266179119,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.4872392473,13.1547086645,41.7485,11.5840305828
 01/06  13:00:00,41.9757462699,3.93685645139,0.0,0.0,9.17985065927,26.9147,53.8710982659,1.70862326756,41.7485,10.4139749984
 01/06  14:00:00,34.4574218279,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.2071789551,2.55897578629,33.3988,9.24940316879
 01/06  15:00:00,34.4567454188,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.9742955076,8.84024319905,25.0491,8.08495230856
 01/06  16:00:00,34.4383492771,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.8076032493,16.3235564945,33.3988,8.08524675485
 01/06  17:00:00,41.8589494424,3.93685645139,0.00918299701913,0.0,9.17985065927,26.9147,77.1677747618,18.984710197,50.0982,8.0848645648
 01/06  18:00:00,46.0826283137,3.93685645139,0.0,0.0,9.17985065927,26.9147,79.6190866391,19.1062836055,50.0982,10.4146030336
 01/06  19:00:00,46.0770189051,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.0589169988,17.4490235191,50.0982,14.5116934797
 01/06  20:00:00,38.5734179726,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.3052389498,20.798496235,33.3988,15.1079427148
 01/06  21:00:00,38.5707211594,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.9864967758,18.2508964788,33.3988,13.336800297
 01/06  22:00:00,38.5389637438,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.0738931747,20.5135705098,25.0491,14.5112226649
 01/06  23:00:00,38.524255141,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.1595171286,27.8769709166,16.6994,11.583146212
 01/06  24:00:00,39.2807673605,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.2872502558,32.0130490079,8.3497,6.92450124795
 01/07  01:00:00,22.5723547063,3.93685645139,0.0,0.0,4.58992532963,8.1892,46.5889298083,38.0564986631,3.33988,5.19255114517
 01/07  02:00:00,14.8023040606,0.0,0.0,0.0,1.52997510988,7.4902,3.93197258967,0.0,3.33988,0.592092589669
 01/07  03:00:00,14.8234666456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  04:00:00,14.8359852552,0.0,0.0,0.0,1.52997510988,7.4902,3.93192673292,0.0,3.33988,0.59204673292
 01/07  05:00:00,14.9869297498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  06:00:00,22.6825724533,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.8071847028,45.4374847028,8.3497,0.02
 01/07  07:00:00,38.6476155601,3.93685645139,0.0223304167153,0.0,9.17985065927,19.4245,63.918284585,42.6071243804,16.6994,4.61176020466
 01/07  08:00:00,42.9316242232,3.93685645139,0.0188992475252,0.0,9.17985065927,26.9147,61.2817594998,32.1943974034,25.0491,4.03826209647
 01/07  09:00:00,41.8802815223,3.93685645139,0.00275015742748,0.0,9.17985065927,26.9147,64.8603253409,27.4231917968,33.3988,4.03833354408
 01/07  10:00:00,34.4179008168,3.93685645139,0.00290388381803,0.0,9.17985065927,19.4245,62.631435176,24.8274313868,25.0491,12.7549037892
 01/07  11:00:00,41.9185113975,3.93685645139,0.0176209411922,0.0,9.17985065927,26.9147,82.0664922665,28.1577680173,41.7485,12.1602242491
 01/07  12:00:00,42.6040515399,3.93685645139,0.0,0.0,9.17985065927,26.9147,81.2621834986,26.7594220631,41.7485,12.7542614355
 01/07  13:00:00,41.9315579787,3.93685645139,0.0,0.0,9.17985065927,26.9147,81.2428222476,26.1583085519,41.7485,13.3360136957
 01/07  14:00:00,34.4090097517,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.4092556203,26.8470101397,33.3988,12.1634454806
 01/07  15:00:00,34.407865419,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.2715387105,28.8089982829,25.0491,10.4134404276
 01/07  16:00:00,34.3944263594,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.4528036483,29.6386041056,33.3988,10.4153995427
 01/07  17:00:00,41.8393561228,3.93685645139,0.0092179301239,0.0,9.17985065927,26.9147,82.6842240196,23.3374785064,50.0982,9.24854551319
 01/07  18:00:00,46.0543208354,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.3745576127,31.8613958692,50.0982,10.4149617435
 01/07  19:00:00,46.0381382106,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.70114167,33.0922236401,50.0982,14.51071803
 01/07  20:00:00,38.6615502629,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.3225690308,37.4124088712,33.3988,14.5113601595
 01/07  21:00:00,38.6230456232,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.8416951989,47.6879772326,33.3988,12.7549179663
 01/07  22:00:00,38.5366337032,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.8979148454,53.3388828135,25.0491,14.5099320319
 01/07  23:00:00,38.4142771014,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.1123868696,59.9976920817,16.6994,10.4152947879
 01/07  24:00:00,39.2092581153,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.5901152701,66.1549741304,8.3497,8.08544113969
 01/08  01:00:00,22.441216747,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.392946229,80.1286325704,3.33988,6.9244336586
 01/08  02:00:00,14.6819580819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.7027676167,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443654,0.0,3.33988,0.592074436538
 01/08  04:00:00,14.7072507134,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8572543494,0.0,0.0,0.0,1.52997510988,7.4902,3.93196033617,0.0,3.33988,0.592080336171
 01/08  06:00:00,22.5604518552,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.7682070271,82.3985070271,8.3497,0.02
 01/08  07:00:00,38.5391151852,3.93685645139,0.0163338981119,0.0,9.17985065927,19.4245,94.3999323486,73.6626894852,16.6994,4.03784286332
 01/08  08:00:00,42.8311158836,3.93685645139,0.0111668760462,0.0,9.17985065927,26.9147,89.022679683,59.9355800222,25.0491,4.03799966086
 01/08  09:00:00,41.7978492983,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.817049104,49.8050677686,33.3988,4.61318133544
 01/08  10:00:00,34.3469650175,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.3565408486,43.2685744884,25.0491,4.03886636025
 01/08  11:00:00,41.8838851366,3.93685645139,0.00479513483384,0.0,9.17985065927,26.9147,82.4847541908,27.9793770495,41.7485,12.7568771412
 01/08  12:00:00,42.6259160977,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.4558784059,17.3714889151,41.7485,13.3358894907
 01/08  13:00:00,41.9664242071,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.3268119049,8.16376953999,41.7485,10.4145423649
 01/08  14:00:00,34.4427071351,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.8847808676,8.07041701897,33.3988,10.4155638486
 01/08  15:00:00,34.4364259916,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.3962882102,15.2617825486,25.0491,8.08540566154
 01/08  16:00:00,34.4092375461,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.6895086777,22.2048908491,33.3988,8.08581782857
 01/08  17:00:00,41.8261257628,3.93685645139,0.00590445580258,0.0,9.17985065927,26.9147,82.9135913992,24.7301236863,50.0982,8.08526771293
 01/08  18:00:00,46.0521858289,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.0691481727,27.5558001175,50.0982,10.4151480552
 01/08  19:00:00,46.046842213,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.3317267671,27.8983667244,50.0982,13.3351600427
 01/08  20:00:00,38.6854009819,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.143629459,28.9888446792,33.3988,12.7559847799
 01/08  21:00:00,38.6745652071,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.6311550017,25.2400987213,33.3988,10.9922562804
 01/08  22:00:00,38.6063493371,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.9718520575,31.1679457148,25.0491,12.7548063427
 01/08  23:00:00,38.4989808151,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.4967054134,34.8039971624,16.6994,10.993308251
 01/08  24:00:00,39.2681417162,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.6987068519,35.1578332694,8.3497,5.19117358247
 01/09  01:00:00,22.5526472732,3.93685645139,0.0,0.0,4.58992532963,8.1892,52.2337615091,43.701863055,3.33988,5.1920184541
 01/09  02:00:00,14.7820282002,0.0,0.0,0.0,1.52997510988,7.4902,3.93195800504,0.0,3.33988,0.592078005036
 01/09  03:00:00,14.8056690717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.8190525664,0.0,0.0,0.0,1.52997510988,7.4902,3.93193805049,0.0,3.33988,0.592058050488
 01/09  05:00:00,14.9712338332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.6668252021,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.646163032,48.7043990576,8.3497,0.592063974388
 01/09  07:00:00,38.6386510859,3.93685645139,0.0219677699384,0.0,9.17985065927,19.4245,64.543390728,43.8058511938,16.6994,4.03813953419
 01/09  08:00:00,42.9478202518,3.93685645139,0.0293677471997,0.0,9.17985065927,26.9147,73.5703402674,32.830840111,25.0491,15.6904001564
 01/09  09:00:00,41.8841711837,3.93685645139,0.00316926060259,0.0,9.17985065927,26.9147,78.5746552942,30.6637560824,33.3988,14.5120992117
 01/09  10:00:00,34.4038842245,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.5178928964,28.8847142553,25.0491,11.5840786411
 01/09  11:00:00,41.9167178254,3.93685645139,0.00929974131413,0.0,9.17985065927,26.9147,79.0741089212,26.9108141361,41.7485,10.4147947852
 01/09  12:00:00,42.6312885878,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.4020080105,18.4915303952,41.7485,12.1619776153
 01/09  13:00:00,41.9864698443,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.2871055045,6.12359846472,41.7485,10.4150070398
 01/09  14:00:00,34.4775146421,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.6057121911,5.95801920294,33.3988,9.24889298819
 01/09  15:00:00,34.4868934653,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.726312717,9.59179865077,25.0491,8.08541406628
 01/09  16:00:00,34.4816443783,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.9351589581,12.4503659026,33.3988,8.08599305555
 01/09  17:00:00,41.91241093,3.93685645139,0.0191485550996,0.0,9.17985065927,26.9147,70.8252683876,12.6406539928,50.0982,8.08641439474
 01/09  18:00:00,46.1338654604,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.5615722084,9.04855737958,50.0982,10.4148148288
 01/09  19:00:00,46.1329551221,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.7957736919,5.18606046114,50.0982,14.5115132307
 01/09  20:00:00,38.7750226247,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.2720438456,8.18194856291,33.3988,15.6912952827
 01/09  21:00:00,38.7678691323,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.637824948,5.48283923503,33.3988,12.756185713
 01/09  22:00:00,38.6981273365,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.1348275284,10.57525624,25.0491,14.5104712884
 01/09  23:00:00,38.5819718599,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.9466384201,14.0831961865,16.6994,12.1640422336
 01/09  24:00:00,39.3520112301,3.93685645139,0.0,0.0,9.17985065927,19.4245,29.4800425851,14.782157003,8.3497,6.34818558216
 01/10  01:00:00,22.663815803,3.93685645139,0.0,0.0,4.58992532963,8.1892,24.2243690382,15.1174283734,3.33988,5.76706066475
 01/10  02:00:00,14.9153731144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.9508583927,0.0,0.0,0.0,1.52997510988,7.4902,3.93193258799,0.0,3.33988,0.592052587993
 01/10  04:00:00,14.9698387138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.7204727846,0.0,0.0,0.0,1.52997510988,7.4902,3.93193852238,0.0,3.33988,0.592058522383
 01/10  06:00:00,23.4341938713,3.93685645139,0.0,0.0,4.58992532963,8.1892,17.4864293967,9.11672939674,8.3497,0.02
 01/10  07:00:00,39.1084698201,3.93685645139,0.0382091304587,0.0,9.17985065927,19.4245,25.3082189414,4.57108158236,16.6994,4.03773735901
 01/10  08:00:00,43.1387069278,3.93685645139,0.0574260984276,0.0,9.17985065927,26.9147,40.7394138716,0.0,25.0491,15.6903138716
 01/10  09:00:00,42.0781382015,3.93685645139,0.0332074254463,0.0,9.17985065927,26.9147,47.9106115318,0.0,33.3988,14.5118115318
 01/10  10:00:00,34.5716703069,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.2551454915,0.0427243206032,25.0491,12.1633211709
 01/10  11:00:00,42.0996254904,3.93685645139,0.0280689602627,0.0,9.17985065927,26.9147,52.1629612605,0.0,41.7485,10.4144612605
 01/10  12:00:00,43.0262290422,3.93685645139,0.248418092801,0.0,9.17985065927,26.9147,53.3317456248,0.0,41.7485,11.5832456248
 01/10  13:00:00,42.7512153021,3.93685645139,0.636408168542,0.0,9.17985065927,26.9147,52.7429487203,0.0,41.7485,10.9944487203
 01/10  14:00:00,34.5549218322,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7246544803,0.079972619993,33.3988,9.24588186036
 01/10  15:00:00,34.5532683361,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.2086196386,0.0747152231555,25.0491,8.08480441542
 01/10  16:00:00,34.5525035963,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9340205588,0.0253019276868,33.3988,7.50991863115
 01/10  17:00:00,42.0799116529,3.93685645139,0.0365236054727,0.0,9.17985065927,26.9147,58.1839561948,0.0,50.0982,8.08575619477
 01/10  18:00:00,46.228596059,3.93685645139,0.00914864698712,0.0,9.17985065927,26.9147,61.0911231128,0.0,50.0982,10.9929231128
 01/10  19:00:00,46.1837826366,3.93685645139,0.00670369756037,0.0,9.17985065927,26.9147,64.0286958785,0.0,50.0982,13.9304958785
 01/10  20:00:00,38.6695182207,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.192303733,0.103800502398,33.3988,15.6897032306
 01/10  21:00:00,38.6833241539,3.93685645139,0.00831414343547,0.0,9.17985065927,19.4245,46.7368093183,0.0,33.3988,13.3380093183
 01/10  22:00:00,38.6244257002,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.0551243523,0.494873412609,25.0491,14.5111509397
 01/10  23:00:00,38.5988070747,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.1128833637,7.24884652098,16.6994,12.1646368427
 01/10  24:00:00,39.326073968,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.5842093257,17.8852658024,8.3497,6.34924352331
 01/11  01:00:00,22.5922447005,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.6282542134,31.5219015953,3.33988,5.76647261809
 01/11  02:00:00,14.816556453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.8301116057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.830439105,0.0,0.0,0.0,1.52997510988,7.4902,3.9319585759,0.0,3.33988,0.592078575901
 01/11  05:00:00,14.9807050351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.6556655566,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.3633377536,49.4215532864,8.3497,0.592084467203
 01/11  07:00:00,38.6138731858,3.93685645139,0.0186954744455,0.0,9.17985065927,19.4245,66.2193280023,45.4815861857,16.6994,4.0383418166
 01/11  08:00:00,42.9155969931,3.93685645139,0.0218638761112,0.0,9.17985065927,26.9147,75.725440743,34.9863915245,25.0491,15.6899492184
 01/11  09:00:00,41.8849036496,3.93685645139,0.00117556405726,0.0,9.17985065927,26.9147,70.2864374514,22.3776350594,33.3988,14.510002392
 01/11  10:00:00,34.4613915652,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.4788200128,5.42372066277,25.0491,12.00599935
 01/11  11:00:00,42.0080886301,3.93685645139,0.0118908884372,0.0,9.17985065927,26.9147,52.3210423219,0.0,41.7485,10.5725423219
 01/11  12:00:00,43.1208887813,3.93685645139,0.37246324243,0.0,9.17985065927,26.9147,53.3329436208,0.0,41.7485,11.5844436208
 01/11  13:00:00,44.4374800795,3.93685645139,2.32561903788,0.0,9.17985065927,26.9147,52.7425763185,0.0,41.7485,10.9940763185
 01/11  14:00:00,36.8811634829,3.93685645139,2.28248152418,0.0,9.17985065927,19.4245,42.64473145,0.0,33.3988,9.24593145003
 01/11  15:00:00,35.5002996227,3.93685645139,0.904964422803,0.0,9.17985065927,19.4245,33.1342483767,0.0,25.0491,8.08514837667
 01/11  16:00:00,34.5777394767,3.93685645139,0.00502173503318,0.0,9.17985065927,19.4245,40.9350800979,0.0278090380065,33.3988,7.50847105985
 01/11  17:00:00,41.9645303192,3.93685645139,0.00512116931553,0.0,9.17985065927,26.9147,58.190604308,0.00678644857831,50.0982,8.08561785947
 01/11  18:00:00,46.1675027184,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.3000416424,0.208036140503,50.0982,10.9938055019
 01/11  19:00:00,46.163789464,3.93685645139,0.00540000204241,0.0,9.17985065927,26.9147,64.6097090542,0.0,50.0982,14.5115090542
 01/11  20:00:00,38.7962622968,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.6765794665,0.587618233205,33.3988,15.6901612333
 01/11  21:00:00,38.7527608791,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.7367240311,4.5806955555,33.3988,12.7572284756
 01/11  22:00:00,38.6642653725,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.6572996154,13.0979112425,25.0491,14.5102883729
 01/11  23:00:00,38.5241289114,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.8898134581,25.0268865074,16.6994,12.1635269508
 01/11  24:00:00,39.2863523712,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.9946710766,28.2965878332,8.3497,6.34838324338
 01/12  01:00:00,22.5668990972,3.93685645139,0.0,0.0,4.58992532963,8.1892,44.4150646588,35.3078508059,3.33988,5.76733385283
 01/12  02:00:00,14.7906984051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.7991787972,0.0,0.0,0.0,1.52997510988,7.4902,3.93195842035,0.0,3.33988,0.592078420351
 01/12  04:00:00,14.7831659522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.9204221617,0.0,0.0,0.0,1.52997510988,7.4902,3.93196432418,0.0,3.33988,0.592084324183
 01/12  06:00:00,22.6010885776,3.93685645139,0.00434153179188,0.0,4.58992532963,8.1892,79.3889581764,71.0192581764,8.3497,0.02
 01/12  07:00:00,38.5501347439,3.93685645139,0.0159733857762,0.0,9.17985065927,19.4245,90.4907392432,69.7533679328,16.6994,4.03797131038
 01/12  08:00:00,42.8450500323,3.93685645139,0.0185690088655,0.0,9.17985065927,26.9147,101.579348006,60.8402176882,25.0491,15.6900303182
 01/12  09:00:00,41.8138942872,3.93685645139,0.0,0.0,9.17985065927,26.9147,96.2334633287,48.3228231645,33.3988,14.5118401642
 01/12  10:00:00,34.3816521031,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.4223161669,28.209030727,25.0491,12.1641854399
 01/12  11:00:00,41.9038842766,3.93685645139,0.00188632481042,0.0,9.17985065927,26.9147,68.5324477243,16.367317383,41.7485,10.4166303413
 01/12  12:00:00,42.639553611,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.2423314777,4.32962592034,41.7485,12.1642055573
 01/12  13:00:00,41.9908735271,3.93685645139,0.00433112349857,0.0,9.17985065927,26.9147,52.1639474234,0.0,41.7485,10.4154474234
 01/12  14:00:00,34.4678396986,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7558604973,0.108336354465,33.3988,9.24872414286
 01/12  15:00:00,34.4707028031,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.5325615213,0.39852802846,25.0491,8.08493349282
 01/12  16:00:00,34.4418681909,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.7221348218,9.23743731422,33.3988,8.08589750755
 01/12  17:00:00,41.8515231394,3.93685645139,0.00438157136676,0.0,9.17985065927,26.9147,71.7403209614,13.5564156946,50.0982,8.08570526681
 01/12  18:00:00,46.0613407778,3.93685645139,0.0,0.0,9.17985065927,26.9147,79.8186850727,19.3047451692,50.0982,10.4157399035
 01/12  19:00:00,46.037036224,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.0998879679,26.4892043261,50.0982,14.5124836418
 01/12  20:00:00,38.662080984,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.9876485063,35.8986113657,33.3988,15.6902371406
 01/12  21:00:00,38.6458310048,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.9225651597,35.187296529,33.3988,13.3364686308
 01/12  22:00:00,38.5761097607,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.8220505722,40.2618326636,25.0491,14.5111179086
 01/12  23:00:00,38.4522019716,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.585750386,49.3017803455,16.6994,11.5845700405
 01/12  24:00:00,39.2300675955,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.4536677821,56.1786651545,8.3497,6.92530262757
 01/13  01:00:00,22.5158143324,3.93685645139,0.0,0.0,4.58992532963,8.1892,61.8766803731,53.3443364748,3.33988,5.19246389824
 01/13  02:00:00,14.8223192753,0.0,0.0,0.0,1.52997510988,7.4902,3.93197354291,0.0,3.33988,0.592093542909
 01/13  03:00:00,14.8910212549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.9072244847,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653237,0.0,3.33988,0.592086532367
 01/13  05:00:00,15.6236150506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.3036204432,3.93685645139,0.0,0.0,4.58992532963,8.1892,34.255000536,25.3132081249,8.3497,0.592092411024
 01/13  07:00:00,38.966059988,3.93685645139,0.025466053337,0.0,9.17985065927,19.4245,43.196099018,22.458244243,16.6994,4.03845477501
 01/13  08:00:00,43.0093595819,3.93685645139,0.0290360392151,0.0,9.17985065927,26.9147,54.2637424754,13.5248122123,25.0491,15.6898302631
 01/13  09:00:00,41.9709826627,3.93685645139,0.00219520424024,0.0,9.17985065927,26.9147,51.8097082603,3.89854956614,33.3988,14.5123586942
 01/13  10:00:00,34.5334413953,3.93685645139,0.00372829304388,0.0,9.17985065927,19.4245,36.6422561465,0.00828782964463,25.0491,11.5848683169
 01/13  11:00:00,42.0689354548,3.93685645139,0.0133670616315,0.0,9.17985065927,26.9147,52.7418505632,0.0,41.7485,10.9933505632
 01/13  12:00:00,44.7279895393,3.93685645139,1.92441904246,0.0,9.17985065927,26.9147,53.3338825816,0.0,41.7485,11.5853825816
 01/13  13:00:00,47.7504575922,3.93685645139,5.57839463884,0.0,9.17985065927,26.9147,52.7426592098,0.0,41.7485,10.9941592098
 01/13  14:00:00,39.1286527366,3.93685645139,4.50546987646,0.0,9.17985065927,19.4245,42.6478614882,0.0,33.3988,9.24906148823
 01/13  15:00:00,36.546674863,3.93685645139,1.93253283352,0.0,9.17985065927,19.4245,33.1353039131,0.0,25.0491,8.08620391311
 01/13  16:00:00,34.9510829251,3.93685645139,0.351678511517,0.0,9.17985065927,19.4245,41.4833084595,0.0,33.3988,8.08450845946
 01/13  17:00:00,42.7575643891,3.93685645139,0.691214173052,0.0,9.17985065927,26.9147,57.607309779,0.0,50.0982,7.50910977904
 01/13  18:00:00,46.9376729394,3.93685645139,0.713066593774,0.0,9.17985065927,26.9147,61.0918027937,0.0,50.0982,10.9936027937
 01/13  19:00:00,47.3620654106,3.93685645139,1.15017809307,0.0,9.17985065927,26.9147,64.6097779923,0.0,50.0982,14.5115779923
 01/13  20:00:00,38.7380546796,3.93685645139,0.0501982437425,0.0,9.17985065927,19.4245,49.1522687927,0.064162449485,33.3988,15.6893063432
 01/13  21:00:00,38.621825316,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.0780040712,1.34342344234,33.3988,13.3357806289
 01/13  22:00:00,38.5251555178,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.428531897,16.8669844915,25.0491,14.5124474055
 01/13  23:00:00,38.4868620108,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.0349345403,28.7507035226,16.6994,11.5848310177
 01/13  24:00:00,39.2385392166,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.4364307084,39.1615949343,8.3497,6.92513577412
 01/14  01:00:00,22.4951233294,3.93685645139,0.0,0.0,4.58992532963,8.1892,60.9244939215,52.3925036121,3.33988,5.19211030941
 01/14  02:00:00,14.7327976627,0.0,0.0,0.0,1.52997510988,7.4902,3.93197447854,0.0,3.33988,0.59209447854
 01/14  03:00:00,14.7543166998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  04:00:00,14.750307239,0.0,0.0,0.0,1.52997510988,7.4902,3.93192863148,0.0,3.33988,0.592048631475
 01/14  05:00:00,14.8855333702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  06:00:00,22.5681309795,3.93685645139,0.0,0.0,4.58992532963,8.1892,84.0419282286,75.1001736629,8.3497,0.592054565697
 01/14  07:00:00,38.5204403718,3.93685645139,0.0131199092206,0.0,9.17985065927,19.4245,94.081071239,73.3434710482,16.6994,4.03820019081
 01/14  08:00:00,42.8017109802,3.93685645139,0.0109777237263,0.0,9.17985065927,26.9147,91.9009688636,62.8142277702,25.0491,4.03764109337
 01/14  09:00:00,41.7468217317,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.9850118777,60.5482193058,33.3988,4.03799257186
 01/14  10:00:00,34.2651929719,3.93685645139,0.00154674585662,0.0,9.17985065927,19.4245,101.229115801,62.8440724822,25.0491,13.3359433186
 01/14  11:00:00,41.7676132096,3.93685645139,0.00276008859941,0.0,9.17985065927,26.9147,113.823716447,60.4894224187,41.7485,11.5857940279
 01/14  12:00:00,42.5371334322,3.93685645139,0.0,0.0,9.17985065927,26.9147,103.508112047,48.4229687859,41.7485,13.3366432608
 01/14  13:00:00,41.8359869781,3.93685645139,0.0,0.0,9.17985065927,26.9147,99.8002713523,44.7146721338,41.7485,13.3370992185
 01/14  14:00:00,34.3100347826,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.5017000008,45.9380363292,33.3988,12.1648636716
 01/14  15:00:00,34.3088451227,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.4596555446,48.9957139551,25.0491,10.4148415895
 01/14  16:00:00,34.2979919189,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.1061440587,50.29198528,33.3988,10.4153587787
 01/14  17:00:00,41.720424936,3.93685645139,0.00432410313913,0.0,9.17985065927,26.9147,111.457710268,52.1089632053,50.0982,9.25054706246
 01/14  18:00:00,45.950774521,3.93685645139,0.0,0.0,9.17985065927,26.9147,118.921741347,57.830195411,50.0982,10.9933459364
 01/14  19:00:00,45.9514678241,3.93685645139,0.0,0.0,9.17985065927,26.9147,116.279998556,51.6690921763,50.0982,14.5127063798
 01/14  20:00:00,38.5879599887,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.7071311976,51.795929931,33.3988,14.5124012665
 01/14  21:00:00,38.5642817346,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.935635554,57.7796819769,33.3988,12.7571535775
 01/14  22:00:00,38.4864755026,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.383549329,61.8213790538,25.0491,14.5130702748
 01/14  23:00:00,38.3736251235,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.1789667792,68.4861006825,16.6994,10.9934660966
 01/14  24:00:00,39.1823511574,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.540772519,80.1059838047,8.3497,8.08508871427
 01/15  01:00:00,22.4245257504,3.93685645139,0.0,0.0,4.58992532963,8.1892,101.758124417,92.0696806576,3.33988,6.3485637593
 01/15  02:00:00,14.6460493695,0.0,0.0,0.0,1.52997510988,7.4902,3.93197585081,0.0,3.33988,0.592095850815
 01/15  03:00:00,14.6663216725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.6785726976,0.0,0.0,0.0,1.52997510988,7.4902,3.93194041182,0.0,3.33988,0.592060411819
 01/15  05:00:00,14.8292118431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  06:00:00,22.5352701331,3.93685645139,0.00524968942501,0.0,4.58992532963,8.1892,107.689039773,98.7472734406,8.3497,0.592066332171
 01/15  07:00:00,38.4967902561,3.93685645139,0.0127536467201,0.0,9.17985065927,19.4245,114.533600479,93.795515106,16.6994,4.03868537327
 01/15  08:00:00,42.7814159072,3.93685645139,0.0064664507752,0.0,9.17985065927,26.9147,110.925476142,81.8382740472,25.0491,4.03810209472
 01/15  09:00:00,41.7339014826,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.969524731,74.5319519452,33.3988,4.03877278619
 01/15  10:00:00,34.2494264152,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.141801081,72.4797858875,25.0491,4.61291519332
 01/15  11:00:00,41.7605735456,3.93685645139,0.00361061901734,0.0,9.17985065927,26.9147,118.788277108,64.2810773304,41.7485,12.7586997772
 01/15  12:00:00,42.5322478971,3.93685645139,0.0,0.0,9.17985065927,26.9147,112.158565268,57.0734344308,41.7485,13.3366308375
 01/15  13:00:00,41.8325224243,3.93685645139,0.0,0.0,9.17985065927,26.9147,99.8893522922,47.7246439119,41.7485,10.4162083803
 01/15  14:00:00,34.3151089051,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.637711674,44.2450584618,33.3988,10.9938532122
 01/15  15:00:00,34.3176655604,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.1161429172,45.9815078658,25.0491,8.08553505142
 01/15  16:00:00,34.3069689571,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.2278388944,48.7433541201,33.3988,8.08568477431
 01/15  17:00:00,41.7329044285,3.93685645139,0.00319756997061,0.0,9.17985065927,26.9147,107.923650513,49.7392161807,50.0982,8.08623433273
 01/15  18:00:00,45.9676304251,3.93685645139,0.0,0.0,9.17985065927,26.9147,113.64300809,53.12875058,50.0982,10.4160575102
 01/15  19:00:00,45.956127958,3.93685645139,0.0,0.0,9.17985065927,26.9147,119.978328085,56.5433795959,50.0982,13.3367484887
 01/15  20:00:00,38.58005422,3.93685645139,0.0,0.0,9.17985065927,19.4245,111.540772596,64.8063294969,33.3988,13.335643099
 01/15  21:00:00,38.561964555,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.971056526,67.1561221954,33.3988,10.4161343304
 01/15  22:00:00,38.4907053072,3.93685645139,0.0,0.0,9.17985065927,19.4245,113.14291477,74.758065984,25.0491,13.3357487863
 01/15  23:00:00,38.3776872066,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.470945991,78.3550211588,16.6994,10.4165248325
 01/15  24:00:00,39.1844838188,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.8621384592,78.744915585,8.3497,5.76752287415
 01/16  01:00:00,22.4281764736,3.93685645139,0.0,0.0,4.58992532963,8.1892,96.3912515752,86.7004291007,3.33988,6.35094247447
 01/16  02:00:00,14.6664454745,0.0,0.0,0.0,1.52997510988,7.4902,3.93185870178,0.0,3.33988,0.591978701782
 01/16  03:00:00,14.7219134206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.7503492056,0.0,0.0,0.0,1.52997510988,7.4902,3.93195648291,0.0,3.33988,0.592076482909
 01/16  05:00:00,14.9104174691,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.6101227699,3.93685645139,0.0,0.0,4.58992532963,8.1892,67.7569240466,59.3872240466,8.3497,0.02
 01/16  07:00:00,38.5755582491,3.93685645139,0.0162315430243,0.0,9.17985065927,19.4245,76.1220466569,54.8103947375,16.6994,4.61225191943
 01/16  08:00:00,42.870469354,3.93685645139,0.0115261222325,0.0,9.17985065927,26.9147,69.1284269475,40.0408382727,25.0491,4.03848867474
 01/16  09:00:00,41.8347673776,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.3650987301,30.927491709,33.3988,4.03880702114
 01/16  10:00:00,34.3696491397,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.599511209,28.511569825,25.0491,4.03884138402
 01/16  11:00:00,41.9015141445,3.93685645139,0.0080769685721,0.0,9.17985065927,26.9147,72.7391170905,17.6532286976,41.7485,13.337388393
 01/16  12:00:00,42.6512230063,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.213655095,6.12854530054,41.7485,13.3366097945
 01/16  13:00:00,42.0094020243,3.93685645139,0.00935894224062,0.0,9.17985065927,26.9147,52.1646831373,0.0,41.7485,10.4161831373
 01/16  14:00:00,34.4762329289,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.4436987911,0.0525178744957,33.3988,10.9923809166
 01/16  15:00:00,34.4722104883,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.1675313599,0.0319951311683,25.0491,8.08643622872
 01/16  16:00:00,34.4577121017,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.6407656302,0.155917218813,33.3988,8.08604841138
 01/16  17:00:00,41.8761398134,3.93685645139,0.00596660882438,0.0,9.17985065927,26.9147,62.1893361512,4.00538395674,50.0982,8.08575219445
 01/16  18:00:00,46.1105876242,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.963725709,6.44969448535,50.0982,10.4158312236
 01/16  19:00:00,46.1005851065,3.93685645139,0.0,0.0,9.17985065927,26.9147,71.6664907789,8.23243698499,50.0982,13.3358537939
 01/16  20:00:00,38.7486213171,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.1860633766,8.45089581301,33.3988,13.3363675636
 01/16  21:00:00,38.7385401009,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.6996247657,5.88571598939,33.3988,10.4151087763
 01/16  22:00:00,38.6660849451,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.9086993447,13.5236625479,25.0491,13.3359367968
 01/16  23:00:00,38.5416546102,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.9715761398,19.857580344,16.6994,10.4145957958
 01/16  24:00:00,39.2895203626,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.578375771,23.4609458772,8.3497,5.7677298938
 01/17  01:00:00,22.5760986291,3.93685645139,0.0,0.0,4.58992532963,8.1892,41.4927932593,32.960482848,3.33988,5.19243041133
 01/17  02:00:00,14.8076006293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.8123133461,0.0,0.0,0.0,1.52997510988,7.4902,3.93196786752,0.0,3.33988,0.592087867518
 01/17  04:00:00,14.8026953619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.443671293,0.0,0.0,0.0,1.52997510988,7.4902,3.93197373979,0.0,3.33988,0.592093739788
 01/17  06:00:00,23.1124845452,3.93685645139,0.00334867838446,0.0,4.58992532963,8.1892,72.425884208,64.056184208,8.3497,0.02
