Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  11:00:00,41.7914976163,3.93685645139,0.0118081416655,0.0,9.17985065927,26.9147,118.093192522,65.3495955845,41.7485,10.9950969371
 02/02  12:00:00,42.5413804138,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.22393984,57.8897291536,41.7485,11.5857106861
 02/02  13:00:00,41.8362996649,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.56017486,51.816216426,41.7485,10.9954584338
 02/02  14:00:00,34.3159185019,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.1105813433,53.4615846577,33.3988,9.25019668559
 02/02  15:00:00,34.3123146069,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.0797341534,59.944535106,25.0491,8.08609904738
 02/02  16:00:00,34.2938541131,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.803051915,65.3179383609,33.3988,8.0863135542
 02/02  17:00:00,41.7348895299,3.93685645139,0.0146390404759,0.0,9.17985065927,26.9147,119.544265385,61.3597737413,50.0982,8.08629164361
 02/02  18:00:00,43.8584785619,3.93685645139,0.0042992107064,0.0,9.17985065927,26.9147,116.068357183,54.9758680747,50.0982,10.9942891084
 02/02  19:00:00,45.9850225621,3.93685645139,0.00494730404883,0.0,9.17985065927,26.9147,112.951974305,48.3394980639,50.0982,14.5142762412
 02/02  20:00:00,38.6259897294,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.6563518142,49.5663075173,33.3988,15.6912442969
 02/02  21:00:00,38.6080481334,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.1889805311,49.451842607,33.3988,13.3383379241
 02/02  22:00:00,38.53036043,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.6074458517,57.4632346553,25.0491,15.0951111964
 02/02  23:00:00,38.4161505122,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.2189098638,61.9345888941,16.6994,11.5849209697
 02/02  24:00:00,39.2106160249,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.0270274597,66.7506712222,8.3497,6.9266562375
 02/03  01:00:00,22.4516596999,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.7340024083,77.6272751997,3.33988,5.76684720863
 02/03  02:00:00,14.6733128391,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.6946837906,0.0,0.0,0.0,1.52997510988,7.4902,3.93196011628,0.0,3.33988,0.592080116281
 02/03  04:00:00,14.7074689658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.3667412182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,23.0612506608,3.93685645139,0.0,0.0,4.58992532963,8.1892,99.6612123599,90.719426353,8.3497,0.592086006895
 02/03  07:00:00,38.7371368479,3.93685645139,0.0137692971629,0.0,9.17985065927,19.4245,109.906394252,89.1691145396,16.6994,4.03787971221
 02/03  08:00:00,41.746888904,3.93685645139,0.0178223627878,0.0,9.17985065927,26.9147,122.850527316,81.5286379557,25.0491,16.2727893599
 02/03  09:00:00,41.7483914622,3.93685645139,0.00353725703957,0.0,9.17985065927,26.9147,128.238595817,80.3283776016,33.3988,14.5114182149
 02/03  10:00:00,34.2586466014,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.504319583,81.2891820968,25.0491,12.166037486
 02/03  11:00:00,41.7540705594,3.93685645139,0.0099242497501,0.0,9.17985065927,26.9147,135.803632775,83.6382895043,41.7485,10.4168432704
 02/03  12:00:00,42.5149524773,3.93685645139,0.0,0.0,9.17985065927,26.9147,132.462156983,78.5483907667,41.7485,12.1652662167
 02/03  13:00:00,41.7951038054,3.93685645139,0.0,0.0,9.17985065927,26.9147,123.225670346,71.0606242756,41.7485,10.4165460702
 02/03  14:00:00,34.2727315155,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.177718294,74.9508414603,33.3988,9.82807683333
 02/03  15:00:00,34.2705414956,3.93685645139,0.0,0.0,9.17985065927,19.4245,115.40075391,82.2664728739,25.0491,8.08518103604
 02/03  16:00:00,34.2551803238,3.93685645139,0.0,0.0,9.17985065927,19.4245,129.620991534,88.136784166,33.3988,8.08540736832
 02/03  17:00:00,41.6843120348,3.93685645139,0.00673303792613,0.0,9.17985065927,26.9147,144.879441803,86.6944126472,50.0982,8.08682915571
 02/03  18:00:00,43.8092415343,3.93685645139,0.0,0.0,9.17985065927,26.9147,141.899633559,81.3862122556,50.0982,10.4152213036
 02/03  19:00:00,45.9356853895,3.93685645139,0.00373510857719,0.0,9.17985065927,26.9147,141.02601594,76.4151786316,50.0982,14.5126373082
 02/03  20:00:00,38.4323485704,3.93685645139,0.0,0.0,9.17985065927,19.4245,128.304197201,78.6305610076,33.3988,16.2748361932
 02/03  21:00:00,38.4229047374,3.93685645139,0.0,0.0,9.17985065927,19.4245,125.341016869,78.6053770603,33.3988,13.3368398089
 02/03  22:00:00,38.3817866952,3.93685645139,0.0,0.0,9.17985065927,19.4245,125.907734366,86.3449897791,25.0491,14.5136445871
 02/03  23:00:00,38.3717655698,3.93685645139,0.0,0.0,9.17985065927,19.4245,121.132715963,92.2688018326,16.6994,12.1645141299
 02/03  24:00:00,39.1782944436,3.93685645139,0.0,0.0,9.17985065927,19.4245,112.024844582,96.7521131498,8.3497,6.92303143241
 02/04  01:00:00,22.4172834147,3.93685645139,0.0,0.0,4.58992532963,8.1892,115.004498876,106.472093445,3.33988,5.19252543108
 02/04  02:00:00,14.6393713656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  03:00:00,14.660796004,0.0,0.0,0.0,1.52997510988,7.4902,3.93197568478,0.0,3.33988,0.592095684775
 02/04  04:00:00,14.6734389191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.8244023585,0.0,0.0,0.0,1.52997510988,7.4902,3.93192984389,0.0,3.33988,0.592049843895
 02/04  06:00:00,22.5356623346,3.93685645139,0.0115846498845,0.0,4.58992532963,8.1892,123.397642406,115.027942406,8.3497,0.02
 02/04  07:00:00,38.490683973,3.93685645139,0.0122044005526,0.0,9.17985065927,19.4245,131.849341652,110.538122349,16.6994,4.61181930271
 02/04  08:00:00,41.7190585638,3.93685645139,0.010139695319,0.0,9.17985065927,26.9147,129.233721522,100.145909121,25.0491,4.03871240088
 02/04  09:00:00,41.7217090317,3.93685645139,0.0,0.0,9.17985065927,26.9147,137.541389345,100.104288799,33.3988,4.03830054653
 02/04  10:00:00,34.2384306039,3.93685645139,0.0,0.0,9.17985065927,19.4245,140.213563299,101.826477796,25.0491,13.3379855029
 02/04  11:00:00,41.7378909756,3.93685645139,0.00736116953388,0.0,9.17985065927,26.9147,155.744147713,101.830883749,41.7485,12.164763964
 02/04  12:00:00,42.5038431143,3.93685645139,0.0,0.0,9.17985065927,26.9147,151.893697589,96.8086274609,41.7485,13.3365701278
 02/04  13:00:00,41.7810922438,3.93685645139,0.0,0.0,9.17985065927,26.9147,149.748638348,94.663656597,41.7485,13.336481751
 02/04  14:00:00,34.2578919078,3.93685645139,0.0,0.0,9.17985065927,19.4245,142.126716359,96.5623510964,33.3988,12.1655652624
 02/04  15:00:00,34.2562719418,3.93685645139,0.0,0.0,9.17985065927,19.4245,136.123890603,100.658653976,25.0491,10.4161366272
 02/04  16:00:00,34.2431115736,3.93685645139,0.0,0.0,9.17985065927,19.4245,146.324044464,101.93157853,33.3988,10.9936659342
 02/04  17:00:00,41.6742762245,3.93685645139,0.00759768392454,0.0,9.17985065927,26.9147,159.974434071,100.629250806,50.0982,9.24698326484
 02/04  18:00:00,43.7941057508,3.93685645139,0.0,0.0,9.17985065927,26.9147,162.484228417,101.969053631,50.0982,10.4169747859
 02/04  19:00:00,45.9186145369,3.93685645139,0.00154703210457,0.0,9.17985065927,26.9147,161.104172736,95.9116506189,50.0982,15.0943221169
 02/04  20:00:00,38.5611560177,3.93685645139,0.0,0.0,9.17985065927,19.4245,141.794989496,93.8825968997,33.3988,14.5135925959
 02/04  21:00:00,38.5423816712,3.93685645139,0.0,0.0,9.17985065927,19.4245,146.041496275,99.3042897756,33.3988,13.3384064999
 02/04  22:00:00,38.4720620226,3.93685645139,0.0,0.0,9.17985065927,19.4245,140.848856199,101.287436747,25.0491,14.5123194518
 02/04  23:00:00,38.3624368362,3.93685645139,0.0,0.0,9.17985065927,19.4245,132.314725705,105.20037107,16.6994,10.4149546347
 02/04  24:00:00,39.1722319637,3.93685645139,0.0,0.0,9.17985065927,19.4245,127.061237597,110.624365452,8.3497,8.08717214431
 02/05  01:00:00,22.41350559,3.93685645139,0.0,0.0,4.58992532963,8.1892,132.287483557,122.020650092,3.33988,6.92695346479
 02/05  02:00:00,14.6240257327,0.0,0.0,0.0,1.52997510988,7.4902,3.93194536983,0.0,3.33988,0.592065369834
 02/05  03:00:00,14.640350387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6524666746,0.0,0.0,0.0,1.52997510988,7.4902,3.93195128388,0.0,3.33988,0.592071283878
 02/05  05:00:00,14.8027796276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.5256727515,3.93685645139,0.0145181362039,0.0,4.58992532963,8.1892,146.316830569,137.947130569,8.3497,0.02
 02/05  07:00:00,38.4821186544,3.93685645139,0.0114105270861,0.0,9.17985065927,19.4245,154.279191341,132.967382498,16.6994,4.61240884354
 02/05  08:00:00,41.7057740845,3.93685645139,0.00766531025548,0.0,9.17985065927,26.9147,147.544483322,118.457007663,25.0491,4.03837565852
 02/05  09:00:00,41.7133276064,3.93685645139,0.0,0.0,9.17985065927,26.9147,150.082776914,112.645320866,33.3988,4.03865604721
 02/05  10:00:00,34.2280553813,3.93685645139,0.0,0.0,9.17985065927,19.4245,143.972116333,114.309793083,25.0491,4.61322324972
 02/05  11:00:00,41.7259957584,3.93685645139,0.00339521489807,0.0,9.17985065927,26.9147,162.020920356,107.513853581,41.7485,12.7585667747
 02/05  12:00:00,42.5014994127,3.93685645139,0.0,0.0,9.17985065927,26.9147,155.223466822,100.137052102,41.7485,13.3379147202
 02/05  13:00:00,41.7806029435,3.93685645139,0.0,0.0,9.17985065927,26.9147,144.768486713,92.0250927428,41.7485,10.9948939706
 02/05  14:00:00,34.2530672532,3.93685645139,0.0,0.0,9.17985065927,19.4245,133.317618414,89.5023433359,33.3988,10.416475078
 02/05  15:00:00,34.2544402455,3.93685645139,0.0,0.0,9.17985065927,19.4245,122.448718249,88.7374580372,25.0491,8.66216021179
 02/05  16:00:00,34.2434004549,3.93685645139,0.0,0.0,9.17985065927,19.4245,129.261495996,87.7776973154,33.3988,8.08499868093
 02/05  17:00:00,41.6736800808,3.93685645139,0.0026489231403,0.0,9.17985065927,26.9147,144.947362151,86.7627020622,50.0982,8.08646008847
 02/05  18:00:00,43.7993950462,3.93685645139,0.0,0.0,9.17985065927,26.9147,146.686910723,86.1724518352,50.0982,10.4162588878
 02/05  19:00:00,45.921890758,3.93685645139,0.0,0.0,9.17985065927,26.9147,146.987684642,83.5517005934,50.0982,13.3377840482
 02/05  20:00:00,38.5627521646,3.93685645139,0.0,0.0,9.17985065927,19.4245,132.143477934,85.4072285428,33.3988,13.337449391
 02/05  21:00:00,38.544172249,3.93685645139,0.0,0.0,9.17985065927,19.4245,134.301800133,89.9086681857,33.3988,10.9943319469
 02/05  22:00:00,38.4715668133,3.93685645139,0.0,0.0,9.17985065927,19.4245,141.461889569,103.075537452,25.0491,13.3372521169
 02/05  23:00:00,38.362017247,3.93685645139,0.0,0.0,9.17985065927,19.4245,133.986384269,106.869701319,16.6994,10.4172829498
 02/05  24:00:00,39.1722101369,3.93685645139,0.0,0.0,9.17985065927,19.4245,122.059809758,107.942446369,8.3497,5.76766338923
 02/06  01:00:00,22.4139911034,3.93685645139,0.0,0.0,4.58992532963,8.1892,122.635584919,114.103048803,3.33988,5.19265611562
 02/06  02:00:00,14.6290739166,0.0,0.0,0.0,1.52997510988,7.4902,3.93193800967,0.0,3.33988,0.592058009669
 02/06  03:00:00,14.6478998342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6615482148,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  05:00:00,14.8131377217,0.0,0.0,0.0,1.52997510988,7.4902,3.93194393542,0.0,3.33988,0.592063935425
 02/06  06:00:00,22.5269017371,3.93685645139,0.00709661233773,0.0,4.58992532963,8.1892,128.76109401,120.39139401,8.3497,0.02
 02/06  07:00:00,38.4886344902,3.93685645139,0.0121524407427,0.0,9.17985065927,19.4245,132.756959672,111.445631262,16.6994,4.61192841008
 02/06  08:00:00,41.7216981258,3.93685645139,0.0110118444949,0.0,9.17985065927,26.9147,136.698211756,95.9562672529,25.0491,15.6928445029
 02/06  09:00:00,41.7345132608,3.93685645139,0.0,0.0,9.17985065927,26.9147,131.74202054,83.828245218,33.3988,14.5149753217
 02/06  10:00:00,34.2544718039,3.93685645139,0.0,0.0,9.17985065927,19.4245,112.236665341,75.0223202897,25.0491,12.1652450509
 02/06  11:00:00,41.7450408581,3.93685645139,0.00157758783437,0.0,9.17985065927,26.9147,124.72457995,72.5589647136,41.7485,10.4171152359
 02/06  12:00:00,42.5245153257,3.93685645139,0.0,0.0,9.17985065927,26.9147,113.903525855,59.9902342856,41.7485,12.1647915698
 02/06  13:00:00,41.8190960542,3.93685645139,0.0,0.0,9.17985065927,26.9147,101.416128269,48.6730072418,41.7485,10.9946210276
 02/06  14:00:00,34.2999221841,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.5055409109,47.8587135215,33.3988,9.2480273894
 02/06  15:00:00,34.2977968841,3.93685645139,0.0,0.0,9.17985065927,19.4245,86.5909949191,53.4551396561,25.0491,8.08675526295
 02/06  16:00:00,34.2809625561,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.686421258,60.2009373736,33.3988,8.08668388416
 02/06  17:00:00,41.7047600712,3.93685645139,0.00303968549216,0.0,9.17985065927,26.9147,118.635307639,60.4503854259,50.0982,8.08672221265
 02/06  18:00:00,43.8212977852,3.93685645139,0.0,0.0,9.17985065927,26.9147,122.624141499,61.5317512113,50.0982,10.9941902882
 02/06  19:00:00,45.9402223648,3.93685645139,0.0,0.0,9.17985065927,26.9147,126.266589029,61.6542373595,50.0982,14.5141516697
 02/06  20:00:00,38.5806305941,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.897975416,69.8063964081,33.3988,15.6927790076
 02/06  21:00:00,38.561244955,3.93685645139,0.0,0.0,9.17985065927,19.4245,119.533156398,72.797437861,33.3988,13.3369185367
 02/06  22:00:00,38.4867435993,3.93685645139,0.0,0.0,9.17985065927,19.4245,121.896350785,82.3334122399,25.0491,14.5138385448
 02/06  23:00:00,38.3748696035,3.93685645139,0.0,0.0,9.17985065927,19.4245,116.583838256,87.7202561434,16.6994,12.1641821126
 02/06  24:00:00,39.1816167929,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.620792983,91.3462870255,8.3497,6.92480595793
 02/07  01:00:00,22.4196047595,3.93685645139,0.0,0.0,4.58992532963,8.1892,111.058025926,102.525829375,3.33988,5.19231655119
 02/07  02:00:00,14.6428200583,0.0,0.0,0.0,1.52997510988,7.4902,3.9319614375,0.0,3.33988,0.592081437498
 02/07  03:00:00,14.6646323132,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6770904697,0.0,0.0,0.0,1.52997510988,7.4902,3.93196735283,0.0,3.33988,0.592087352829
 02/07  05:00:00,15.3420579016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.045167611,3.93685645139,0.0029366384166,0.0,4.58992532963,8.1892,117.911636065,108.969842835,8.3497,0.592093230185
 02/07  07:00:00,38.7226934642,3.93685645139,0.0122801983367,0.0,9.17985065927,19.4245,126.403655685,105.665552254,16.6994,4.03870343067
 02/07  08:00:00,41.7322496399,3.93685645139,0.0143910008905,0.0,9.17985065927,26.9147,133.920316174,93.178516432,25.0491,15.6926997418
 02/07  09:00:00,41.7446052855,3.93685645139,0.0,0.0,9.17985065927,26.9147,127.988074405,80.0756676389,33.3988,14.5136067666
 02/07  10:00:00,34.2741397339,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.389048192,67.1742975529,25.0491,12.1656506386
 02/07  11:00:00,41.7868419888,3.93685645139,0.00147891096869,0.0,9.17985065927,26.9147,111.195370209,58.4521619783,41.7485,10.9947082311
 02/07  12:00:00,42.5518699734,3.93685645139,0.0,0.0,9.17985065927,26.9147,95.4053223315,42.0708985908,41.7485,11.5859237407
 02/07  13:00:00,41.8727404688,3.93685645139,0.0,0.0,9.17985065927,26.9147,79.7552255199,27.0116744123,41.7485,10.9950511076
 02/07  14:00:00,34.3596536026,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.1597414808,24.5109895643,33.3988,9.24995191644
 02/07  15:00:00,34.3651994433,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.8681485223,27.7331730344,25.0491,8.08587548792
 02/07  16:00:00,34.3580960169,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.5836306611,30.0983133005,33.3988,8.08651736064
 02/07  17:00:00,41.7813625279,3.93685645139,0.00446252313019,0.0,9.17985065927,26.9147,91.4455313604,33.2605002623,50.0982,8.08683109802
 02/07  18:00:00,43.8860343532,3.93685645139,0.0,0.0,9.17985065927,26.9147,100.50538825,39.4124305658,50.0982,10.9947576841
 02/07  19:00:00,45.9913536539,3.93685645139,0.0,0.0,9.17985065927,26.9147,106.829628033,42.2179382318,50.0982,14.5134898012
 02/07  20:00:00,38.4661758563,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.767246314,53.6760223213,33.3988,15.6924239923
 02/07  21:00:00,38.4414914752,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.485208001,59.7484181504,33.3988,13.3379898503
 02/07  22:00:00,38.3986128741,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.788960653,65.6455123518,25.0491,15.0943483014
 02/07  23:00:00,38.3865153253,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.058765045,72.7733416839,16.6994,11.586023361
 02/07  24:00:00,39.1920796933,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.4300257899,76.1543332743,8.3497,6.92599251559
 02/08  01:00:00,22.4345374283,3.93685645139,0.0,0.0,4.58992532963,8.1892,89.7436981338,80.636220262,3.33988,5.76759787178
 02/08  02:00:00,14.6810141953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.7254344911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.7516388745,0.0,0.0,0.0,1.52997510988,7.4902,3.93195569549,0.0,3.33988,0.592075695492
 02/08  05:00:00,14.9035082718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.6105513908,3.93685645139,0.0,0.0,4.58992532963,8.1892,69.717334978,60.7755533878,8.3497,0.592081590154
 02/08  07:00:00,38.5963743133,3.93685645139,0.0185876793725,0.0,9.17985065927,19.4245,72.5011877601,51.7631809201,16.6994,4.03860683999
 02/08  08:00:00,41.8423868876,3.93685645139,0.0219544833736,0.0,9.17985065927,26.9147,81.3613348575,40.6189253567,25.0491,15.6933095008
 02/08  09:00:00,41.8516535694,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.4734557787,33.9815469559,33.3988,15.0931088228
 02/08  10:00:00,34.3867214847,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.0573334206,25.4221367616,25.0491,11.586096659
 02/08  11:00:00,41.8908849186,3.93685645139,0.00301369397343,0.0,9.17985065927,26.9147,74.6606647587,21.9175716668,41.7485,10.994593092
 02/08  12:00:00,42.6597239147,3.93685645139,0.00174310171222,0.0,9.17985065927,26.9147,57.9378071048,4.02529547381,41.7485,12.164011631
 02/08  13:00:00,42.0408484316,3.93685645139,0.012354883145,0.0,9.17985065927,26.9147,52.1733376281,0.00727482275235,41.7485,10.4175628053
 02/08  14:00:00,34.5038062086,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7348990599,0.0848182640795,33.3988,9.25128079585
 02/08  15:00:00,34.4968202206,3.93685645139,0.00263184959566,0.0,9.17985065927,19.4245,33.2116945894,0.0764948485102,25.0491,8.0860997409
 02/08  16:00:00,34.4722585252,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.5295835942,3.04512812119,33.3988,8.08565547299
 02/08  17:00:00,41.8833901953,3.93685645139,0.00621679769283,0.0,9.17985065927,26.9147,65.7589514179,7.57458173491,50.0982,8.08616968304
 02/08  18:00:00,43.9929068668,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.0999615675,8.00717794154,50.0982,10.9945836259
 02/08  19:00:00,46.1148956692,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.270682145,2.65935092025,50.0982,14.5131312247
 02/08  20:00:00,38.7652254283,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.8819127424,4.21244974893,33.3988,16.2706629934
 02/08  21:00:00,38.7459400443,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.425364284,4.26939911316,33.3988,12.7571651708
 02/08  22:00:00,38.6626061537,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.6150643252,12.4705142679,25.0491,15.0954500573
 02/08  23:00:00,38.55004273,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.7802716685,15.495832011,16.6994,11.5850396575
 02/08  24:00:00,39.3136364017,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.3784133758,18.1020330941,8.3497,6.9266802817
 02/09  01:00:00,22.6023333478,3.93685645139,0.0,0.0,4.58992532963,8.1892,34.6742148124,25.56750512,3.33988,5.76682969239
 02/09  02:00:00,14.8409051663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.871386296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195859943,0.0,3.33988,0.59207859943
 02/09  04:00:00,14.8853857025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,15.0320566291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  06:00:00,22.7440998892,3.93685645139,0.0,0.0,4.58992532963,8.1892,33.8373399004,24.8955554079,8.3497,0.592084492452
 02/09  07:00:00,38.7174909006,3.93685645139,0.0242636531423,0.0,9.17985065927,19.4245,41.1124713723,20.3752247817,16.6994,4.03784659063
 02/09  08:00:00,41.9527096942,3.93685645139,0.0326091222948,0.0,9.17985065927,26.9147,55.666458821,14.3450831309,25.0491,16.2722756901
 02/09  09:00:00,41.9559158124,3.93685645139,0.00382457339809,0.0,9.17985065927,26.9147,56.8442301102,8.93265877181,33.3988,14.5127713384
 02/09  10:00:00,34.4816582324,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.1795828035,5.54503893451,25.0491,11.585443869
 02/09  11:00:00,41.9891651478,3.93685645139,0.00960473071674,0.0,9.17985065927,26.9147,56.5001301574,3.75708211735,41.7485,10.99454804
 02/09  12:00:00,42.7946813793,3.93685645139,0.0629624605905,0.0,9.17985065927,26.9147,53.9127984436,0.0,41.7485,12.1642984436
 02/09  13:00:00,43.0562158897,3.93685645139,0.964089329148,0.0,9.17985065927,26.9147,52.1647761403,0.0,41.7485,10.4162761403
 02/09  14:00:00,34.9453643041,3.93685645139,0.38413348366,0.0,9.17985065927,19.4245,42.6506093943,0.0,33.3988,9.25180939428
 02/09  15:00:00,34.5702195977,3.93685645139,0.00210413504281,0.0,9.17985065927,19.4245,33.1358239379,0.0,25.0491,8.08672393792
 02/09  16:00:00,34.5470457309,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5135920005,0.0277191171703,33.3988,8.08707288334
 02/09  17:00:00,42.0214767812,3.93685645139,0.0807386027705,0.0,9.17985065927,26.9147,58.6905919613,0.0,50.0982,8.59239196134
 02/09  18:00:00,44.1199488882,3.93685645139,0.0815971804406,0.0,9.17985065927,26.9147,60.5849908601,0.0,50.0982,10.4867908601
 02/09  19:00:00,46.145625001,3.93685645139,0.0203930140834,0.0,9.17985065927,26.9147,64.7010222985,0.0890158901459,50.0982,14.5138064083
 02/09  20:00:00,38.7451493539,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.5697774954,3.89728687213,33.3988,16.2736906233
 02/09  21:00:00,38.7019386968,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.5633031612,9.82741699639,33.3988,13.3370861648
 02/09  22:00:00,38.5973997046,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.3450805918,26.7829055322,25.0491,14.5130750596
 02/09  23:00:00,38.4627082194,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.344977229,41.0594776047,16.6994,11.5860996244
 02/09  24:00:00,39.2276935901,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.9393743188,51.6638791239,8.3497,6.92579519484
 02/10  01:00:00,22.4658981198,3.93685645139,0.00177900034715,0.0,4.58992532963,8.1892,79.7058818479,70.5992791862,3.33988,5.76672266164
 02/10  02:00:00,14.6849016165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.7086668168,0.0,0.0,0.0,1.52997510988,7.4902,3.93196844827,0.0,3.33988,0.592088448267
 02/10  04:00:00,14.7193992972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3883678399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.0747472768,3.93685645139,0.0,0.0,4.58992532963,8.1892,89.7761600316,80.8343657059,8.3497,0.592094325663
 02/10  07:00:00,38.7456534788,3.93685645139,0.0141792946095,0.0,9.17985065927,19.4245,102.556000424,81.8186916643,16.6994,4.03790875963
 02/10  08:00:00,41.7626093291,3.93685645139,0.0170386912253,0.0,9.17985065927,26.9147,108.625468784,67.3018077066,25.0491,16.2745610772
 02/10  09:00:00,41.8201791404,3.93685645139,0.000776837568805,0.0,9.17985065927,26.9147,91.7935891068,43.8814033938,33.3988,14.5133857129
 02/10  10:00:00,34.3807771215,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.9630053732,26.3276029863,25.0491,11.586302387
 02/10  11:00:00,41.9096319508,3.93685645139,0.00409941436057,0.0,9.17985065927,26.9147,69.101784585,16.3584616964,41.7485,10.9948228886
 02/10  12:00:00,42.6662241418,3.93685645139,0.00240318102081,0.0,9.17985065927,26.9147,54.8159684133,0.903075397563,41.7485,12.1643930158
 02/10  13:00:00,42.0599076888,3.93685645139,0.0262013963853,0.0,9.17985065927,26.9147,52.1742482947,0.00985320760185,41.7485,10.4158950871
 02/10  14:00:00,34.5151659795,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7027430945,0.0528223441674,33.3988,9.25112075037
 02/10  15:00:00,34.5102217353,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.2029270122,0.0674829345836,25.0491,8.08634407766
 02/10  16:00:00,34.485137246,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5160860456,0.0307333842423,33.3988,8.08655266137
 02/10  17:00:00,41.8873208767,3.93685645139,0.0115458635579,0.0,9.17985065927,26.9147,62.1403304009,3.956025566,50.0982,8.08610483486
 02/10  18:00:00,43.9690475681,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.1922832817,11.099919495,50.0982,10.9941637867
 02/10  19:00:00,46.0746140461,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.2471929932,12.6369094836,50.0982,14.5120835096
 02/10  20:00:00,38.5682896601,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.2401303518,16.1482150983,33.3988,15.6931152535
 02/10  21:00:00,38.5553135992,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.742623095,18.0060303416,33.3988,13.3377927533
 02/10  22:00:00,38.4935494468,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.018545781,32.8752352885,25.0491,15.0942104925
 02/10  23:00:00,38.5008854021,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.7839119944,30.500523492,16.6994,11.5839885024
 02/10  24:00:00,39.2825054538,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.1233183741,27.8473524576,8.3497,6.92626591649
 02/11  01:00:00,22.5861774998,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.1249731525,31.0173114795,3.33988,5.76778167295
 02/11  02:00:00,14.818945652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.8339886449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.8455518908,0.0,0.0,0.0,1.52997510988,7.4902,3.93197367051,0.0,3.33988,0.592093670511
 02/11  05:00:00,15.0035395029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.7019116697,3.93685645139,0.0,0.0,4.58992532963,8.1892,45.3468909886,36.4051086516,8.3497,0.592082336966
 02/11  07:00:00,38.6725497193,3.93685645139,0.0232058480285,0.0,9.17985065927,19.4245,54.0051063578,33.2669952733,16.6994,4.03871108452
 02/11  08:00:00,41.9146827762,3.93685645139,0.0172216732894,0.0,9.17985065927,26.9147,46.8103412693,17.7232018987,25.0491,4.03803937059
 02/11  09:00:00,41.9462949056,3.93685645139,0.0,0.0,9.17985065927,26.9147,45.1390784863,7.12731442201,33.3988,4.61296406431
 02/11  10:00:00,34.5267263785,3.93685645139,0.0120364484009,0.0,9.17985065927,19.4245,39.059243819,0.671837478725,25.0491,13.3383063403
 02/11  11:00:00,42.2327846024,3.93685645139,0.163386379093,0.0,9.17985065927,26.9147,53.3327303619,0.0,41.7485,11.5842303619
 02/11  12:00:00,44.9740635888,3.93685645139,2.16884354639,0.0,9.17985065927,26.9147,55.086891387,0.0,41.7485,13.338391387
 02/11  13:00:00,44.3866092434,3.93685645139,2.24266610907,0.0,9.17985065927,26.9147,55.0863448304,0.0,41.7485,13.3378448304
 02/11  14:00:00,36.0025312257,3.93685645139,1.40456447285,0.0,9.17985065927,19.4245,45.5648604451,0.0,33.3988,12.1660604451
 02/11  15:00:00,34.8889368255,3.93685645139,0.298529361684,0.0,9.17985065927,19.4245,35.4657888871,0.0,25.0491,10.4166888871
 02/11  16:00:00,34.5519341603,3.93685645139,0.00107346726579,0.0,9.17985065927,19.4245,44.4822367525,0.0890090360473,33.3988,10.9944277164
 02/11  17:00:00,41.9939818514,3.93685645139,0.0190326006218,0.0,9.17985065927,26.9147,59.3472230584,0.0,50.0982,9.24902305839
 02/11  18:00:00,44.0826211461,3.93685645139,0.00764471507326,0.0,9.17985065927,26.9147,61.0919610705,0.0,50.0982,10.9937610705
 02/11  19:00:00,46.2643507477,3.93685645139,0.0812934449523,0.0,9.17985065927,26.9147,64.6109080019,0.0,50.0982,14.5127080019
 02/11  20:00:00,38.7970429321,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2405579028,1.32885512374,33.3988,14.5129027791
 02/11  21:00:00,38.7619613849,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.7131914516,4.97758426208,33.3988,13.3368071895
 02/11  22:00:00,38.6616663016,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.4640399112,8.90184397359,25.0491,14.5130959376
 02/11  23:00:00,38.5034696034,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.2023653985,20.0869385125,16.6994,10.4160268859
 02/11  24:00:00,39.2417150312,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.8276660563,34.3914421426,8.3497,8.08652391371
 02/12  01:00:00,22.5001699286,3.93685645139,0.00179121996153,0.0,4.58992532963,8.1892,60.7107839958,50.4442627291,3.33988,6.92664126668
 02/12  02:00:00,14.7255560758,0.0,0.0,0.0,1.52997510988,7.4902,3.93196706849,0.0,3.33988,0.59208706849
 02/12  03:00:00,14.7440752312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  04:00:00,14.7460227246,0.0,0.0,0.0,1.52997510988,7.4902,3.93197296578,0.0,3.33988,0.592092965785
 02/12  05:00:00,14.8897848444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  06:00:00,22.5727291137,3.93685645139,0.0,0.0,4.58992532963,8.1892,81.1111309286,72.7414309286,8.3497,0.02
 02/12  07:00:00,38.5311591298,3.93685645139,0.0138642419602,0.0,9.17985065927,19.4245,91.442740371,70.1310174707,16.6994,4.61232290021
 02/12  08:00:00,41.7647550226,3.93685645139,0.00986337154265,0.0,9.17985065927,26.9147,85.6090700436,56.5218601695,25.0491,4.03810987416
 02/12  09:00:00,41.7829969902,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.2802527475,49.8427940286,33.3988,4.03865871897
 02/12  10:00:00,34.3075933335,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.1068434181,51.0189649405,25.0491,4.03877847767
 02/12  11:00:00,41.8112741438,3.93685645139,0.0130136706924,0.0,9.17985065927,26.9147,104.013309993,48.9278928458,41.7485,13.3369171472
 02/12  12:00:00,42.5512664983,3.93685645139,0.0,0.0,9.17985065927,26.9147,99.450843897,44.3644989041,41.7485,13.3378449929
 02/12  13:00:00,41.865502034,3.93685645139,0.0,0.0,9.17985065927,26.9147,89.0679656383,36.325745701,41.7485,10.9937199373
 02/12  14:00:00,34.341545255,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.8076095147,36.9925210154,33.3988,10.4162884993
 02/12  15:00:00,34.3366688378,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.28505503,43.1503046408,25.0491,8.08565038927
 02/12  16:00:00,34.3195618739,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.5750345814,46.0902042224,33.3988,8.086030359
 02/12  17:00:00,41.7513614223,3.93685645139,0.00935303182606,0.0,9.17985065927,26.9147,103.437339589,45.2530078646,50.0982,8.08613172433
 02/12  18:00:00,43.8671646908,3.93685645139,0.0,0.0,9.17985065927,26.9147,106.90837866,45.8157586893,50.0982,10.9944199706
 02/12  19:00:00,45.9826312251,3.93685645139,0.0,0.0,9.17985065927,26.9147,107.783906032,44.3483269559,50.0982,13.3373790758
 02/12  20:00:00,38.6115014723,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.7959085492,49.0604998148,33.3988,13.3366087344
 02/12  21:00:00,38.58952638,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.140315527,49.3246939505,33.3988,10.4168215765
 02/12  22:00:00,38.5119658765,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.4388719248,59.0535295814,25.0491,13.3362423433
 02/12  23:00:00,38.396335835,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.5474724095,64.4324953695,16.6994,10.41557704
 02/12  24:00:00,39.1930469843,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.2756819923,66.1585439978,8.3497,5.76743799448
 02/13  01:00:00,22.4320258721,3.93685645139,0.0,0.0,4.58992532963,8.1892,87.8988760827,79.3664873171,3.33988,5.19250876552
 02/13  02:00:00,14.6496115358,0.0,0.0,0.0,1.52997510988,7.4902,3.9319714993,0.0,3.33988,0.592091499296
 02/13  03:00:00,14.6719781097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.683823798,0.0,0.0,0.0,1.52997510988,7.4902,3.93192566762,0.0,3.33988,0.592045667623
 02/13  05:00:00,14.834002285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.533205762,3.93685645139,0.0,0.0,4.58992532963,8.1892,101.022159204,92.0804075928,8.3497,0.592051611272
 02/13  07:00:00,38.4980099309,3.93685645139,0.012378784043,0.0,9.17985065927,19.4245,110.64314885,89.9054029136,16.6994,4.03834593638
 02/13  08:00:00,41.7307198405,3.93685645139,0.014626228115,0.0,9.17985065927,26.9147,120.5763298,79.8347253673,25.0491,15.6925044331
 02/13  09:00:00,41.7357964224,3.93685645139,0.0,0.0,9.17985065927,26.9147,120.024997779,72.1117783119,33.3988,14.5144194667
 02/13  10:00:00,34.2589100931,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.864943092,66.6532483668,25.0491,12.1625947257
 02/13  11:00:00,41.7647685269,3.93685645139,0.00156885073611,0.0,9.17985065927,26.9147,114.866301858,62.122523969,41.7485,10.9952778892
 02/13  12:00:00,42.5342942438,3.93685645139,0.0,0.0,9.17985065927,26.9147,101.67079444,48.3369251271,41.7485,11.5853693126
 02/13  13:00:00,41.8430591716,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.3686211624,35.6265457309,41.7485,10.9935754315
 02/13  14:00:00,34.3238405611,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.4311788589,35.7838054479,33.3988,9.24857341102
 02/13  15:00:00,34.3297457399,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.4491737432,39.3152005583,25.0491,8.08487318491
 02/13  16:00:00,34.3164158412,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.9982260948,44.5136012649,33.3988,8.08582482989
 02/13  17:00:00,41.7424809718,3.93685645139,0.00432682069483,0.0,9.17985065927,26.9147,101.752180049,43.5689318978,50.0982,8.08504815117
 02/13  18:00:00,43.8552059434,3.93685645139,0.0,0.0,9.17985065927,26.9147,105.07201019,44.557618896,50.0982,10.4161912937
 02/13  19:00:00,45.9651858658,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.735911153,46.5438609505,50.0982,15.0938502025
 02/13  20:00:00,38.6042292814,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.007977842,50.9171993053,33.3988,15.6919785369
 02/13  21:00:00,38.583385225,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.1494962495,52.4131338888,33.3988,13.3375623607
 02/13  22:00:00,38.5200109767,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.0782499664,55.5153113751,25.0491,14.5138385913
 02/13  23:00:00,38.428293536,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.820673811,51.9562808664,16.6994,12.1649929446
 02/13  24:00:00,39.2278342841,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.8545790874,48.155839369,8.3497,6.34903971841
 02/14  01:00:00,22.5104837044,3.93685645139,0.0,0.0,4.58992532963,8.1892,60.7798860178,51.672712749,3.33988,5.76729326886
 02/14  02:00:00,14.7474692122,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  03:00:00,14.7798291316,0.0,0.0,0.0,1.52997510988,7.4902,3.9319326269,0.0,3.33988,0.592052626901
 02/14  04:00:00,14.7998332867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.4675051214,0.0,0.0,0.0,1.52997510988,7.4902,3.93193856123,0.0,3.33988,0.59205856123
 02/14  06:00:00,23.161245596,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.6071982604,45.2374982604,8.3497,0.02
 02/14  07:00:00,37.7842575606,3.93685645139,0.017861036944,0.0,9.17985065927,19.4245,60.1115831161,39.3743238946,16.6994,4.03785922143
 02/14  08:00:00,41.8565655313,3.93685645139,0.022998550095,0.0,9.17985065927,26.9147,71.3305754977,30.0082075153,25.0491,16.2732679824
 02/14  09:00:00,41.8590256923,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.8248102657,25.9129396663,33.3988,14.5130705994
 02/14  10:00:00,34.3853025831,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.7102539574,23.4963826607,25.0491,12.1647712968
 02/14  11:00:00,41.8904371971,3.93685645139,0.0112047052281,0.0,9.17985065927,26.9147,74.1725430874,22.0075419524,41.7485,10.416501135
 02/14  12:00:00,42.6156149571,3.93685645139,0.0,0.0,9.17985065927,26.9147,65.682831388,11.7706303756,41.7485,12.1637010124
 02/14  13:00:00,41.9566940708,3.93685645139,0.0,0.0,9.17985065927,26.9147,54.5365583655,2.3727782252,41.7485,10.4152801403
 02/14  14:00:00,34.4473443979,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.6571186946,1.00691715318,33.3988,9.25140154137
 02/14  15:00:00,34.4411913373,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.3994055986,10.26343973,25.0491,8.08686586859
 02/14  16:00:00,34.4270487433,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.8988820689,16.4132993507,33.3988,8.08678271827
 02/14  17:00:00,41.8606279596,3.93685645139,0.0139939488919,0.0,9.17985065927,26.9147,73.965678443,15.7814939553,50.0982,8.08598448776
 02/14  18:00:00,43.9616834586,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.4976804774,15.4058649357,50.0982,10.9936155417
 02/14  19:00:00,46.0756904641,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.9439884806,12.333317245,50.0982,14.5124712356
 02/14  20:00:00,38.5719625213,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.5992590787,14.5075811289,33.3988,15.6928779498
 02/14  21:00:00,38.557909828,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.8253491033,16.0883465173,33.3988,13.338202586
 02/14  22:00:00,38.5055310535,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.0780581374,26.5146369044,25.0491,14.514321233
 02/14  23:00:00,38.4937969474,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.8159851749,31.9522730757,16.6994,12.1643120992
 02/14  24:00:00,39.2504076645,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.3498268913,40.0750914339,8.3497,6.92503545741
 02/15  01:00:00,22.5264555716,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.3886929877,48.8559853323,3.33988,5.19282765538
 02/15  02:00:00,14.7503133095,0.0,0.0,0.0,1.52997510988,7.4902,3.93194635494,0.0,3.33988,0.592066354936
 02/15  03:00:00,14.7701990311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  04:00:00,14.7943886662,0.0,0.0,0.0,1.52997510988,7.4902,3.93195226618,0.0,3.33988,0.592072266181
 02/15  05:00:00,14.9757862423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.6966321763,3.93685645139,0.00564224004444,0.0,4.58992532963,8.1892,43.9930573612,35.6233573612,8.3497,0.02
 02/15  07:00:00,37.6065553049,3.93685645139,0.0220389887819,0.0,9.17985065927,19.4245,52.3357749786,31.0240513251,16.6994,4.61232365349
 02/15  08:00:00,41.9050913434,3.93685645139,0.0285389148129,0.0,9.17985065927,26.9147,64.5372848899,23.7955485283,25.0491,15.6926363616
 02/15  09:00:00,41.898179771,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.2609180425,22.3493189235,33.3988,14.512799119
 02/15  10:00:00,34.429561851,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.6702177289,19.4568608089,25.0491,12.16425692
 02/15  11:00:00,41.9466993015,3.93685645139,0.00944647021301,0.0,9.17985065927,26.9147,67.570734708,15.4056813798,41.7485,10.4165533282
 02/15  12:00:00,42.6665031977,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.2371321605,4.32408737298,41.7485,12.1645447875
 02/15  13:00:00,42.0116417208,3.93685645139,0.00462249167644,0.0,9.17985065927,26.9147,52.1645360523,0.0,41.7485,10.4160360523
 02/15  14:00:00,34.5001214661,3.93685645139,0.0036449376893,0.0,9.17985065927,19.4245,43.2393682885,0.0134816233646,33.3988,9.82708666514
 02/15  15:00:00,34.4981688175,3.93685645139,0.00282620590049,0.0,9.17985065927,19.4245,33.1879353825,0.0535501789814,25.0491,8.08528520351
 02/15  16:00:00,34.4790694741,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.2292621583,1.74465757886,33.3988,8.08580457941
 02/15  17:00:00,41.9044560754,3.93685645139,0.00869630511601,0.0,9.17985065927,26.9147,60.3154040587,2.13219334525,50.0982,8.08501071348
 02/15  18:00:00,43.992139813,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.6247485982,8.11046773838,50.0982,10.4160808598
 02/15  19:00:00,46.0702165781,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.4529046582,17.8411228838,50.0982,14.5135817744
 02/15  20:00:00,38.6860938077,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.846004163,28.7547813857,33.3988,15.6924227773
 02/15  21:00:00,38.6648548564,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.1260181473,29.3909818827,33.3988,13.3362362645
 02/15  22:00:00,38.5919795104,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.7252594808,35.1638613676,25.0491,14.5122981132
 02/15  23:00:00,38.4786278008,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.6221271374,38.7599670478,16.6994,12.1627600896
 02/15  24:00:00,39.2487032369,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.6112602801,42.3369143707,8.3497,6.92464590939
 02/16  01:00:00,22.5214213798,3.93685645139,0.0,0.0,4.58992532963,8.1892,60.3944170355,51.8624802851,3.33988,5.19205675037
 02/16  02:00:00,14.7612653622,0.0,0.0,0.0,1.52997510988,7.4902,3.9319684879,0.0,3.33988,0.592088487899
 02/16  03:00:00,14.7898416616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.8074121267,0.0,0.0,0.0,1.52997510988,7.4902,3.93193992835,0.0,3.33988,0.592059928353
 02/16  05:00:00,14.9617417333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.6589365545,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.7088969903,49.7671311411,8.3497,0.592065849265
 02/16  07:00:00,37.5726600623,3.93685645139,0.0215156869847,0.0,9.17985065927,19.4245,66.2350738139,45.4972649258,16.6994,4.03840888809
 02/16  08:00:00,41.8709581236,3.93685645139,0.0273135719287,0.0,9.17985065927,26.9147,78.2102186296,37.4676110639,25.0491,15.6935075656
 02/16  09:00:00,41.8693022935,3.93685645139,0.00615141787041,0.0,9.17985065927,26.9147,82.8224891291,34.9110152573,33.3988,14.5126738719
 02/16  10:00:00,34.3783773488,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.2329251172,36.0196341734,25.0491,12.1641909438
 02/16  11:00:00,41.8750813292,3.93685645139,0.0151727417222,0.0,9.17985065927,26.9147,91.439640318,39.2748707888,41.7485,10.4162695292
 02/16  12:00:00,42.5874111619,3.93685645139,0.0,0.0,9.17985065927,26.9147,86.4987742521,32.5864382342,41.7485,12.1638360179
 02/16  13:00:00,41.8976481628,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.3690013568,30.2058921298,41.7485,10.414609227
 02/16  14:00:00,34.350222677,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.3550324942,42.1283644927,33.3988,9.82786800148
 02/16  15:00:00,34.3282475594,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.311613045,55.1770237231,25.0491,8.08548932191
 02/16  16:00:00,34.3051204928,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.022556827,61.5386644152,33.3988,8.08509241217
 02/16  17:00:00,41.7284689812,3.93685645139,0.0107245797125,0.0,9.17985065927,26.9147,119.873252876,62.2658850769,50.0982,7.50916779906
 02/16  18:00:00,42.775516033,3.93685645139,0.0,0.0,9.17985065927,26.9147,122.779801029,61.6872329169,50.0982,10.9943681121
 02/16  19:00:00,45.9545667338,3.93685645139,0.00195149692936,0.0,9.17985065927,26.9147,121.504673524,56.8922375355,50.0982,14.5142359889
 02/16  20:00:00,38.5908447817,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.552061859,61.4607050764,33.3988,15.6925567823
 02/16  21:00:00,38.5699831635,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.122445976,63.3853235633,33.3988,13.3383224132
 02/16  22:00:00,38.4949749086,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.76644402,71.2034522263,25.0491,14.5138917938
 02/16  23:00:00,38.3808171488,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.444408599,75.5811187866,16.6994,12.1638898123
 02/16  24:00:00,39.1878812946,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.0176331803,80.7441022512,8.3497,6.92383092911
 02/17  01:00:00,22.424129634,3.93685645139,0.0,0.0,4.58992532963,8.1892,98.2900827694,89.757276427,3.33988,5.19292634235
 02/17  02:00:00,14.6538083235,0.0,0.0,0.0,1.52997510988,7.4902,3.93196854294,0.0,3.33988,0.592088542939
 02/17  03:00:00,14.6783594849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  04:00:00,14.6909150389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.3543620021,0.0,0.0,0.0,1.52997510988,7.4902,3.93197442019,0.0,3.33988,0.592094420185
 02/17  06:00:00,23.0488943707,3.93685645139,0.000924569514477,0.0,4.58992532963,8.1892,108.444991745,100.075291745,8.3497,0.02
 02/17  07:00:00,37.6659738805,3.93685645139,0.0122733178173,0.0,9.17985065927,19.4245,119.197930811,97.886480213,16.6994,4.6120505982
 02/17  08:00:00,41.7307683034,3.93685645139,0.0143339472204,0.0,9.17985065927,26.9147,129.053251313,88.3121800573,25.0491,15.6919712557
 02/17  09:00:00,41.7370344165,3.93685645139,0.0,0.0,9.17985065927,26.9147,130.947693238,83.0352430385,33.3988,14.5136501992
 02/17  10:00:00,34.2536772076,3.93685645139,0.0,0.0,9.17985065927,19.4245,114.112564194,76.898984792,25.0491,12.164479402
 02/17  11:00:00,41.7479915699,3.93685645139,0.00359482981107,0.0,9.17985065927,26.9147,123.898518872,71.7336290424,41.7485,10.4163898292
 02/17  12:00:00,42.5247717247,3.93685645139,0.0,0.0,9.17985065927,26.9147,112.713855753,58.8026881287,41.7485,12.1626676241
 02/17  13:00:00,41.8231809669,3.93685645139,0.0,0.0,9.17985065927,26.9147,98.8744784679,46.7105807357,41.7485,10.4153977322
 02/17  14:00:00,34.3026487205,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.0895196227,45.4403957852,33.3988,9.25032383754
 02/17  15:00:00,34.3077831207,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.697689748,48.5621780799,25.0491,8.08641166811
 02/17  16:00:00,34.2972563098,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.3759325012,52.8910969173,33.3988,8.08603558394
 02/17  17:00:00,41.7238485847,3.93685645139,0.00588971383585,0.0,9.17985065927,26.9147,110.373110468,52.1890754396,50.0982,8.08583502831
 02/17  18:00:00,42.7738852425,3.93685645139,0.0,0.0,9.17985065927,26.9147,115.076396136,53.9846421091,50.0982,10.9935540266
 02/17  19:00:00,45.9406548267,3.93685645139,0.0,0.0,9.17985065927,26.9147,120.534056386,55.9222376022,50.0982,14.513618784
 02/17  20:00:00,38.4394234368,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.384630129,57.2935623974,33.3988,15.6922677319
 02/17  21:00:00,38.4369314344,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.796065537,54.0598846322,33.3988,13.3373809048
 02/17  22:00:00,38.4035836335,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.8525089459,58.2906884743,25.0491,14.5127204716
 02/17  23:00:00,38.4011182927,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.2898567463,59.4252261942,16.6994,12.1652305521
 02/17  24:00:00,39.1990388553,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.6816840104,61.9811946051,8.3497,6.35078940531
 02/18  01:00:00,22.448146152,3.93685645139,0.0,0.0,4.58992532963,8.1892,81.8685977225,72.7614779337,3.33988,5.76723978884
 02/18  02:00:00,14.6586024605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.6859366817,0.0,0.0,0.0,1.52997510988,7.4902,3.9319474431,0.0,3.33988,0.592067443101
 02/18  04:00:00,14.7021093796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8511159376,0.0,0.0,0.0,1.52997510988,7.4902,3.93195335385,0.0,3.33988,0.592073353848
 02/18  06:00:00,22.5408341622,3.93685645139,0.0,0.0,4.58992532963,8.1892,91.9777302201,83.6080302201,8.3497,0.02
 02/18  07:00:00,37.4426157604,3.93685645139,0.0132475046164,0.0,9.17985065927,19.4245,102.922924026,82.1854982905,16.6994,4.03802573508
 02/18  08:00:00,41.7318241117,3.93685645139,0.00929781833429,0.0,9.17985065927,26.9147,96.7983320004,67.7112536511,25.0491,4.03797834931
 02/18  09:00:00,41.7599769391,3.93685645139,0.0,0.0,9.17985065927,26.9147,94.869868484,56.8579700798,33.3988,4.61309840418
 02/18  10:00:00,34.3016708732,3.93685645139,0.00311236880326,0.0,9.17985065927,19.4245,89.2343059108,50.8481241874,25.0491,13.3370817234
 02/18  11:00:00,41.8131996728,3.93685645139,0.00179482767049,0.0,9.17985065927,26.9147,98.548909712,45.2141113343,41.7485,11.5862983777
 02/18  12:00:00,42.5591807056,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.207947648,35.1227699462,41.7485,13.3366777018
 02/18  13:00:00,41.878561629,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.8417290008,29.7560192089,41.7485,13.3372097919
 02/18  14:00:00,34.3597384998,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.4254144424,28.027387114,33.3988,11.9992273284
