Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  15:00:00,34.3621931269,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.7210133434,30.0911164634,25.0491,10.5807968799
 02/18  16:00:00,34.3505755336,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.375189041,31.5607094947,33.3988,10.4156795462
 02/18  17:00:00,41.7773294228,3.93685645139,0.00497735220399,0.0,9.17985065927,26.9147,92.1489803841,32.2235095738,50.0982,9.82727081034
 02/18  18:00:00,42.8259547378,3.93685645139,0.0,0.0,9.17985065927,26.9147,99.9958789456,39.4819316358,50.0982,10.4157473097
 02/18  19:00:00,45.9884058909,3.93685645139,0.0,0.0,9.17985065927,26.9147,106.953245357,42.3411544679,50.0982,14.5138908891
 02/18  20:00:00,38.6190217663,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.2822748624,45.3713819486,33.3988,14.5120929138
 02/18  21:00:00,38.5857900934,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.764517653,55.0287324891,33.3988,13.3369851644
 02/18  22:00:00,38.4990794021,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.192862369,63.6312610652,25.0491,14.5125013041
 02/18  23:00:00,38.3863923769,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.238669609,70.123303334,16.6994,10.4159662749
 02/18  24:00:00,39.1934240053,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.6043136871,74.1685357652,8.3497,8.08607792185
 02/19  01:00:00,22.4300592899,3.93685645139,0.0,0.0,4.58992532963,8.1892,97.8997814285,87.6340671141,3.33988,6.92583431435
 02/19  02:00:00,14.6559275495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  03:00:00,14.679791844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195989916,0.0,3.33988,0.592079899165
 02/19  04:00:00,14.6924837282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  05:00:00,14.8464775443,0.0,0.0,0.0,1.52997510988,7.4902,3.93196579012,0.0,3.33988,0.592085790123
 02/19  06:00:00,22.5559422423,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.1228495597,81.7531495597,8.3497,0.02
 02/19  07:00:00,37.4687513316,3.93685645139,0.0156959160143,0.0,9.17985065927,19.4245,98.2256377381,77.4882584997,16.6994,4.03797923839
 02/19  08:00:00,41.7720740024,3.93685645139,0.0103652121484,0.0,9.17985065927,26.9147,88.8654275711,59.2032486043,25.0491,4.61307896679
 02/19  09:00:00,41.8222061035,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.5609493282,40.1231632658,33.3988,4.03898606245
 02/19  10:00:00,34.3610085773,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.4602084326,37.3722708989,25.0491,4.03883753372
 02/19  11:00:00,41.8842637077,3.93685645139,0.0219967081563,0.0,9.17985065927,26.9147,86.8925243921,31.8078828855,41.7485,13.3361415066
 02/19  12:00:00,42.6274681695,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.64088943,19.5550507352,41.7485,13.3373386948
 02/19  13:00:00,42.0034994487,3.93685645139,0.00487763631212,0.0,9.17985065927,26.9147,55.2765614654,3.11320535564,41.7485,10.4148561097
 02/19  14:00:00,34.4834082099,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.4394420753,1.04694872231,33.3988,10.993693353
 02/19  15:00:00,34.4940487669,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.4478264702,3.31408215378,25.0491,8.08464431644
 02/19  16:00:00,34.484146623,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7325591984,5.24925216809,33.3988,8.08450703035
 02/19  17:00:00,41.8856609622,3.93685645139,0.00970138484047,0.0,9.17985065927,26.9147,70.5071339116,12.899453713,50.0982,7.50948019862
 02/19  18:00:00,42.919686805,3.93685645139,0.0,0.0,9.17985065927,26.9147,80.3448869572,19.2531097871,50.0982,10.9935771702
 02/19  19:00:00,46.0780738,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.8043748244,21.3699216924,50.0982,13.3362531321
 02/19  20:00:00,38.7087374018,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.544989235,24.8106373999,33.3988,13.3355518351
 02/19  21:00:00,38.679972555,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.3270211709,27.5127884497,33.3988,10.4154327212
 02/19  22:00:00,38.5883989562,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.7961850897,41.4103682179,25.0491,13.3367168718
 02/19  23:00:00,38.465303182,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.1597713967,49.0452307191,16.6994,10.4151406776
 02/19  24:00:00,39.2438232172,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.9439775266,48.8274941733,8.3497,5.76678335329
 02/20  01:00:00,22.5072488065,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.2347496565,58.5459004678,3.33988,6.34896918869
 02/20  02:00:00,14.7323782981,0.0,0.0,0.0,1.52997510988,7.4902,3.93195991157,0.0,3.33988,0.592079911568
 02/20  03:00:00,14.7582948191,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.7783180736,0.0,0.0,0.0,1.52997510988,7.4902,3.93194859515,0.0,3.33988,0.592068595147
 02/20  05:00:00,14.9390240908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  06:00:00,22.6602337552,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.7390571588,48.7972654401,8.3497,0.592091718706
 02/20  07:00:00,37.588132879,3.93685645139,0.0156754266871,0.0,9.17985065927,19.4245,59.097820708,38.3601627755,16.6994,4.0382579325
 02/20  08:00:00,41.9143700163,3.93685645139,0.0173703189756,0.0,9.17985065927,26.9147,47.1575275607,18.0701652775,25.0491,4.03826228323
 02/20  09:00:00,41.9628122118,3.93685645139,0.00222435765823,0.0,9.17985065927,26.9147,42.3340369209,4.89666632468,33.3988,4.03857059624
 02/20  10:00:00,34.5245042037,3.93685645139,0.00237555910557,0.0,9.17985065927,19.4245,30.4795821888,1.39163260082,25.0491,4.03884958801
 02/20  11:00:00,42.0419224254,3.93685645139,0.0105263967802,0.0,9.17985065927,26.9147,55.0842509365,0.0,41.7485,13.3357509365
 02/20  12:00:00,42.7208259355,3.93685645139,0.0,0.0,9.17985065927,26.9147,55.0851695332,0.0,41.7485,13.3366695332
 02/20  13:00:00,42.0890551402,3.93685645139,0.0147370163226,0.0,9.17985065927,26.9147,52.1636200603,0.0,41.7485,10.4151200603
 02/20  14:00:00,34.527778086,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.0174793352,1.62532061993,33.3988,10.9933587153
 02/20  15:00:00,34.4943300088,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.4113962325,11.2769273757,25.0491,8.08536885674
 02/20  16:00:00,34.4735575268,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.5048222878,16.0195299591,33.3988,8.08649232873
 02/20  17:00:00,41.9116415622,3.93685645139,0.0184856692093,0.0,9.17985065927,26.9147,71.9498202032,13.7660576001,50.0982,8.08556260305
 02/20  18:00:00,42.9595285516,3.93685645139,0.0,0.0,9.17985065927,26.9147,71.9725865312,11.4583971576,50.0982,10.4159893736
 02/20  19:00:00,46.138728075,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.4540879839,7.01884791487,50.0982,13.3370400691
 02/20  20:00:00,38.8011396974,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.3916918173,4.65814884208,33.3988,13.3347429752
 02/20  21:00:00,38.8021265934,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.1563953726,0.341540688272,33.3988,10.4160546843
 02/20  22:00:00,38.7330574395,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.0903645541,5.70414285575,25.0491,13.3371216983
 02/20  23:00:00,38.6113403838,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.8560143285,8.74110831297,16.6994,10.4155060155
 02/20  24:00:00,39.3774151827,3.93685645139,0.0,0.0,9.17985065927,19.4245,21.5164033849,7.39959835311,8.3497,5.76710503176
 02/21  01:00:00,22.6616139763,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.8185977542,15.2858690319,3.33988,5.19284872231
 02/21  02:00:00,14.8950290671,0.0,0.0,0.0,1.52997510988,7.4902,3.93196120845,0.0,3.33988,0.592081208449
 02/21  03:00:00,14.9168396301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.9272537973,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  05:00:00,15.6268409284,0.0,0.0,0.0,1.52997510988,7.4902,3.93196709733,0.0,3.33988,0.59208709733
 02/21  06:00:00,23.3030894441,3.93685645139,0.0,0.0,4.58992532963,8.1892,35.2266661042,26.8569661042,8.3497,0.02
 02/21  07:00:00,37.8837720889,3.93685645139,0.0169372447173,0.0,9.17985065927,19.4245,48.992539268,27.6812789183,16.6994,4.61186034972
 02/21  08:00:00,41.9487817549,3.93685645139,0.0305070008569,0.0,9.17985065927,26.9147,57.7607038522,17.0213215309,25.0491,15.6902823213
 02/21  09:00:00,41.9525092189,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.5653565473,11.654321238,33.3988,14.5122353094
 02/21  10:00:00,34.47237843,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.4048770365,10.7704138889,25.0491,11.5853631476
 02/21  11:00:00,41.9699802431,3.93685645139,0.00646576285333,0.0,9.17985065927,26.9147,63.8893119332,11.1467472443,41.7485,10.9940646889
 02/21  12:00:00,42.696555425,3.93685645139,0.00252862356577,0.0,9.17985065927,26.9147,54.0204121874,0.687771812519,41.7485,11.5841403749
 02/21  13:00:00,42.1253758062,3.93685645139,0.0595326773855,0.0,9.17985065927,26.9147,52.7408904345,0.0,41.7485,10.9923904345
 02/21  14:00:00,34.5469300871,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7185126065,0.0726259161888,33.3988,9.2470866903
 02/21  15:00:00,34.5680039198,3.93685645139,0.00816045405824,0.0,9.17985065927,19.4245,33.207228767,0.0721876791516,25.0491,8.08594108785
 02/21  16:00:00,34.56857274,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.4839070379,0.0,33.3988,8.08510703789
 02/21  17:00:00,41.9995213471,3.93685645139,0.00736562204137,0.0,9.17985065927,26.9147,58.1839431752,0.0,50.0982,8.08574317521
 02/21  18:00:00,42.9923971035,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.6822763661,1.16780459638,50.0982,10.4162717697
 02/21  19:00:00,46.1286459063,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.13793374,4.5258659595,50.0982,14.5138677805
 02/21  20:00:00,38.6003672262,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.1864397033,13.0968154886,33.3988,15.6908242146
 02/21  21:00:00,38.5809268975,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.0378929282,15.3026142634,33.3988,13.3364786647
 02/21  22:00:00,38.5313537221,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.2541671616,23.6915395882,25.0491,14.5135275733
 02/21  23:00:00,38.5119988695,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.2147085963,31.3517869943,16.6994,12.1635216021
 02/21  24:00:00,39.2707787606,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.5577093041,36.8575226414,8.3497,6.35048666267
 02/22  01:00:00,22.5441729841,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.1374567334,46.0307435274,3.33988,5.76683320608
 02/22  02:00:00,14.7693871529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7879967474,0.0,0.0,0.0,1.52997510988,7.4902,3.93196076403,0.0,3.33988,0.592080764027
 02/22  04:00:00,14.8034151374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.9592960228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.659324788,3.93685645139,0.0,0.0,4.58992532963,8.1892,59.0348726573,50.0930860037,8.3497,0.592086653612
 02/22  07:00:00,37.5775079044,3.93685645139,0.021518812482,0.0,9.17985065927,19.4245,64.0193775484,43.2823022147,16.6994,4.03767533372
 02/22  08:00:00,41.8940498871,3.93685645139,0.0268431614916,0.0,9.17985065927,26.9147,69.9994992834,29.2605268256,25.0491,15.6898724578
 02/22  09:00:00,41.9024184742,3.93685645139,0.0,0.0,9.17985065927,26.9147,71.6026847425,23.6905045842,33.3988,14.5133801583
 02/22  10:00:00,34.446070975,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.2733210863,17.0608665932,25.0491,12.163354493
 02/22  11:00:00,41.9995525201,3.93685645139,0.0145293761431,0.0,9.17985065927,26.9147,57.794527837,5.63030295332,41.7485,10.4157248837
 02/22  12:00:00,42.777088655,3.93685645139,0.0338746370232,0.0,9.17985065927,26.9147,53.9279359212,0.0149121496968,41.7485,12.1645237715
 02/22  13:00:00,43.094678741,3.93685645139,0.982678447604,0.0,9.17985065927,26.9147,52.1637784194,0.0,41.7485,10.4152784194
 02/22  14:00:00,35.8965693276,3.93685645139,1.30416064501,0.0,9.17985065927,19.4245,42.6479702098,0.0,33.3988,9.24917020982
 02/22  15:00:00,35.2724834972,3.93685645139,0.672020940336,0.0,9.17985065927,19.4245,33.134462592,0.0,25.0491,8.08536259197
 02/22  16:00:00,34.6076025104,3.93685645139,0.0178975986996,0.0,9.17985065927,19.4245,41.4847955773,0.0,33.3988,8.0859955773
 02/22  17:00:00,42.5668515367,3.93685645139,0.535184555462,0.0,9.17985065927,26.9147,58.1834465446,0.0,50.0982,8.08524654462
 02/22  18:00:00,43.6335978496,3.93685645139,0.592854165844,0.0,9.17985065927,26.9147,60.5133557643,0.0,50.0982,10.4151557643
 02/22  19:00:00,46.721142706,3.93685645139,0.528044691275,0.0,9.17985065927,26.9147,64.6098588975,0.0,50.0982,14.5116588975
 02/22  20:00:00,38.8382882018,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1870360736,0.0975660995096,33.3988,15.6906699741
 02/22  21:00:00,38.8043712616,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7525451174,0.0180547970768,33.3988,13.3356903204
 02/22  22:00:00,38.7010156752,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.0913500081,7.53073897926,25.0491,14.5115110288
 02/22  23:00:00,38.5690745707,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.5975535046,14.7355738719,16.6994,12.1625796326
 02/22  24:00:00,39.3160968614,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.6208235594,20.9224018437,8.3497,6.34872171572
 02/23  01:00:00,22.5863099079,3.93685645139,0.0,0.0,4.58992532963,8.1892,43.2985386878,34.1914464072,3.33988,5.76721228064
 02/23  02:00:00,14.8136098755,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  03:00:00,14.8365460234,0.0,0.0,0.0,1.52997510988,7.4902,3.93197000374,0.0,3.33988,0.592090003736
 02/23  04:00:00,14.8442744528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  05:00:00,14.9843004663,0.0,0.0,0.0,1.52997510988,7.4902,3.93197587867,0.0,3.33988,0.592095878667
 02/23  06:00:00,22.6671354272,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.2568805689,48.8871805689,8.3497,0.02
 02/23  07:00:00,37.5844999094,3.93685645139,0.0217464544603,0.0,9.17985065927,19.4245,60.8532770479,40.1158465278,16.6994,4.03803052016
 02/23  08:00:00,41.913210258,3.93685645139,0.0215321203545,0.0,9.17985065927,26.9147,64.1267878889,22.8058294724,25.0491,16.2718584165
 02/23  09:00:00,41.9592463556,3.93685645139,0.0,0.0,9.17985065927,26.9147,57.6471457051,10.3166440492,33.3988,13.9317016559
 02/23  10:00:00,34.5173114298,3.93685645139,0.0015898713128,0.0,9.17985065927,19.4245,38.4158120207,1.20242680264,25.0491,12.164285218
 02/23  11:00:00,42.043006618,3.93685645139,0.01221881785,0.0,9.17985065927,26.9147,52.1641542515,0.0,41.7485,10.4156542515
 02/23  12:00:00,43.3237100486,3.93685645139,0.547673148768,0.0,9.17985065927,26.9147,53.9124482513,0.0,41.7485,12.1639482513
 02/23  13:00:00,45.3316209606,3.93685645139,3.19152440169,0.0,9.17985065927,26.9147,52.1644718586,0.0,41.7485,10.4159718586
 02/23  14:00:00,38.399666619,3.93685645139,3.77859071752,0.0,9.17985065927,19.4245,42.6492920347,0.0,33.3988,9.25049203466
 02/23  15:00:00,37.7645658912,3.93685645139,3.13249790628,0.0,9.17985065927,19.4245,33.1346823544,0.0,25.0491,8.08558235436
 02/23  16:00:00,36.6462843187,3.93685645139,2.01943369483,0.0,9.17985065927,19.4245,41.4844538188,0.0,33.3988,8.0856538188
 02/23  17:00:00,44.5951362839,3.93685645139,2.50640209379,0.0,9.17985065927,26.9147,58.1839444054,0.0,50.0982,8.08574440543
 02/23  18:00:00,44.4994626732,3.93685645139,1.43760644811,0.0,9.17985065927,26.9147,60.5141463817,0.0,50.0982,10.4159463817
 02/23  19:00:00,46.8396675414,3.93685645139,0.644670258313,0.0,9.17985065927,26.9147,64.6107720562,0.0,50.0982,14.5125720562
 02/23  20:00:00,38.8313933177,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1687543036,0.0793718851494,33.3988,15.6905824185
 02/23  21:00:00,38.8060902155,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7345209643,0.0,33.3988,13.3357209643
 02/23  22:00:00,38.732493024,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.2375749756,1.67580903175,25.0491,14.5126659438
 02/23  23:00:00,38.6229569912,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.5068566801,1.64324335991,16.6994,12.1642133202
 02/23  24:00:00,39.3730104975,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.3554666621,7.65725707435,8.3497,6.34850958776
 02/24  01:00:00,22.6510207469,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.7878798774,18.6805066125,3.33988,5.76749326493
 02/24  02:00:00,14.8852922767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.9065632367,0.0,0.0,0.0,1.52997510988,7.4902,3.93197323145,0.0,3.33988,0.592093231451
 02/24  04:00:00,14.9120359541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.6072312428,0.0,0.0,0.0,1.52997510988,7.4902,3.93192737799,0.0,3.33988,0.592047377993
 02/24  06:00:00,23.3097575781,3.93685645139,0.0,0.0,4.58992532963,8.1892,33.623780124,25.254080124,8.3497,0.02
 02/24  07:00:00,37.9408147403,3.93685645139,0.0284535267474,0.0,9.17985065927,19.4245,39.1390380525,18.4015511524,16.6994,4.03808690008
 02/24  08:00:00,42.0062987092,3.93685645139,0.0308422121849,0.0,9.17985065927,26.9147,43.7278898641,2.98833598968,25.0491,15.6904538744
 02/24  09:00:00,42.0389926817,3.93685645139,0.0140273185139,0.0,9.17985065927,26.9147,47.9112749734,0.0,33.3988,14.5124749734
 02/24  10:00:00,34.5865244802,3.93685645139,0.0126569710639,0.0,9.17985065927,19.4245,37.2421118204,0.0292365148641,25.0491,12.1637753056
 02/24  11:00:00,43.172504683,3.93685645139,1.07183732229,0.0,9.17985065927,26.9147,52.1638860058,0.0,41.7485,10.4153860058
 02/24  12:00:00,47.488469685,3.93685645139,4.64198010348,0.0,9.17985065927,26.9147,53.9109460534,0.0,41.7485,12.1624460534
 02/24  13:00:00,48.9733920747,3.93685645139,6.79034110747,0.0,9.17985065927,26.9147,52.1641898035,0.0,41.7485,10.4156898035
 02/24  14:00:00,40.4194742496,3.93685645139,5.78273680741,0.0,9.17985065927,19.4245,42.6478376144,0.0,33.3988,9.2490376144
 02/24  15:00:00,39.2481779776,3.93685645139,4.63378288861,0.0,9.17985065927,19.4245,33.1337039522,0.0,25.0491,8.08460395217
 02/24  16:00:00,37.4359979764,3.93685645139,2.84490461551,0.0,9.17985065927,19.4245,41.4845199983,0.0,33.3988,8.08571999833
 02/24  17:00:00,44.4868507074,3.93685645139,2.50381184988,0.0,9.17985065927,26.9147,58.1838437789,0.0,50.0982,8.08564377887
 02/24  18:00:00,44.8462759485,3.93685645139,1.82454640936,0.0,9.17985065927,26.9147,60.5137450601,0.0,50.0982,10.4155450601
 02/24  19:00:00,47.2474798952,3.93685645139,1.08178025127,0.0,9.17985065927,26.9147,64.6107174627,0.0,50.0982,14.5125174627
 02/24  20:00:00,38.6095350442,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.1319800687,2.04196281745,33.3988,15.6912172513
 02/24  21:00:00,38.5546623086,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.1258240001,12.3906464753,33.3988,13.3363775248
 02/24  22:00:00,38.4943191999,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.5408268379,26.9800171465,25.0491,14.5117096914
 02/24  23:00:00,38.4649487333,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.6024864682,41.318129867,16.6994,11.5849566012
 02/24  24:00:00,39.2347940797,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.1047086793,49.8305072233,8.3497,6.92450145599
 02/25  01:00:00,22.4908835308,3.93685645139,0.00182976547395,0.0,4.58992532963,8.1892,69.5984376405,61.0663018324,3.33988,5.1922558081
 02/25  02:00:00,14.7200954593,0.0,0.0,0.0,1.52997510988,7.4902,3.93196931495,0.0,3.33988,0.592089314951
 02/25  03:00:00,14.7375712156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.7438765076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195677808,0.0,3.33988,0.592076778084
 02/25  05:00:00,14.889633971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  06:00:00,22.5730806598,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.9774405385,78.0356837187,8.3497,0.592056819796
 02/25  07:00:00,37.4690220801,3.93685645139,0.0145105335536,0.0,9.17985065927,19.4245,96.5873155667,75.8493833562,16.6994,4.03853221047
 02/25  08:00:00,41.7905897407,3.93685645139,0.0119082342283,0.0,9.17985065927,26.9147,80.3115912976,51.2243969329,25.0491,4.03809436468
 02/25  09:00:00,41.8515038848,3.93685645139,0.0,0.0,9.17985065927,26.9147,64.3613830664,26.9236946112,33.3988,4.03888845527
 02/25  10:00:00,34.4295840389,3.93685645139,0.000808132852449,0.0,9.17985065927,19.4245,46.5657115089,8.17994028862,25.0491,13.3366712203
 02/25  11:00:00,41.9805667348,3.93685645139,0.00907660730407,0.0,9.17985065927,26.9147,53.3672023064,0.033911714338,41.7485,11.584790592
 02/25  12:00:00,43.1667553387,3.93685645139,0.425489899103,0.0,9.17985065927,26.9147,55.0850604849,0.0,41.7485,13.3365604849
 02/25  13:00:00,44.8176375793,3.93685645139,2.71076056566,0.0,9.17985065927,26.9147,55.0841812104,0.0,41.7485,13.3356812104
 02/25  14:00:00,38.5210469422,3.93685645139,3.92734272855,0.0,9.17985065927,19.4245,44.9828740528,0.0,33.3988,11.5840740528
 02/25  15:00:00,37.6563640919,3.93685645139,3.06197219527,0.0,9.17985065927,19.4245,36.0426443878,0.0,25.0491,10.9935443878
 02/25  16:00:00,35.9891099788,3.93685645139,1.4190003885,0.0,9.17985065927,19.4245,43.8138155952,0.0,33.3988,10.4150155952
 02/25  17:00:00,42.7599679936,3.93685645139,0.799835441898,0.0,9.17985065927,26.9147,59.3479017516,0.0,50.0982,9.24970175165
 02/25  18:00:00,43.1363499372,3.93685645139,0.153143285598,0.0,9.17985065927,26.9147,60.520834455,0.00778155008549,50.0982,10.4148529049
 02/25  19:00:00,46.1397106867,3.93685645139,0.0159075533199,0.0,9.17985065927,26.9147,64.6266717894,0.0170182204588,50.0982,14.5114535689
 02/25  20:00:00,38.7457703188,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.7507135478,0.84096968979,33.3988,14.510943858
 02/25  21:00:00,38.706244766,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.6427515036,9.90775747113,33.3988,13.3361940325
 02/25  22:00:00,38.6346322248,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.9851305485,10.4251367711,25.0491,14.5108937773
 02/25  23:00:00,38.5111271081,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.2614306476,17.1463386955,16.6994,10.4156919521
 02/25  24:00:00,39.2672848082,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.2562937267,23.8197012039,8.3497,8.08689252281
 02/26  01:00:00,22.5415329695,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.4408394194,40.1779035124,3.33988,6.92305590701
 02/26  02:00:00,14.7698149202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.7940259772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.8150445471,0.0,0.0,0.0,1.52997510988,7.4902,3.93194714852,0.0,3.33988,0.592067148517
 02/26  05:00:00,14.9864248906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.691373477,3.93685645139,0.0,0.0,4.58992532963,8.1892,44.6155108913,35.6737378331,8.3497,0.592073058166
 02/26  07:00:00,37.6027977739,3.93685645139,0.0205460175201,0.0,9.17985065927,19.4245,51.8991334063,31.1614897805,16.6994,4.0382436258
 02/26  08:00:00,41.9255409737,3.93685645139,0.0147562614305,0.0,9.17985065927,26.9147,39.6767776983,10.5896459567,25.0491,4.03803174161
 02/26  09:00:00,42.0038928672,3.93685645139,0.0152121343853,0.0,9.17985065927,26.9147,37.6638216764,0.22632887727,33.3988,4.03869279911
 02/26  10:00:00,34.5598443048,3.93685645139,0.00669721923503,0.0,9.17985065927,19.4245,29.7063600961,0.0444564709205,25.0491,4.61280362523
 02/26  11:00:00,42.3447689897,3.93685645139,0.266680244551,0.0,9.17985065927,26.9147,54.510963167,0.00618607109091,41.7485,12.7562770959
 02/26  12:00:00,45.5164027211,3.93685645139,2.6962189534,0.0,9.17985065927,26.9147,55.0853017768,0.0,41.7485,13.3368017768
 02/26  13:00:00,47.7402282245,3.93685645139,5.5612586268,0.0,9.17985065927,26.9147,52.1628115277,0.0,41.7485,10.4143115277
 02/26  14:00:00,40.7637271899,3.93685645139,6.10945277496,0.0,9.17985065927,19.4245,43.814377363,0.0,33.3988,10.415577363
 02/26  15:00:00,40.5305954189,3.93685645139,5.8601783138,0.0,9.17985065927,19.4245,33.1342468049,0.0,25.0491,8.08514680494
 02/26  16:00:00,39.6575756866,3.93685645139,5.00147624527,0.0,9.17985065927,19.4245,41.4837583265,0.0,33.3988,8.08495832653
 02/26  17:00:00,46.8840901233,3.93685645139,4.83143499966,0.0,9.17985065927,26.9147,58.1838169112,0.0,50.0982,8.08561691119
 02/26  18:00:00,45.9286147055,3.93685645139,2.84887261544,0.0,9.17985065927,26.9147,60.5135614749,0.0,50.0982,10.4153614749
 02/26  19:00:00,47.4928201242,3.93685645139,1.27581933468,0.0,9.17985065927,26.9147,63.4343663921,0.0,50.0982,13.3361663921
 02/26  20:00:00,38.8876427741,3.93685645139,0.0272959842812,0.0,9.17985065927,19.4245,46.7711031558,0.03664621949,33.3988,13.3356569363
 02/26  21:00:00,38.8493387248,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.8138371911,0.0,33.3988,10.4150371911
 02/26  22:00:00,38.772863168,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.449719652,0.0663076454624,25.0491,13.3343120065
 02/26  23:00:00,38.6344638231,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7245960455,0.610015949698,16.6994,10.4151800958
 02/26  24:00:00,39.3695130438,3.93685645139,0.0,0.0,9.17985065927,19.4245,18.2222634622,4.68043535565,8.3497,5.19212810653
 02/27  01:00:00,22.6549065205,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.3667144913,14.2597390275,3.33988,5.76709546376
 02/27  02:00:00,14.8864761855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.9157247392,0.0,0.0,0.0,1.52997510988,7.4902,3.93197088259,0.0,3.33988,0.592090882591
 02/27  04:00:00,14.9273644773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,15.0846467201,0.0,0.0,0.0,1.52997510988,7.4902,3.93192501709,0.0,3.33988,0.592045017091
 02/27  06:00:00,22.7512776443,3.93685645139,0.0,0.0,4.58992532963,8.1892,36.0617777327,27.6920777327,8.3497,0.02
 02/27  07:00:00,36.5681712525,3.93685645139,0.0228080981113,0.0,9.17985065927,19.4245,50.2738447335,29.536816394,16.6994,4.03762833944
 02/27  08:00:00,41.9260718458,3.93685645139,0.0270556252809,0.0,9.17985065927,26.9147,58.9080303791,18.1698671485,25.0491,15.6890632305
 02/27  09:00:00,41.9394324512,3.93685645139,0.00180726337307,0.0,9.17985065927,26.9147,56.6625240897,8.75217500441,33.3988,14.5115490853
 02/27  10:00:00,34.4781074107,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.2642037846,2.6299839632,25.0491,11.5851198214
 02/27  11:00:00,41.9889200752,3.93685645139,0.0121181708471,0.0,9.17985065927,26.9147,54.6397632809,1.89848010932,41.7485,10.9927831716
 02/27  12:00:00,42.9374147128,3.93685645139,0.191391186427,0.0,9.17985065927,26.9147,53.3410810457,0.00725913461732,41.7485,11.5853219111
 02/27  13:00:00,44.3163023817,3.93685645139,2.19657047621,0.0,9.17985065927,26.9147,52.1647696507,0.0,41.7485,10.4162696507
 02/27  14:00:00,36.6464428205,3.93685645139,2.04955607859,0.0,9.17985065927,19.4245,43.0464680788,0.0,33.3988,9.6476680788
 02/27  15:00:00,36.2932294756,3.93685645139,1.68433819086,0.0,9.17985065927,19.4245,32.7383657776,0.0,25.0491,7.68926577755
 02/27  16:00:00,35.6156850588,3.93685645139,1.00613241566,0.0,9.17985065927,19.4245,41.4842615746,0.0,33.3988,8.08546157465
 02/27  17:00:00,42.9515327616,3.93685645139,0.933205778113,0.0,9.17985065927,26.9147,58.1835072696,0.0,50.0982,8.08530726959
 02/27  18:00:00,43.7296923273,3.93685645139,0.698352543928,0.0,9.17985065927,26.9147,60.5143785545,0.0,50.0982,10.4161785545
 02/27  19:00:00,46.8520783973,3.93685645139,0.664715063993,0.0,9.17985065927,26.9147,64.6091773015,0.0,50.0982,14.5109773015
 02/27  20:00:00,38.8513661327,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1008814652,0.012146451155,33.3988,15.689935014
 02/27  21:00:00,38.8198765504,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.8074365714,0.0723832577586,33.3988,13.3362533137
 02/27  22:00:00,38.7127870627,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.4207621295,5.85917932059,25.0491,14.5124828089
 02/27  23:00:00,38.590784053,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.9441564541,8.66233980902,16.6994,11.582416645
 02/27  24:00:00,39.367810833,3.93685645139,0.0,0.0,9.17985065927,19.4245,23.9053812377,8.63137834971,8.3497,6.92430288797
 02/28  01:00:00,22.667547582,3.93685645139,0.0,0.0,4.58992532963,8.1892,21.4926878553,12.96030612,3.33988,5.19250173538
 02/28  02:00:00,14.909529254,0.0,0.0,0.0,1.52997510988,7.4902,3.93196614628,0.0,3.33988,0.592086146281
 02/28  03:00:00,14.935368344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.9462559721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.6757391919,0.0,0.0,0.0,1.52997510988,7.4902,3.93197202733,0.0,3.33988,0.592092027328
 02/28  06:00:00,23.363259128,3.93685645139,0.0,0.0,4.58992532963,8.1892,25.2709411138,16.9012411138,8.3497,0.02
 02/28  07:00:00,36.9142354615,3.93685645139,0.0294581870559,0.0,9.17985065927,19.4245,33.7394449371,12.4282900959,16.6994,4.61175484125
 02/28  08:00:00,42.0221483184,3.93685645139,0.0414208436649,0.0,9.17985065927,26.9147,41.9113666288,1.17282235047,25.0491,15.6894442783
 02/28  09:00:00,42.0542701231,3.93685645139,0.0208137053418,0.0,9.17985065927,26.9147,47.3284981574,0.0,33.3988,13.9296981574
 02/28  10:00:00,35.5618709169,3.93685645139,0.951667718816,0.0,9.17985065927,19.4245,37.2168854864,0.00421945998369,25.0491,12.1635660264
 02/28  11:00:00,45.6526711435,3.93685645139,3.52424025249,0.0,9.17985065927,26.9147,52.1628693636,0.0,41.7485,10.4143693636
 02/28  12:00:00,49.5164229921,3.93685645139,6.64805126448,0.0,9.17985065927,26.9147,53.4622653685,0.0,41.7485,11.7137653685
 02/28  13:00:00,50.1068527474,3.93685645139,7.89320894384,0.0,9.17985065927,26.9147,52.6139682386,0.0,41.7485,10.8654682386
 02/28  14:00:00,38.3986887533,3.93685645139,3.78638154437,0.0,9.17985065927,19.4245,42.6460700943,0.0,33.3988,9.24727009432
 02/28  15:00:00,34.8169940937,3.93685645139,0.230960878776,0.0,9.17985065927,19.4245,33.1343476605,0.0,25.0491,8.08524766051
 02/28  16:00:00,34.5801299069,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9371920149,0.0297534558741,33.3988,7.50863855904
 02/28  17:00:00,42.7011024129,3.93685645139,0.631074281958,0.0,9.17985065927,26.9147,58.1834524379,0.0,50.0982,8.08525243794
 02/28  18:00:00,44.3611573852,3.93685645139,1.26401639261,0.0,9.17985065927,26.9147,60.5132411202,0.0,50.0982,10.4150411202
 02/28  19:00:00,48.0184363681,3.93685645139,1.78103143134,0.0,9.17985065927,26.9147,64.6080955727,0.0,50.0982,14.5098955727
 02/28  20:00:00,39.6317981608,3.93685645139,0.888131095187,0.0,9.17985065927,19.4245,49.0870806409,0.0,33.3988,15.6882806409
 02/28  21:00:00,39.2282578079,3.93685645139,0.492031528734,0.0,9.17985065927,19.4245,46.7343204987,0.0,33.3988,13.3355204987
 02/28  22:00:00,38.662990918,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.6240393276,0.0638717265198,25.0491,14.5110676011
 02/28  23:00:00,38.6155725559,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.5885169129,5.30683631427,16.6994,11.5822805987
 02/28  24:00:00,39.3263114415,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.4826680673,16.2079651128,8.3497,6.92500295449
 03/01  01:00:00,22.5751867173,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.3762735754,31.844454056,3.33988,5.19193951939
 03/01  02:00:00,14.7821641084,0.0,0.0,0.0,1.52997510988,7.4902,3.93196534341,0.0,3.33988,0.592085343413
 03/01  03:00:00,14.7910300934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7831625517,0.0,0.0,0.0,1.52997510988,7.4902,3.93197123624,0.0,3.33988,0.592091236241
 03/01  05:00:00,14.9238341364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.6060466003,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.5158176614,60.1461176614,8.3497,0.02
 03/01  07:00:00,36.4499860665,3.93685645139,0.0147881697256,0.0,9.17985065927,19.4245,77.0419634185,55.7306390029,16.6994,4.61192441552
 03/01  08:00:00,41.8100725562,3.93685645139,0.0159813323273,0.0,9.17985065927,26.9147,86.4460198389,45.7080946425,25.0491,15.6888251964
 03/01  09:00:00,41.8152086934,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.9696195094,45.6412710426,33.3988,13.9295484667
 03/01  10:00:00,34.3316735113,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.2941590899,46.0822444935,25.0491,12.1628145965
 03/01  11:00:00,41.8290844666,3.93685645139,0.0100669968186,0.0,9.17985065927,26.9147,99.7228215289,47.5594000835,41.7485,10.4149214453
 03/01  12:00:00,42.5639300225,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.7571431668,39.4247666943,41.7485,11.5838764725
 03/01  13:00:00,41.872304387,3.93685645139,0.0,0.0,9.17985065927,26.9147,86.0458620656,33.3052431354,41.7485,10.9921189302
 03/01  14:00:00,34.3447053156,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.5591397821,38.9140463686,33.3988,9.24629341354
 03/01  15:00:00,34.3381901095,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.1463606019,46.5893935348,25.0491,7.50786706705
 03/01  16:00:00,34.3239165635,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.4511072106,51.9662083308,33.3988,8.08609887975
 03/01  17:00:00,41.7624602414,3.93685645139,0.011138310726,0.0,9.17985065927,26.9147,106.420803981,48.2374166257,50.0982,8.08518735571
 03/01  18:00:00,42.8240387233,3.93685645139,0.00399703713634,0.0,9.17985065927,26.9147,102.08411628,41.5719444636,50.0982,10.4139718159
 03/01  19:00:00,46.0111049083,3.93685645139,0.00234353855639,0.0,9.17985065927,26.9147,99.0258541353,34.4173382516,50.0982,14.5103158837
 03/01  20:00:00,38.6549287908,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.9433448477,34.8555872903,33.3988,15.6889575574
 03/01  21:00:00,38.6400811874,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.3289823226,32.5950630849,33.3988,13.3351192377
 03/01  22:00:00,38.5726538824,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.2360253814,38.25679899,25.0491,13.9301263915
 03/01  23:00:00,38.4754330373,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.6264878513,41.7663726145,16.6994,12.1607152368
 03/01  24:00:00,39.2482013285,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.5703282216,46.8731049416,8.3497,6.34752327994
 03/02  01:00:00,22.5152460715,3.93685645139,0.0,0.0,4.58992532963,8.1892,66.4742336978,57.3667922083,3.33988,5.7675614895
 03/02  02:00:00,14.7458346315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.7728465349,0.0,0.0,0.0,1.52997510988,7.4902,3.93192983737,0.0,3.33988,0.59204983737
 03/02  04:00:00,14.7862946645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.9376459915,0.0,0.0,0.0,1.52997510988,7.4902,3.93193577614,0.0,3.33988,0.592055776144
 03/02  06:00:00,22.630637961,3.93685645139,0.0,0.0,4.58992532963,8.1892,67.2976428957,58.9279428957,8.3497,0.02
 03/02  07:00:00,36.4783236588,3.93685645139,0.0191350844894,0.0,9.17985065927,19.4245,76.4207985402,55.6834117289,16.6994,4.03798681126
 03/02  08:00:00,41.8322546627,3.93685645139,0.0194413387766,0.0,9.17985065927,26.9147,87.6717334526,46.934009202,25.0491,15.6886242506
 03/02  09:00:00,41.8295149284,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.3570122651,45.4478941931,33.3988,14.510318072
 03/02  10:00:00,34.3437974419,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.7161647203,46.0834655036,25.0491,11.5835992167
 03/02  11:00:00,41.8414771245,3.93685645139,0.00684493433752,0.0,9.17985065927,26.9147,99.5458520763,46.8042653735,41.7485,10.9930867028
 03/02  12:00:00,42.5758811517,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.2835398809,38.9505340558,41.7485,11.5845058251
 03/02  13:00:00,41.8862641161,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.1197933389,31.9568271067,41.7485,10.4144662322
 03/02  14:00:00,34.3666916123,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.4050414991,33.757310547,33.3988,9.2489309521
 03/02  15:00:00,34.3741687724,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.404592517,36.2701867359,25.0491,8.0853057811
 03/02  16:00:00,34.3710861487,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.660917195,35.1769622069,33.3988,8.08515498812
 03/02  17:00:00,41.8078420052,3.93685645139,0.013776332122,0.0,9.17985065927,26.9147,89.7309118177,32.1243434997,50.0982,7.508368318
 03/02  18:00:00,42.8672994148,3.93685645139,0.0,0.0,9.17985065927,26.9147,89.2304218999,28.1397290428,50.0982,10.9924928572
 03/02  19:00:00,46.0385928466,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.2179711196,28.1889635906,50.0982,13.930807529
 03/02  20:00:00,38.6605552896,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.1660419476,38.0773265885,33.3988,15.6899153591
 03/02  21:00:00,38.6333575615,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.8762648291,41.141597932,33.3988,13.3358668971
 03/02  22:00:00,38.5474445365,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.6247174277,52.0649090884,25.0491,14.5107083392
 03/02  23:00:00,38.4235552978,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.1386985882,59.8553747661,16.6994,11.5839238221
 03/02  24:00:00,39.2150992936,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.7144777936,64.4409625619,8.3497,6.92381523171
 03/03  01:00:00,22.4716494754,3.93685645139,0.0,0.0,4.58992532963,8.1892,77.9753049467,69.4430637821,3.33988,5.19236116458
 03/03  02:00:00,14.7309048697,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.7684025546,0.0,0.0,0.0,1.52997510988,7.4902,3.93196395547,0.0,3.33988,0.59208395547
 03/03  04:00:00,14.7805834158,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.4412049408,0.0,0.0,0.0,1.52997510988,7.4902,3.93196986009,0.0,3.33988,0.592089860089
 03/03  06:00:00,23.1252041671,3.93685645139,0.0,0.0,4.58992532963,8.1892,71.2542047207,62.8845047207,8.3497,0.02
 03/03  07:00:00,36.6902010715,3.93685645139,0.0171051653565,0.0,9.17985065927,19.4245,76.3053402432,55.568217488,16.6994,4.03772275522
 03/03  08:00:00,41.829847542,3.93685645139,0.0102780257928,0.0,9.17985065927,26.9147,78.4532869334,37.715597162,25.0491,15.6885897713
 03/03  09:00:00,41.8602817521,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.6700819332,27.7629491261,33.3988,14.5083328071
 03/03  10:00:00,34.4003567577,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.6401547434,19.0072373739,25.0491,11.5838173695
 03/03  11:00:00,41.9191925892,3.93685645139,0.00237384616686,0.0,9.17985065927,26.9147,64.1255185972,11.3830174453,41.7485,10.9940011518
 03/03  12:00:00,42.6651656537,3.93685645139,0.00502974794919,0.0,9.17985065927,26.9147,53.3326053196,0.0,41.7485,11.5841053196
 03/03  13:00:00,42.0360643723,3.93685645139,0.0174972200055,0.0,9.17985065927,26.9147,52.1631769373,0.0,41.7485,10.4146769373
 03/03  14:00:00,34.4973900516,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7469094017,0.0992485721316,33.3988,9.24886082961
 03/03  15:00:00,34.4933232945,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.1966074249,0.062593790437,25.0491,8.0849136345
 03/03  16:00:00,34.4723641656,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5138909955,0.0300936672276,33.3988,8.08499732823
 03/03  17:00:00,41.8886693697,3.93685645139,0.00474553852366,0.0,9.17985065927,26.9147,57.6074113641,0.0,50.0982,7.5092113641
 03/03  18:00:00,42.9386587308,3.93685645139,0.00167356992393,0.0,9.17985065927,26.9147,61.091598215,0.0,50.0982,10.993398215
 03/03  19:00:00,46.0828150331,3.93685645139,0.000861163907517,0.0,9.17985065927,26.9147,67.5878968482,3.55913632913,50.0982,13.9305605191
 03/03  20:00:00,38.550266272,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.3401319978,13.2523472619,33.3988,15.6889847359
 03/03  21:00:00,38.5203398218,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.8164908231,20.0824773663,33.3988,13.3352134568
 03/03  22:00:00,38.4585244778,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.4814914767,35.5013671104,25.0491,13.9310243663
 03/03  23:00:00,38.4380369904,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.0218055075,44.1601793471,16.6994,12.1622261603
 03/03  24:00:00,39.2123576122,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.6010809344,51.90263439,8.3497,6.34874654434
 03/04  01:00:00,22.4689732529,3.93685645139,0.00164743201561,0.0,4.58992532963,8.1892,73.8793491731,64.7725099531,3.33988,5.76695921995
 03/04  02:00:00,14.6941763622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  03:00:00,14.7129665247,0.0,0.0,0.0,1.52997510988,7.4902,3.93194698601,0.0,3.33988,0.592066986012
 03/04  04:00:00,14.7180629474,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  05:00:00,14.863181777,0.0,0.0,0.0,1.52997510988,7.4902,3.93195289749,0.0,3.33988,0.592072897486
 03/04  06:00:00,22.5510078121,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.3490397728,81.9793397728,8.3497,0.02
 03/04  07:00:00,36.3960505181,3.93685645139,0.0135092423436,0.0,9.17985065927,19.4245,98.0569517701,77.3199231228,16.6994,4.03762864731
 03/04  08:00:00,41.7543460991,3.93685645139,0.00897893989458,0.0,9.17985065927,26.9147,89.5783832716,60.4910667277,25.0491,4.03821654392
 03/04  09:00:00,41.7807693009,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.5339928753,50.09639981,33.3988,4.03879306536
 03/04  10:00:00,34.3112356702,3.93685645139,0.000691878743981,0.0,9.17985065927,19.4245,85.4445976846,47.0606027501,25.0491,13.3348949345
 03/04  11:00:00,41.8107861794,3.93685645139,0.0018113815565,0.0,9.17985065927,26.9147,99.7758797181,46.4430734634,41.7485,11.5843062547
 03/04  12:00:00,42.5573405505,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.7735329892,36.6906573223,41.7485,13.3343756669
 03/04  13:00:00,41.876072592,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.9611696901,30.4584279541,41.7485,12.754241736
 03/04  14:00:00,34.3555673892,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.4584231453,28.8980170393,33.3988,12.161606106
 03/04  15:00:00,34.3614319195,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.8459419388,29.3837223562,25.0491,10.4131195826
 03/04  16:00:00,34.3488169638,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.9144843398,31.1002317012,33.3988,10.4154526386
 03/04  17:00:00,41.7786778258,3.93685645139,0.0035036100803,0.0,9.17985065927,26.9147,90.1528166047,30.8062552557,50.0982,9.24836134897
 03/04  18:00:00,41.7789574962,3.93685645139,0.0,0.0,9.17985065927,26.9147,96.355973758,35.8432001686,50.0982,10.4145735894
 03/04  19:00:00,45.9938939095,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.521952525,39.9129450954,50.0982,14.5108074293
 03/04  20:00:00,38.6238684788,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.279582295,42.9494668302,33.3988,13.9313154648
 03/04  21:00:00,38.5941880971,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.5410637309,51.8072350787,33.3988,13.3350286522
 03/04  22:00:00,38.5164652569,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.3654249221,55.8040830344,25.0491,14.5122418877
 03/04  23:00:00,38.4127839986,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.4241107066,55.3109507107,16.6994,10.4137599959
 03/04  24:00:00,39.2048571631,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.1425090302,62.7084602229,8.3497,8.08434880729
 03/05  01:00:00,22.4561120853,3.93685645139,0.0,0.0,4.58992532963,8.1892,83.3936666662,73.7033313428,3.33988,6.35045532344
 03/05  02:00:00,14.6827282579,0.0,0.0,0.0,1.52997510988,7.4902,3.93193030056,0.0,3.33988,0.592050300557
 03/05  03:00:00,14.7029308702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  04:00:00,14.7157133107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8635762932,0.0,0.0,0.0,1.52997510988,7.4902,3.93193623859,0.0,3.33988,0.592056238592
 03/05  06:00:00,22.5601118417,3.93685645139,0.0,0.0,4.58992532963,8.1892,89.439777518,81.070077518,8.3497,0.02
 03/05  07:00:00,36.4151750932,3.93685645139,0.011730095253,0.0,9.17985065927,19.4245,93.4016424284,72.664391245,16.6994,4.03785118347
 03/05  08:00:00,41.8001816195,3.93685645139,0.00521414400483,0.0,9.17985065927,26.9147,76.415218273,46.7534151804,25.0491,4.61270309259
 03/05  09:00:00,41.8863900715,3.93685645139,0.0,0.0,9.17985065927,26.9147,57.6654603976,20.2278536722,33.3988,4.03880672533
 03/05  10:00:00,34.5074149898,3.93685645139,0.00560787272879,0.0,9.17985065927,19.4245,32.1450437439,3.05698951719,25.0491,4.03895422667
 03/05  11:00:00,42.3204934018,3.93685645139,0.251940792315,0.0,9.17985065927,26.9147,54.5185421993,0.0142063958868,41.7485,12.7558358034
 03/05  12:00:00,44.194988738,3.93685645139,1.40333237965,0.0,9.17985065927,26.9147,55.0831139955,0.0,41.7485,13.3346139955
 03/05  13:00:00,44.2729026001,3.93685645139,2.13512195186,0.0,9.17985065927,26.9147,52.1632641663,0.0,41.7485,10.4147641663
 03/05  14:00:00,35.925306441,3.93685645139,1.32543316354,0.0,9.17985065927,19.4245,43.814612621,0.0,33.3988,10.415812621
 03/05  15:00:00,35.3352076939,3.93685645139,0.730877038777,0.0,9.17985065927,19.4245,33.1348889206,0.0,25.0491,8.08578892061
 03/05  16:00:00,34.6978323999,3.93685645139,0.105653644836,0.0,9.17985065927,19.4245,40.914963247,0.00778133362131,33.3988,7.50838191338
 03/05  17:00:00,42.2364266399,3.93685645139,0.225398427177,0.0,9.17985065927,26.9147,58.183848518,0.0,50.0982,8.08564851803
 03/05  18:00:00,41.979449083,3.93685645139,0.00975842306633,0.0,9.17985065927,26.9147,60.5127881219,0.0,50.0982,10.4145881219
 03/05  19:00:00,46.5177447141,3.93685645139,0.312157865993,0.0,9.17985065927,26.9147,63.4324218415,0.0,50.0982,13.3342218415
 03/05  20:00:00,38.8818237628,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1535163494,0.0,33.3988,12.7547163494
 03/05  21:00:00,38.8690516545,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.8139616315,0.0,33.3988,10.4151616315
 03/05  22:00:00,38.7708042673,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.4233913315,0.0399225783514,25.0491,13.3343687531
 03/05  23:00:00,38.6385401366,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.2019907642,0.0883970604773,16.6994,10.4141937037
 03/05  24:00:00,39.3998834622,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.5951069038,0.0533100146525,8.3497,5.1920968891
 03/06  01:00:00,22.6852202195,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.1903469615,5.08360183879,3.33988,5.76686512267
 03/06  02:00:00,14.9271881049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.9538716095,0.0,0.0,0.0,1.52997510988,7.4902,3.93196723808,0.0,3.33988,0.592087238081
 03/06  04:00:00,14.9653780719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,15.1464552199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.8491780837,3.93685645139,0.0,0.0,4.58992532963,8.1892,13.818121975,4.87632885757,8.3497,0.592093117396
 03/06  07:00:00,36.7104331563,3.93685645139,0.0329658724436,0.0,9.17985065927,19.4245,20.9085577263,0.171755976858,16.6994,4.03740174945
 03/06  08:00:00,42.077511115,3.93685645139,0.0502347269848,0.0,9.17985065927,26.9147,40.7610603048,0.0225341511651,25.0491,15.6894261536
 03/06  09:00:00,42.0550930177,3.93685645139,0.0127611373453,0.0,9.17985065927,26.9147,47.3293683504,0.0,33.3988,13.9305683504
 03/06  10:00:00,34.577700387,3.93685645139,0.00692558679871,0.0,9.17985065927,19.4245,37.2258879636,0.0157498647047,25.0491,12.1610380989
 03/06  11:00:00,42.0762127813,3.93685645139,0.01048392596,0.0,9.17985065927,26.9147,52.1632170433,0.0,41.7485,10.4147170433
 03/06  12:00:00,43.5192573444,3.93685645139,0.725947078317,0.0,9.17985065927,26.9147,53.3311237001,0.0,41.7485,11.5826237001
 03/06  13:00:00,45.550365787,3.93685645139,3.399733603,0.0,9.17985065927,26.9147,52.1618856185,0.0,41.7485,10.4133856185
 03/06  14:00:00,36.1734254047,3.93685645139,1.5826965096,0.0,9.17985065927,19.4245,42.6480485339,0.0,33.3988,9.24924853388
 03/06  15:00:00,34.608532118,3.93685645139,0.031008941779,0.0,9.17985065927,19.4245,33.1604737614,0.0263850512642,25.0491,8.08498871018
 03/06  16:00:00,34.5613002195,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5649790241,0.0811647317395,33.3988,8.08501429238
 03/06  17:00:00,42.0991505582,3.93685645139,0.0474568331093,0.0,9.17985065927,26.9147,57.6071988804,0.0,50.0982,7.50899888043
 03/06  18:00:00,42.7535196401,3.93685645139,0.728413973962,0.0,9.17985065927,26.9147,60.5125355992,0.0,50.0982,10.4143355992
 03/06  19:00:00,47.602741935,3.93685645139,1.37421796382,0.0,9.17985065927,26.9147,64.6062812824,0.0,50.0982,14.5080812824
 03/06  20:00:00,39.0815875104,3.93685645139,0.191946124672,0.0,9.17985065927,19.4245,49.0878681347,0.0,33.3988,15.6890681347
