Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  21:00:00,38.8673885447,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1534349439,0.0,33.3988,12.7546349439
 03/06  22:00:00,38.7816656758,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.6219838685,0.0637096896219,25.0491,14.5091741789
 03/06  23:00:00,38.647137279,3.93685645139,0.0,0.0,9.17985065927,19.4245,28.4080512418,0.125569641518,16.6994,11.5830816003
 03/06  24:00:00,39.3729060957,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.4652246332,7.1905945609,8.3497,6.92493007225
 03/07  01:00:00,22.6537664977,3.93685645139,0.0,0.0,4.58992532963,8.1892,25.7319109856,17.1998020486,3.33988,5.19222893699
 03/07  02:00:00,14.8930045714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.9293741076,0.0,0.0,0.0,1.52997510988,7.4902,3.93195160047,0.0,3.33988,0.592071600475
 03/07  04:00:00,14.9492370572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  05:00:00,15.6876407703,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750461,0.0,3.33988,0.592077504614
 03/07  06:00:00,23.3879065785,3.93685645139,0.0,0.0,4.58992532963,8.1892,22.6863913333,14.3166913333,8.3497,0.02
 03/07  07:00:00,36.9517254161,3.93685645139,0.0338370262487,0.0,9.17985065927,19.4245,29.1893457799,8.45243818823,16.6994,4.03750759166
 03/07  08:00:00,42.0434657249,3.93685645139,0.0413412822958,0.0,9.17985065927,26.9147,40.7365373965,0.0,25.0491,15.6874373965
 03/07  09:00:00,42.0222306483,3.93685645139,0.00326648038288,0.0,9.17985065927,26.9147,47.9077691841,0.0,33.3988,14.5089691841
 03/07  10:00:00,34.5596566605,3.93685645139,0.00459464639205,0.0,9.17985065927,19.4245,36.6577381396,0.0252836661593,25.0491,11.5833544734
 03/07  11:00:00,42.0786114719,3.93685645139,0.0203094899909,0.0,9.17985065927,26.9147,52.1637212735,0.0,41.7485,10.4152212735
 03/07  12:00:00,43.0008148659,3.93685645139,0.220622000288,0.0,9.17985065927,26.9147,53.331484614,0.0,41.7485,11.582984614
 03/07  13:00:00,43.2375494431,3.93685645139,1.10893980014,0.0,9.17985065927,26.9147,52.162791412,0.0,41.7485,10.414291412
 03/07  14:00:00,34.8582888765,3.93685645139,0.279670922814,0.0,9.17985065927,19.4245,42.6486011604,0.0,33.3988,9.24980116037
 03/07  15:00:00,34.5753962234,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.1686252259,0.0342114882996,25.0491,8.08531373762
 03/07  16:00:00,34.5668285159,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5187073055,0.035136772692,33.3988,8.08477053279
 03/07  17:00:00,42.0897956783,3.93685645139,0.0349146461503,0.0,9.17985065927,26.9147,57.6074290171,0.0,50.0982,7.50922901715
 03/07  18:00:00,42.5027694368,3.93685645139,0.489814624619,0.0,9.17985065927,26.9147,60.5116978065,0.0,50.0982,10.4134978065
 03/07  19:00:00,47.2900165377,3.93685645139,1.06630744933,0.0,9.17985065927,26.9147,64.6056381814,0.0,50.0982,14.5074381814
 03/07  20:00:00,38.9804073181,3.93685645139,0.245666577257,0.0,9.17985065927,19.4245,49.0858626639,0.0,33.3988,15.6870626639
 03/07  21:00:00,38.8770754949,3.93685645139,0.138531383264,0.0,9.17985065927,19.4245,46.1522305774,0.0,33.3988,12.7534305774
 03/07  22:00:00,38.6763618948,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.6256640254,0.0662125672669,25.0491,14.5103514582
 03/07  23:00:00,38.6467218006,3.93685645139,0.0,0.0,9.17985065927,19.4245,28.6196366904,0.338440330833,16.6994,11.5817963595
 03/07  24:00:00,39.3837481556,3.93685645139,0.0,0.0,9.17985065927,19.4245,20.6450882216,5.92141259632,8.3497,6.37397562524
 03/08  01:00:00,22.6106020782,3.93685645139,0.00214839444172,0.0,4.58992532963,8.1892,39.1796329336,30.0988962137,3.33988,5.74085671996
 03/08  02:00:00,14.8173167877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.8283819476,0.0,0.0,0.0,1.52997510988,7.4902,3.93196124876,0.0,3.33988,0.592081248763
 03/08  04:00:00,14.8237651671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.9566858108,0.0,0.0,0.0,1.52997510988,7.4902,3.93196714929,0.0,3.33988,0.592087149293
 03/08  06:00:00,22.6223311274,3.93685645139,0.0,0.0,4.58992532963,8.1892,72.2595769713,63.8898769713,8.3497,0.02
 03/08  07:00:00,36.4423332781,3.93685645139,0.0110084114915,0.0,9.17985065927,19.4245,85.432047874,64.6946889582,16.6994,4.03795891588
 03/08  08:00:00,41.7762871439,3.93685645139,0.0152671422637,0.0,9.17985065927,26.9147,104.5501298,63.8122337386,25.0491,15.6887960613
 03/08  09:00:00,41.764301235,3.93685645139,0.0,0.0,9.17985065927,26.9147,113.196657605,65.8682693412,33.3988,13.9295882637
 03/08  10:00:00,34.2715325772,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.855159234,68.6459269345,25.0491,12.1601322993
 03/08  11:00:00,41.7662090336,3.93685645139,0.00670749034365,0.0,9.17985065927,26.9147,121.14291413,68.9810816455,41.7485,10.4133324846
 03/08  12:00:00,42.5363121513,3.93685645139,0.0,0.0,9.17985065927,26.9147,110.269279263,56.9386824476,41.7485,11.5820968151
 03/08  13:00:00,41.839036821,3.93685645139,0.0,0.0,9.17985065927,26.9147,95.3473118186,43.1850303577,41.7485,10.4137814608
 03/08  14:00:00,34.3131850576,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.6499871993,45.0045908147,33.3988,9.24659638464
 03/08  15:00:00,34.3094043898,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.6980325953,50.1407015335,25.0491,7.50823106181
 03/08  16:00:00,34.292648417,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.5421725164,55.0582499984,33.3988,8.08512251793
 03/08  17:00:00,41.7180078789,3.93685645139,0.00583547641046,0.0,9.17985065927,26.9147,113.389337525,55.2064700434,50.0982,8.08466748137
 03/08  18:00:00,41.7133298186,3.93685645139,0.0,0.0,9.17985065927,26.9147,116.322175571,55.8096284596,50.0982,10.4143471115
 03/08  19:00:00,45.9450239073,3.93685645139,0.0,0.0,9.17985065927,26.9147,118.303945336,54.2754782062,50.0982,13.9302671298
 03/08  20:00:00,38.5790736432,3.93685645139,0.0,0.0,9.17985065927,19.4245,107.683609797,58.5975072878,33.3988,15.6873025088
 03/08  21:00:00,38.5558222859,3.93685645139,0.0,0.0,9.17985065927,19.4245,108.26146018,61.530122563,33.3988,13.3325376165
 03/08  22:00:00,38.4836282022,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.459249459,70.4843199253,25.0491,13.9258295338
 03/08  23:00:00,38.3734351951,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.887251362,76.6036828239,16.6994,11.5841685383
 03/08  24:00:00,39.1825824755,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.8297665961,82.5554910713,8.3497,6.92457552481
 03/09  01:00:00,22.4226724731,3.93685645139,0.0,0.0,4.58992532963,8.1892,101.68852258,93.156423123,3.33988,5.19221945655
 03/09  02:00:00,14.6410845897,0.0,0.0,0.0,1.52997510988,7.4902,3.93193930785,0.0,3.33988,0.592059307849
 03/09  03:00:00,14.6611675821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  04:00:00,14.6735116176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.823327235,0.0,0.0,0.0,1.52997510988,7.4902,3.93194523154,0.0,3.33988,0.592065231538
 03/09  06:00:00,22.5289539763,3.93685645139,0.0019131519978,0.0,4.58992532963,8.1892,116.598345806,108.228645806,8.3497,0.02
 03/09  07:00:00,36.3758713546,3.93685645139,0.0119549683528,0.0,9.17985065927,19.4245,124.426899566,103.690055899,16.6994,4.03744366736
 03/09  08:00:00,41.7260160913,3.93685645139,0.0133419400081,0.0,9.17985065927,26.9147,132.13578441,91.3986196666,25.0491,15.6880647435
 03/09  09:00:00,41.7318777201,3.93685645139,0.0,0.0,9.17985065927,26.9147,132.73861453,84.830774994,33.3988,14.5090395362
 03/09  10:00:00,34.2474401823,3.93685645139,0.0,0.0,9.17985065927,19.4245,116.974993959,80.3458579999,25.0491,11.5800359589
 03/09  11:00:00,41.7391179771,3.93685645139,0.00142643473488,0.0,9.17985065927,26.9147,131.341765309,79.1794619982,41.7485,10.4138033111
 03/09  12:00:00,42.5107503961,3.93685645139,0.0,0.0,9.17985065927,26.9147,123.148032486,69.8173213133,41.7485,11.5822111726
 03/09  13:00:00,41.7927358428,3.93685645139,0.0,0.0,9.17985065927,26.9147,109.406511546,57.2446555722,41.7485,10.4133559737
 03/09  14:00:00,34.2725065122,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.832977205,56.1871828625,33.3988,9.24699434248
 03/09  15:00:00,34.2783380458,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.0133905311,59.8796628432,25.0491,8.08462768783
 03/09  16:00:00,34.2687620903,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.438163032,63.5308642325,33.3988,7.5084987993
 03/09  17:00:00,41.6965200941,3.93685645139,0.00222927018933,0.0,9.17985065927,26.9147,120.203087947,62.0191098753,50.0982,8.08577807155
 03/09  18:00:00,41.7026049657,3.93685645139,0.0,0.0,9.17985065927,26.9147,119.284026067,58.7718233008,50.0982,10.4140027663
 03/09  19:00:00,45.9363058103,3.93685645139,0.0,0.0,9.17985065927,26.9147,120.803306975,56.7764161776,50.0982,13.9286907969
 03/09  20:00:00,38.5734190843,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.879787638,61.7941266187,33.3988,15.6868610189
 03/09  21:00:00,38.553609496,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.164029178,63.0116274466,33.3988,12.7536017311
 03/09  22:00:00,38.482112819,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.119897436,69.5645562447,25.0491,14.5062411912
 03/09  23:00:00,38.3721371465,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.462236356,73.1807710959,16.6994,11.5820652598
 03/09  24:00:00,39.1817520408,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.3856804654,78.1127335234,8.3497,6.92324694201
 03/10  01:00:00,22.4237467056,3.93685645139,0.0,0.0,4.58992532963,8.1892,95.5857217382,87.0543035234,3.33988,5.19153821477
 03/10  02:00:00,14.6453974124,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.6685273096,0.0,0.0,0.0,1.52997510988,7.4902,3.93193077498,0.0,3.33988,0.592050774979
 03/10  04:00:00,14.6822626172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.3481866667,0.0,0.0,0.0,1.52997510988,7.4902,3.93193671226,0.0,3.33988,0.592056712258
 03/10  06:00:00,23.0465334001,3.93685645139,0.0,0.0,4.58992532963,8.1892,100.658023984,92.2883239841,8.3497,0.02
 03/10  07:00:00,36.6100722834,3.93685645139,0.0130380593585,0.0,9.17985065927,19.4245,106.135818171,85.3987475788,16.6994,4.03767059204
 03/10  08:00:00,41.7374697428,3.93685645139,0.0154278287581,0.0,9.17985065927,26.9147,114.822611353,74.0849535277,25.0491,15.6885578257
 03/10  09:00:00,41.7420246262,3.93685645139,0.0,0.0,9.17985065927,26.9147,117.621013878,70.2944676416,33.3988,13.9277462364
 03/10  10:00:00,34.2651032482,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.176687148,66.5431032035,25.0491,11.5844839444
 03/10  11:00:00,41.7747807684,3.93685645139,0.00303724761883,0.0,9.17985065927,26.9147,113.097681853,60.9351449694,41.7485,10.4140368833
 03/10  12:00:00,42.5413931503,3.93685645139,0.0,0.0,9.17985065927,26.9147,101.480968308,47.5712750542,41.7485,12.161193254
 03/10  13:00:00,41.8542401043,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.6769756001,35.5155798872,41.7485,10.4128957129
 03/10  14:00:00,34.3362037936,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.4218918239,35.3524518012,33.3988,8.6706400227
 03/10  15:00:00,34.3371019614,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.9292771783,40.7952583162,25.0491,8.08491886203
 03/10  16:00:00,34.3247840295,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.0856510148,45.6023443136,33.3988,8.08450670122
 03/10  17:00:00,41.7452257649,3.93685645139,0.00632275408637,0.0,9.17985065927,26.9147,105.619009904,48.0126649664,50.0982,7.50814493769
 03/10  18:00:00,41.7358389958,3.93685645139,0.0,0.0,9.17985065927,26.9147,110.612616715,50.1011358709,50.0982,10.4132808438
 03/10  19:00:00,45.9690929555,3.93685645139,0.0,0.0,9.17985065927,26.9147,112.907909871,48.3028046043,50.0982,14.5069052663
 03/10  20:00:00,38.4628716443,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.777440678,52.2725170793,33.3988,15.1061235986
 03/10  21:00:00,38.4478604631,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.597611813,54.865939769,33.3988,13.3328720439
 03/10  22:00:00,38.4037086868,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.401011793,62.425179039,25.0491,13.9267327541
 03/10  23:00:00,38.3952029306,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.3418084619,66.0581131006,16.6994,11.5842953614
 03/10  24:00:00,39.1969049443,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.9121508277,69.6379956796,8.3497,6.92445514816
 03/11  01:00:00,22.4414113641,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.119438832,77.5875538286,3.33988,5.19200500338
 03/11  02:00:00,14.6704591969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.695788065,0.0,0.0,0.0,1.52997510988,7.4902,3.93196885836,0.0,3.33988,0.592088858355
 03/11  04:00:00,14.7095845834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8651682394,0.0,0.0,0.0,1.52997510988,7.4902,3.9319747351,0.0,3.33988,0.592094735102
 03/11  06:00:00,22.5656017477,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.5672493095,78.1975493095,8.3497,0.02
 03/11  07:00:00,35.3600582207,3.93685645139,0.0154944083902,0.0,9.17985065927,19.4245,92.8283370231,72.0910288167,16.6994,4.03790820638
 03/11  08:00:00,41.7722675449,3.93685645139,0.0107759338461,0.0,9.17985065927,26.9147,87.0071080887,57.9205820616,25.0491,4.03742602711
 03/11  09:00:00,41.7860333204,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.3125097281,52.8758164742,33.3988,4.03789325388
 03/11  10:00:00,34.3201706508,3.93685645139,0.00210575857659,0.0,9.17985065927,19.4245,87.8463970138,49.4638654102,25.0491,13.3334316036
 03/11  11:00:00,41.8243026529,3.93685645139,0.0103239085894,0.0,9.17985065927,26.9147,102.479818052,49.1501252697,41.7485,11.5811927824
 03/11  12:00:00,42.5558252508,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.9524694798,43.4506772602,41.7485,12.7532922196
 03/11  13:00:00,41.8640838531,3.93685645139,0.0,0.0,9.17985065927,26.9147,96.4257146351,41.9235773837,41.7485,12.7536372514
 03/11  14:00:00,34.3375400988,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.4105380785,44.8499067373,33.3988,12.1618313412
 03/11  15:00:00,34.3396022556,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.8664238371,47.4058657126,25.0491,10.4114581245
 03/11  16:00:00,34.328099266,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.9416568797,47.7072896138,33.3988,9.83556726599
 03/11  17:00:00,41.7633964587,3.93685645139,0.0129734352407,0.0,9.17985065927,26.9147,105.730264386,46.3819578582,50.0982,9.25010652792
 03/11  18:00:00,41.7565707297,3.93685645139,0.0,0.0,9.17985065927,26.9147,108.503467824,47.9917676748,50.0982,10.4135001491
 03/11  19:00:00,45.991515868,3.93685645139,0.00201120054918,0.0,9.17985065927,26.9147,108.053248419,43.4456671644,50.0982,14.5093812548
 03/11  20:00:00,38.6308336816,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.5850552653,42.2604473545,33.3988,13.9258079109
 03/11  21:00:00,38.6114718127,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.5480980481,46.396194468,33.3988,12.7531035801
 03/11  22:00:00,38.5404285809,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.1538973406,47.5967533425,25.0491,14.5080439981
 03/11  23:00:00,38.4276617101,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.5941277747,51.4809951366,16.6994,10.4137326381
 03/11  24:00:00,39.2142035015,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.1085766443,58.251484028,8.3497,7.5073926163
 03/12  01:00:00,14.7403839551,0.0,0.0,0.0,1.52997510988,7.4902,3.93196780724,0.0,3.33988,0.592087807236
 03/12  02:00:00,14.7300776057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.7354247629,0.0,0.0,0.0,1.52997510988,7.4902,3.93193233769,0.0,3.33988,0.592052337693
 03/12  04:00:00,14.8803855873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.5684522287,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.7473755257,77.8056172548,8.3497,0.592058270899
 03/12  06:00:00,38.5314542916,3.93685645139,0.0146750647838,0.0,9.17985065927,19.4245,93.9743633847,73.2369148617,16.6994,4.03804852304
 03/12  07:00:00,42.8157961784,3.93685645139,0.0122759444685,0.0,9.17985065927,26.9147,92.2990919032,63.2120675467,25.0491,4.03792435647
 03/12  08:00:00,41.7549128227,3.93685645139,0.0,0.0,9.17985065927,26.9147,100.612212804,63.1761705737,33.3988,4.0372422302
 03/12  09:00:00,34.2774044817,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.7077367193,65.6207856403,25.0491,4.03785107898
 03/12  10:00:00,41.79448896,3.93685645139,0.00327751752608,0.0,9.17985065927,26.9147,110.622289239,56.1198313466,41.7485,12.7539578923
 03/12  11:00:00,42.564161403,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.2813548629,42.7795135685,41.7485,12.7533412944
 03/12  12:00:00,41.8974169676,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.7592969869,25.5976911863,41.7485,10.4131058007
 03/12  13:00:00,34.3945438497,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.1528608327,17.3408685275,33.3988,10.4131923051
 03/12  14:00:00,34.4198134774,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.7173911611,12.5835243804,25.0491,8.08476678067
 03/12  15:00:00,34.415464673,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.829286035,10.9229344116,33.3988,7.50755162341
 03/12  16:00:00,41.8522447278,3.93685645139,0.01277560142,0.0,9.17985065927,26.9147,66.3436524703,8.1605617551,50.0982,8.08489071521
 03/12  17:00:00,41.8440285314,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.4585643239,8.94695961524,50.0982,10.4134047087
 03/12  18:00:00,41.8257067004,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.6912865868,12.8388838713,50.0982,12.7542027156
 03/12  19:00:00,38.6754771901,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.8526243627,22.6997129265,33.3988,12.7541114363
 03/12  20:00:00,38.6455695555,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.0820526303,27.2689290759,33.3988,10.4143235544
 03/12  21:00:00,38.5556154745,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.20369835,41.8218985574,25.0491,13.3326997925
 03/12  22:00:00,38.4281655979,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.9461101033,52.3259941124,16.6994,9.92071599091
 03/12  23:00:00,39.2090563222,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.072658855,56.0417877435,8.3497,5.68117111155
 03/12  24:00:00,22.464936659,3.93685645139,0.0,0.0,4.58992532963,8.1892,75.9184783751,66.2301018302,3.33988,6.34849654486
 03/13  01:00:00,14.6934227748,0.0,0.0,0.0,1.52997510988,7.4902,3.93196849266,0.0,3.33988,0.592088492657
 03/13  02:00:00,14.7176517928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.7064725196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,14.8473297868,0.0,0.0,0.0,1.52997510988,7.4902,3.93197436526,0.0,3.33988,0.592094365261
 03/13  05:00:00,22.5403496427,3.93685645139,0.0,0.0,4.58992532963,8.1892,104.33886321,95.9691632104,8.3497,0.02
 03/13  06:00:00,38.5052655861,3.93685645139,0.0134818300754,0.0,9.17985065927,19.4245,107.425223188,86.6883068925,16.6994,4.03751629531
 03/13  07:00:00,42.8000738471,3.93685645139,0.013747702093,0.0,9.17985065927,26.9147,116.019707467,75.2856821993,25.0491,15.6849252675
 03/13  08:00:00,41.7693808588,3.93685645139,0.00114518955082,0.0,9.17985065927,26.9147,107.753465904,60.4267461225,33.3988,13.9279197818
 03/13  09:00:00,34.3349090085,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.3043838096,40.6722581216,25.0491,11.583025688
 03/13  10:00:00,41.8607093995,3.93685645139,0.0028700600786,0.0,9.17985065927,26.9147,79.9229613732,27.7601070799,41.7485,10.4143542933
 03/13  11:00:00,42.6061960041,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.1889650067,12.8579145018,41.7485,11.5825505049
 03/13  12:00:00,41.9679295454,3.93685645139,0.00489459600724,0.0,9.17985065927,26.9147,52.6360246663,0.473959197771,41.7485,10.4135654685
 03/13  13:00:00,34.459186033,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.7051873104,0.0587590647442,33.3988,9.2476282457
 03/13  14:00:00,34.4744385224,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.1562141311,0.0234506790662,25.0491,8.08366345207
 03/13  15:00:00,34.4769869115,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9139216229,0.00610499423637,33.3988,7.5090166287
 03/13  16:00:00,41.9241097278,3.93685645139,0.00926994472724,0.0,9.17985065927,26.9147,58.1825740478,0.0,50.0982,8.08437404778
 03/13  17:00:00,41.8832272265,3.93685645139,0.0,0.0,9.17985065927,26.9147,63.0524040136,2.54074642588,50.0982,10.4134575877
 03/13  18:00:00,41.8498728434,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.3706321706,6.34426435625,50.0982,13.9281678143
 03/13  19:00:00,38.7005942469,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.3045260213,16.8005199216,33.3988,15.1052060996
 03/13  20:00:00,38.6658475212,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.3998800009,23.6691498699,33.3988,13.331930131
 03/13  21:00:00,38.5802497479,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.1281612088,35.1544631086,25.0491,13.9245981002
 03/13  22:00:00,38.459208999,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.951926517,43.6712375102,16.6994,11.5812890068
 03/13  23:00:00,39.2250899184,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.3475289804,56.6491087067,8.3497,6.34872027367
 03/13  24:00:00,22.4720833812,3.93685645139,0.00184419294638,0.0,4.58992532963,8.1892,79.8408213348,70.7340801189,3.33988,5.76686121591
 03/14  01:00:00,14.6973584525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.7137335274,0.0,0.0,0.0,1.52997510988,7.4902,3.9319423101,0.0,3.33988,0.592062310104
 03/14  03:00:00,14.7227390507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3909340441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  05:00:00,23.0797261549,3.93685645139,0.0,0.0,4.58992532963,8.1892,88.2989477106,79.3571536472,8.3497,0.592094063364
 03/14  06:00:00,38.7582684654,3.93685645139,0.0150253052085,0.0,9.17985065927,19.4245,94.2353199811,73.4978867781,16.6994,4.03803320294
 03/14  07:00:00,42.8204910079,3.93685645139,0.0183725642894,0.0,9.17985065927,26.9147,107.596987977,67.4445740805,25.0491,15.1033138968
 03/14  08:00:00,41.8003651296,3.93685645139,0.00112595653943,0.0,9.17985065927,26.9147,98.6453448856,50.7382598822,33.3988,14.5082850034
 03/14  09:00:00,34.3909187851,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.3755298556,23.743998663,25.0491,11.5824311926
 03/14  10:00:00,41.9415049778,3.93685645139,0.0043393027148,0.0,9.17985065927,26.9147,57.6829411936,5.52031683847,41.7485,10.4141243551
 03/14  11:00:00,43.2510565,3.93685645139,0.506809354729,0.0,9.17985065927,26.9147,53.3406894706,0.00943798774463,41.7485,11.5827514828
 03/14  12:00:00,45.8698633498,3.93685645139,3.75192689308,0.0,9.17985065927,26.9147,51.5844407765,0.0,41.7485,9.83594077649
 03/14  13:00:00,37.8618783163,3.93685645139,3.26962839317,0.0,9.17985065927,19.4245,42.6476943956,0.0,33.3988,9.24889439565
 03/14  14:00:00,36.1942863399,3.93685645139,1.59996503586,0.0,9.17985065927,19.4245,33.1328002815,0.0,25.0491,8.08370028149
 03/14  15:00:00,35.2885020097,3.93685645139,0.70855160874,0.0,9.17985065927,19.4245,40.9067581236,0.0,33.3988,7.5079581236
 03/14  16:00:00,43.0446624113,3.93685645139,1.06345962478,0.0,9.17985065927,26.9147,58.1829358101,0.0,50.0982,8.08473581006
 03/14  17:00:00,43.0755696217,3.93685645139,1.10339001949,0.0,9.17985065927,26.9147,60.5114570756,0.0,50.0982,10.4132570756
 03/14  18:00:00,42.896227285,3.93685645139,0.949388557047,0.0,9.17985065927,26.9147,64.0260776507,0.0,50.0982,13.9278776507
 03/14  19:00:00,38.6564311559,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.5382510312,0.034815523703,33.3988,15.1046355075
 03/14  20:00:00,38.6330952141,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.74113293,0.0103995352005,33.3988,13.3319333948
 03/14  21:00:00,38.5826146405,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.9767627056,4.00352625224,25.0491,13.9241364534
 03/14  22:00:00,38.5589186572,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.7684119295,12.4854320022,16.6994,11.5835799273
 03/14  23:00:00,39.3107523928,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.8484407636,19.1501372281,8.3497,6.34860353551
 03/14  24:00:00,22.6040272945,3.93685645139,0.0,0.0,4.58992532963,8.1892,36.150252369,27.04429165,3.33988,5.76608071898
 03/15  01:00:00,14.8315914824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  02:00:00,14.8580518502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.8609019977,0.0,0.0,0.0,1.52997510988,7.4902,3.93194720988,0.0,3.33988,0.592067209876
 03/15  04:00:00,15.0141530718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.7186844973,3.93685645139,0.0,0.0,4.58992532963,8.1892,41.5908755697,32.6491024505,8.3497,0.592073119232
 03/15  06:00:00,38.6973328061,3.93685645139,0.0241751566192,0.0,9.17985065927,19.4245,46.6321029396,25.8950468822,16.6994,4.03765605732
 03/15  07:00:00,42.9920769366,3.93685645139,0.0277979460487,0.0,9.17985065927,26.9147,58.0448805306,17.8918991914,25.0491,15.1038813392
 03/15  08:00:00,41.9334973264,3.93685645139,0.00290403783026,0.0,9.17985065927,26.9147,62.1524897893,14.8232413986,33.3988,13.9304483906
 03/15  09:00:00,34.4887437077,3.93685645139,0.00216964223455,0.0,9.17985065927,19.4245,40.9078911156,4.2751240511,25.0491,11.5836670645
 03/15  10:00:00,42.2056633521,3.93685645139,0.150486417471,0.0,9.17985065927,26.9147,52.1726057507,0.00992704669332,41.7485,10.414178704
 03/15  11:00:00,46.3393805141,3.93685645139,3.51278896443,0.0,9.17985065927,26.9147,53.3305438394,0.0,41.7485,11.5820438394
 03/15  12:00:00,48.5063719167,3.93685645139,6.31270964365,0.0,9.17985065927,26.9147,52.1613513181,0.0,41.7485,10.4128513181
 03/15  13:00:00,40.3010028418,3.93685645139,5.64694002794,0.0,9.17985065927,19.4245,42.645817451,0.0,33.3988,9.24701745097
 03/15  14:00:00,38.803276216,3.93685645139,4.15411051247,0.0,9.17985065927,19.4245,32.5560982916,0.0,25.0491,7.5069982916
 03/15  15:00:00,37.0658297173,3.93685645139,2.43506888202,0.0,9.17985065927,19.4245,41.4831729467,0.0,33.3988,8.08437294675
 03/15  16:00:00,44.3777591493,3.93685645139,2.32277106214,0.0,9.17985065927,26.9147,57.6049862296,0.0,50.0982,7.50678622963
 03/15  17:00:00,43.5488211399,3.93685645139,1.55719097739,0.0,9.17985065927,26.9147,60.5109562687,0.0,50.0982,10.4127562687
 03/15  18:00:00,42.7967893877,3.93685645139,0.8443008781,0.0,9.17985065927,26.9147,64.026644891,0.0,50.0982,13.928444891
 03/15  19:00:00,38.8195247369,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1394655658,0.0548118625742,33.3988,15.6858537032
 03/15  20:00:00,38.7933428885,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1526905526,0.0,33.3988,12.7538905526
 03/15  21:00:00,38.7145857101,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.4140381534,4.43716044996,25.0491,13.9277777034
 03/15  22:00:00,38.5887555127,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.7875423818,9.50464022674,16.6994,11.583502155
 03/15  23:00:00,39.3549011501,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.6091760904,11.3360140268,8.3497,6.92346206367
 03/15  24:00:00,22.64536059,3.93685645139,0.0,0.0,4.58992532963,8.1892,25.8795250263,17.3478985698,3.33988,5.19174645655
 03/16  01:00:00,14.8779071101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.8977748565,0.0,0.0,0.0,1.52997510988,7.4902,3.93196245416,0.0,3.33988,0.592082454163
 03/16  03:00:00,14.9073255413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,15.0631760667,0.0,0.0,0.0,1.52997510988,7.4902,3.93196834107,0.0,3.33988,0.592088341066
 03/16  05:00:00,22.7444078144,3.93685645139,0.0,0.0,4.58992532963,8.1892,36.5734667525,28.2037667525,8.3497,0.02
 03/16  06:00:00,38.6987990655,3.93685645139,0.0246810761378,0.0,9.17985065927,19.4245,48.4864116336,27.7497144303,16.6994,4.03729720328
 03/16  07:00:00,42.9903445235,3.93685645139,0.0314091955596,0.0,9.17985065927,26.9147,61.0716042053,20.9188618194,25.0491,15.1036423858
 03/16  08:00:00,41.9347311543,3.93685645139,0.00365720337521,0.0,9.17985065927,26.9147,62.9663721663,15.0601130349,33.3988,14.5074591314
 03/16  09:00:00,34.467366935,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.4389038535,9.81076452255,25.0491,11.5790393309
 03/16  10:00:00,41.978722719,3.93685645139,0.016217005523,0.0,9.17985065927,26.9147,58.9345107883,7.35034817481,41.7485,9.83566261353
 03/16  11:00:00,42.6904507064,3.93685645139,0.00238091979966,0.0,9.17985065927,26.9147,53.3297733355,0.0,41.7485,11.5812733355
 03/16  12:00:00,42.1241675022,3.93685645139,0.0820838586012,0.0,9.17985065927,26.9147,52.1698202568,0.00864794153754,41.7485,10.4126723152
 03/16  13:00:00,34.5231259074,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.6638632858,0.0185663124747,33.3988,9.24649697336
 03/16  14:00:00,34.519755055,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.62479322,0.0687061878389,25.0491,7.50698703219
 03/16  15:00:00,34.5011967205,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5087557962,0.025597479876,33.3988,8.08435831636
 03/16  16:00:00,41.9436322744,3.93685645139,0.0183690105787,0.0,9.17985065927,26.9147,57.6056834954,0.0,50.0982,7.50748349539
 03/16  17:00:00,42.0279654541,3.93685645139,0.0972728458871,0.0,9.17985065927,26.9147,60.5108023411,0.0,50.0982,10.4126023411
 03/16  18:00:00,42.0562064465,3.93685645139,0.14611178464,0.0,9.17985065927,26.9147,64.0251815564,0.0,50.0982,13.9269815564
 03/16  19:00:00,38.7535409776,3.93685645139,0.00126708313728,0.0,9.17985065927,19.4245,53.8199685144,4.73684589922,33.3988,15.6843226151
 03/16  20:00:00,38.7134642284,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.4712565906,9.31970950486,33.3988,12.7527470857
 03/16  21:00:00,38.6334414315,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.7736747933,17.7999648192,25.0491,13.9246099741
 03/16  22:00:00,38.5200219822,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.8555530559,24.5742576416,16.6994,11.5818954143
 03/16  23:00:00,39.2881925378,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.4324433545,27.7348466189,8.3497,6.34789673558
 03/16  24:00:00,22.5885655096,3.93685645139,0.0,0.0,4.58992532963,8.1892,41.5132314337,32.9823688522,3.33988,5.19098258143
 03/17  01:00:00,14.8381761591,0.0,0.0,0.0,1.52997510988,7.4902,3.93186938367,0.0,3.33988,0.591989383673
 03/17  02:00:00,14.8953574731,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.9360723138,0.0,0.0,0.0,1.52997510988,7.4902,3.93196018428,0.0,3.33988,0.592080184276
 03/17  04:00:00,15.684943504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,23.3500782476,3.93685645139,0.0,0.0,4.58992532963,8.1892,28.2278929739,19.2861069009,8.3497,0.592086073014
 03/17  06:00:00,39.0015646852,3.93685645139,0.028973217842,0.0,9.17985065927,19.4245,39.851994885,19.1145617397,16.6994,4.0380331453
 03/17  07:00:00,43.0445281293,3.93685645139,0.0297616085189,0.0,9.17985065927,26.9147,48.8341217689,8.68269484905,25.0491,15.1023269199
 03/17  08:00:00,41.9745325129,3.93685645139,0.0,0.0,9.17985065927,26.9147,54.6445425221,7.31881605849,33.3988,13.9269264636
 03/17  09:00:00,34.4800754056,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.2335568058,10.6031384108,25.0491,11.581318395
 03/17  10:00:00,41.9777931012,3.93685645139,0.0108588984563,0.0,9.17985065927,26.9147,64.3206103062,12.1593943799,41.7485,10.4127159264
 03/17  11:00:00,42.6685683421,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.4522937582,7.12200967859,41.7485,11.5817840796
 03/17  12:00:00,42.0040589376,3.93685645139,0.0,0.0,9.17985065927,26.9147,53.6938158788,1.53257903909,41.7485,10.4127368397
 03/17  13:00:00,34.4839409884,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.9529870906,2.88295251104,33.3988,8.67123457961
 03/17  14:00:00,34.4873904424,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.475185884,8.34319236735,25.0491,8.08289351663
 03/17  15:00:00,34.4741221891,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.8361772983,12.9291761925,33.3988,7.50820110577
 03/17  16:00:00,41.9013726587,3.93685645139,0.00374253630753,0.0,9.17985065927,26.9147,69.4968993877,11.3137881614,50.0982,8.08491122628
 03/17  17:00:00,41.9096165428,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.5084732701,6.57598971412,50.0982,9.83428355597
 03/17  18:00:00,41.9271518201,3.93685645139,0.00920169963469,0.0,9.17985065927,26.9147,64.6070466947,0.0,50.0982,14.5088466947
 03/17  19:00:00,38.6625082,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.5756491329,0.0739802979942,33.3988,15.1028688349
 03/17  20:00:00,38.6435287005,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.5558769844,2.40417537657,33.3988,12.7529016078
 03/17  21:00:00,38.5850949127,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.3426739876,10.3681189723,25.0491,13.9254550153
 03/17  22:00:00,38.5770156792,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.5364216947,14.2561091478,16.6994,11.5809125468
 03/17  23:00:00,39.3272048258,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.1727248248,19.4749876139,8.3497,6.34803721091
 03/17  24:00:00,22.6106977252,3.93685645139,0.0,0.0,4.58992532963,8.1892,36.4355334015,27.9046275916,3.33988,5.19102580988
 03/18  01:00:00,14.8452030646,0.0,0.0,0.0,1.52997510988,7.4902,3.93197381176,0.0,3.33988,0.592093811755
 03/18  02:00:00,14.8638099646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.8730169268,0.0,0.0,0.0,1.52997510988,7.4902,3.93196497283,0.0,3.33988,0.592084972829
 03/18  04:00:00,15.0220437292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.7112919461,3.93685645139,0.0,0.0,4.58992532963,8.1892,46.8593400688,37.9175492146,8.3497,0.592090854167
 03/18  06:00:00,38.6737865156,3.93685645139,0.0239444056172,0.0,9.17985065927,19.4245,55.78353225,35.0461103098,16.6994,4.03802194011
 03/18  07:00:00,42.9594739456,3.93685645139,0.0208028335914,0.0,9.17985065927,26.9147,53.4461000685,24.3593384122,25.0491,4.03766165631
 03/18  08:00:00,41.8920857176,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.9236699413,23.4872984167,33.3988,4.03757152458
 03/18  09:00:00,34.415957935,3.93685645139,0.00403867627684,0.0,9.17985065927,19.4245,62.8564024181,25.0552290638,25.0491,12.7520733543
 03/18  10:00:00,41.9128754678,3.93685645139,0.0143407006419,0.0,9.17985065927,26.9147,81.557134284,28.2307907376,41.7485,11.5778435463
 03/18  11:00:00,42.6113279498,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.0397066232,23.5417510269,41.7485,12.7494555963
 03/18  12:00:00,41.9426378923,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.5092197487,22.0111349191,41.7485,12.7495848296
 03/18  13:00:00,34.427250489,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.500766741,22.0996946391,33.3988,11.0022721019
 03/18  14:00:00,34.4310920918,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.9209888856,24.4601884556,25.0491,10.41170043
 03/18  15:00:00,34.4223871828,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.8866376777,24.0758045547,33.3988,10.4120331229
 03/18  16:00:00,41.8667692617,3.93685645139,0.0198165512985,0.0,9.17985065927,26.9147,81.0408765625,21.6984422401,50.0982,9.24423432239
 03/18  17:00:00,41.8529539611,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.847915604,22.9157604698,50.0982,9.83395513422
 03/18  18:00:00,41.8582053459,3.93685645139,0.00314065866976,0.0,9.17985065927,26.9147,79.212345106,15.1851747895,50.0982,13.9289703166
 03/18  19:00:00,38.7393766472,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.9233912864,12.2306839522,33.3988,14.2939073342
 03/18  20:00:00,38.7206642204,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.7753317237,16.4105677148,33.3988,12.9659640089
 03/18  21:00:00,38.6454970105,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.6381218882,17.6686024137,25.0491,13.9204194745
 03/18  22:00:00,38.5301156116,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.1420017991,21.6095858358,16.6994,9.83301596333
 03/18  23:00:00,39.2835452328,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.5132421876,27.0788032478,8.3497,8.08473893977
 03/18  24:00:00,22.566097671,3.93685645139,0.0,0.0,4.58992532963,8.1892,48.104406889,39.5728224305,3.33988,5.19170445845
 03/19  01:00:00,14.803328406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.8321854466,0.0,0.0,0.0,1.52997510988,7.4902,3.93194079305,0.0,3.33988,0.592060793047
 03/19  03:00:00,14.8459445854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.9979617198,0.0,0.0,0.0,1.52997510988,7.4902,3.93194671437,0.0,3.33988,0.592066714372
 03/19  05:00:00,22.6965257081,3.93685645139,0.0,0.0,4.58992532963,8.1892,49.4525996627,41.0828996627,8.3497,0.02
 03/19  06:00:00,38.6754395236,3.93685645139,0.024936803116,0.0,9.17985065927,19.4245,55.7142956973,34.9770900749,16.6994,4.03780562239
 03/19  07:00:00,42.9673203803,3.93685645139,0.0214678664169,0.0,9.17985065927,26.9147,51.4289753035,22.3423364469,25.0491,4.03753885662
 03/19  08:00:00,41.9106511774,3.93685645139,0.00610591532901,0.0,9.17985065927,26.9147,57.4307057875,19.9946374633,33.3988,4.03726832422
 03/19  09:00:00,34.4396583669,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.1473870873,22.0610154537,25.0491,4.03727163362
 03/19  10:00:00,42.020392495,3.93685645139,0.0347155953283,0.0,9.17985065927,26.9147,60.9363227546,6.43730993377,41.7485,12.7505128208
 03/19  11:00:00,42.8052066602,3.93685645139,0.038716110594,0.0,9.17985065927,26.9147,54.4987868058,0.0,41.7485,12.7502868058
 03/19  12:00:00,43.9407127374,3.93685645139,1.77581945046,0.0,9.17985065927,26.9147,52.1613834634,0.0,41.7485,10.4128834634
 03/19  13:00:00,35.1777030038,3.93685645139,0.579733022945,0.0,9.17985065927,19.4245,43.232648482,0.0,33.3988,9.83384848198
 03/19  14:00:00,34.5727818835,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.2016920802,0.0681889681964,25.0491,8.08440311198
 03/19  15:00:00,34.5520386244,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9321131003,0.0261355799952,33.3988,7.50717752026
 03/19  16:00:00,41.9424523758,3.93685645139,0.016528724837,0.0,9.17985065927,26.9147,58.1821438174,0.0,50.0982,8.08394381737
 03/19  17:00:00,41.9132055201,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.8194556563,1.88744746433,50.0982,9.83380819195
 03/19  18:00:00,41.881393623,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.9432045465,6.09407154935,50.0982,12.7509329972
 03/19  19:00:00,38.736802211,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.0106054589,10.8601371826,33.3988,12.7516682763
 03/19  20:00:00,38.7030706284,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.4203434167,12.6101976767,33.3988,10.41134574
 03/19  21:00:00,38.611686136,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.1659472606,24.365186086,25.0491,12.7516611746
 03/19  22:00:00,38.4896136962,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.6266782906,31.5150628478,16.6994,10.4122154428
 03/19  23:00:00,39.2456372633,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.8554813875,34.3151001455,8.3497,5.19068124199
 03/19  24:00:00,22.5200206495,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.9864324052,44.2985219393,3.33988,6.34803046592
 03/20  01:00:00,14.7567272062,0.0,0.0,0.0,1.52997510988,7.4902,3.93193212267,0.0,3.33988,0.592052122673
 03/20  02:00:00,14.7803992642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.7851197415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,14.9318902796,0.0,0.0,0.0,1.52997510988,7.4902,3.93193805662,0.0,3.33988,0.592058056625
 03/20  05:00:00,22.6157106704,3.93685645139,0.0,0.0,4.58992532963,8.1892,64.3020541243,55.9323541243,8.3497,0.02
 03/20  06:00:00,38.5727878104,3.93685645139,0.0152565564365,0.0,9.17985065927,19.4245,74.4244101954,53.6877679294,16.6994,4.03724226597
 03/20  07:00:00,42.8681041452,3.93685645139,0.0179592782084,0.0,9.17985065927,26.9147,85.934090351,45.7836403163,25.0491,15.1013500347
 03/20  08:00:00,41.8196425821,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.5268766986,40.1992028067,33.3988,13.9288738919
 03/20  09:00:00,34.3487461082,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.6445251441,35.0136519581,25.0491,11.5817731859
 03/20  10:00:00,41.8491688265,3.93685645139,0.00263665501896,0.0,9.17985065927,26.9147,85.5394750773,33.3783963708,41.7485,10.4125787066
 03/20  11:00:00,42.5851048824,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.0480147609,20.7195944309,41.7485,11.57992033
 03/20  12:00:00,41.9231298665,3.93685645139,0.0,0.0,9.17985065927,26.9147,62.3170406116,10.7348324502,41.7485,9.83370816138
 03/20  13:00:00,34.4100976378,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.3148146543,10.669254752,33.3988,9.24675990228
 03/20  14:00:00,34.4042966297,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.7465267027,18.1903573026,25.0491,7.50706940012
 03/20  15:00:00,34.3847817207,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.9091705691,24.4272093986,33.3988,8.08316117047
 03/20  16:00:00,41.8108166646,3.93685645139,0.00400714213931,0.0,9.17985065927,26.9147,81.7895322542,24.1829199303,50.0982,7.50841232391
 03/20  17:00:00,41.8089562708,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.131179277,21.620902438,50.0982,10.412076839
 03/20  18:00:00,41.8042972644,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.4599323094,19.4355614014,50.0982,13.926170908
 03/20  19:00:00,38.6739334803,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.9086871185,24.4081587386,33.3988,15.1017283799
 03/20  20:00:00,38.6451942765,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.6785791519,28.528003695,33.3988,12.7517754569
 03/20  21:00:00,38.5600736595,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.9493140451,39.9765894041,25.0491,13.923624641
 03/20  22:00:00,38.4415127994,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.3440076172,47.063589698,16.6994,11.5810179192
 03/20  23:00:00,39.2216727552,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.407096356,51.7097827247,8.3497,6.34761363126
 03/20  24:00:00,22.4824246536,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.0932002428,59.5622886436,3.33988,5.19103159924
 03/21  01:00:00,14.7122461757,0.0,0.0,0.0,1.52997510988,7.4902,3.93193494917,0.0,3.33988,0.592054949171
 03/21  02:00:00,14.7364401215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.746419982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.4055814681,0.0,0.0,0.0,1.52997510988,7.4902,3.9319408798,0.0,3.33988,0.5920608798
 03/21  05:00:00,23.0925406907,3.93685645139,0.0,0.0,4.58992532963,8.1892,78.9962575643,70.6265575643,8.3497,0.02
 03/21  06:00:00,38.7652647066,3.93685645139,0.0143543226392,0.0,9.17985065927,19.4245,89.2030736874,68.4664559276,16.6994,4.03721775987
 03/21  07:00:00,42.8370236296,3.93685645139,0.0174375724895,0.0,9.17985065927,26.9147,99.1529282616,59.0032969404,25.0491,15.1005313211
 03/21  08:00:00,41.7895979558,3.93685645139,0.0,0.0,9.17985065927,26.9147,100.929726576,53.6043228947,33.3988,13.9266036813
 03/21  09:00:00,34.323497241,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.677055519,46.0473831932,25.0491,11.5805723258
 03/21  10:00:00,41.8281657397,3.93685645139,0.00195417648259,0.0,9.17985065927,26.9147,93.5126780508,41.3523358747,41.7485,10.4118421761
 03/21  11:00:00,42.571515671,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.8414007816,29.5169782044,41.7485,11.5759225772
 03/21  12:00:00,41.9066451188,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.663801738,16.0811442819,41.7485,9.83415745611
 03/21  13:00:00,34.3907646723,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.5074448089,14.8633682994,33.3988,9.24527650945
 03/21  14:00:00,34.399796174,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.7814601422,17.2255786149,25.0491,7.50678152733
 03/21  15:00:00,34.3913423959,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.5058922915,19.5993104812,33.3988,7.50778181027
 03/21  16:00:00,41.824255115,3.93685645139,0.00768750835156,0.0,9.17985065927,26.9147,75.1303751483,16.9488869984,50.0982,8.08328814997
 03/21  17:00:00,41.8279386744,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.086234038,13.1543146695,50.0982,9.83371936853
 03/21  18:00:00,41.8298262833,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.2985258044,9.27546869188,50.0982,13.9248571125
 03/21  19:00:00,38.5503092484,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.4552179635,16.9549451452,33.3988,15.1014728183
 03/21  20:00:00,38.5207646655,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.4440301604,26.2947549127,33.3988,12.7504752477
 03/21  21:00:00,38.4646747862,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.3325298693,38.3550689179,25.0491,13.9283609514
 03/21  22:00:00,38.4465642224,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.3568106121,46.0776443512,16.6994,11.5797662608
 03/21  23:00:00,39.2221136441,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.8766794409,53.1792803168,8.3497,6.34769912406
 03/21  24:00:00,22.4931775201,3.93685645139,0.0,0.0,4.58992532963,8.1892,65.9792321849,57.4485662908,3.33988,5.19078589408
 03/22  01:00:00,14.7283218755,0.0,0.0,0.0,1.52997510988,7.4902,3.93196832712,0.0,3.33988,0.592088327118
 03/22  02:00:00,14.7487645528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.7585406959,0.0,0.0,0.0,1.52997510988,7.4902,3.93193977246,0.0,3.33988,0.592059772457
 03/22  04:00:00,14.9017146251,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.5784039286,3.93685645139,0.0,0.0,4.58992532963,8.1892,78.2176297131,69.2758640195,8.3497,0.592065693629
 03/22  06:00:00,38.5251187644,3.93685645139,0.00931908327112,0.0,9.17985065927,19.4245,90.2036959034,69.4667782667,16.6994,4.03751763676
 03/22  07:00:00,41.7641328953,3.93685645139,0.017702287329,0.0,9.17985065927,26.9147,102.613901905,62.464807755,25.0491,15.0999941503
 03/22  08:00:00,41.7769095644,3.93685645139,0.00128125606457,0.0,9.17985065927,26.9147,104.096100978,56.774435739,33.3988,13.9228652391
 03/22  09:00:00,34.3137276924,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.2379519409,48.1866822442,25.0491,11.0021696966
 03/22  10:00:00,41.8191827276,3.93685645139,0.00185741062384,0.0,9.17985065927,26.9147,95.4447990125,43.2846812498,41.7485,10.4116177627
 03/22  11:00:00,42.5671286101,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.4166530912,30.0900940274,41.7485,11.5780590638
 03/22  12:00:00,41.9000427749,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.433233385,15.8504965364,41.7485,9.83423684854
 03/22  13:00:00,34.3787873183,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.9773140227,16.333124224,33.3988,9.24538979867
 03/22  14:00:00,34.3950861061,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.3135719445,16.7577702911,25.0491,7.50670165346
 03/22  15:00:00,34.3908713334,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.463219587,17.5567980153,33.3988,7.50762157165
 03/22  16:00:00,41.8199732194,3.93685645139,0.00481156106935,0.0,9.17985065927,26.9147,75.0310928147,16.8490622988,50.0982,8.08383051591
 03/22  17:00:00,41.8253786405,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.0896302415,12.1578563672,50.0982,9.83357387422
 03/22  18:00:00,41.8236439794,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.7135303858,8.68912893614,50.0982,13.9262014497
 03/22  19:00:00,37.6268785419,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.5552725211,17.0548474418,33.3988,15.1016250794
 03/22  20:00:00,38.6342515439,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.6753692812,32.5252084968,33.3988,12.7513607844
 03/22  21:00:00,38.5530588624,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.1311970623,42.1570337417,25.0491,13.9250633205
 03/22  22:00:00,38.4265407163,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.3841244106,52.1044666793,16.6994,11.5802577313
 03/22  23:00:00,39.216680816,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.9279426001,55.2302164099,8.3497,6.34802619023
 03/22  24:00:00,22.4805506074,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.1071239532,59.5763415894,3.33988,5.19090236377
 03/23  01:00:00,14.70704895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.7270607952,0.0,0.0,0.0,1.52997510988,7.4902,3.93197351627,0.0,3.33988,0.592093516272
