Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  03:00:00,14.731076932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  04:00:00,14.8600982143,0.0,0.0,0.0,1.52997510988,7.4902,3.93195356768,0.0,3.33988,0.59207356768
 03/23  05:00:00,22.5414899491,3.93685645139,0.0,0.0,4.58992532963,8.1892,89.1276450038,80.7579450038,8.3497,0.02
 03/23  06:00:00,38.502563534,3.93685645139,0.0206744479735,0.0,9.17985065927,19.4245,108.087809887,87.3506115104,16.6994,4.03779837623
 03/23  07:00:00,41.7450476055,3.93685645139,0.0160976107164,0.0,9.17985065927,26.9147,116.971562527,76.8210253333,25.0491,15.1014371935
 03/23  08:00:00,41.7737031403,3.93685645139,0.000865720035945,0.0,9.17985065927,26.9147,106.146437131,58.8236245319,33.3988,13.924012599
 03/23  09:00:00,34.3250568113,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.138799136,42.5095259146,25.0491,11.5801732214
 03/23  10:00:00,41.834093135,3.93685645139,0.00149821911373,0.0,9.17985065927,26.9147,86.6898062695,35.1067769599,41.7485,9.83452930957
 03/23  11:00:00,42.578630571,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.9113286516,20.5826670409,41.7485,11.5801616107
 03/23  12:00:00,41.9217098649,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.8634350652,7.70430546158,41.7485,10.4106296036
 03/23  13:00:00,34.413838038,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7364545554,4.66776125322,33.3988,8.66989330215
 03/23  14:00:00,34.4233820556,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.2803579549,6.72442671676,25.0491,7.50683123815
 03/23  15:00:00,34.4173794373,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.0036937232,8.52199032685,33.3988,8.08290339632
 03/23  16:00:00,41.8612614315,3.93685645139,0.0118248165679,0.0,9.17985065927,26.9147,61.0870421049,3.48149168495,50.0982,7.50735041994
 03/23  17:00:00,41.8686700807,3.93685645139,0.00133857381842,0.0,9.17985065927,26.9147,59.9320106715,0.0,50.0982,9.8338106715
 03/23  18:00:00,41.8700589334,3.93685645139,0.00219799939351,0.0,9.17985065927,26.9147,64.0230045545,0.0,50.0982,13.9248045545
 03/23  19:00:00,37.6639792812,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.7443263848,6.2445778108,33.3988,15.100948574
 03/23  20:00:00,38.6612689378,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.6294481885,19.4796158359,33.3988,12.7510323526
 03/23  21:00:00,38.5616206303,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.6147459076,37.641291943,25.0491,13.9243539647
 03/23  22:00:00,38.4295879132,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.5079592461,51.2293746931,16.6994,11.5791845531
 03/23  23:00:00,39.2117242908,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.7444741282,60.0475312919,8.3497,6.34724283632
 03/23  24:00:00,22.4593871798,3.93685645139,0.0016682866099,0.0,4.58992532963,8.1892,80.3855958486,71.8544232015,3.33988,5.19129264705
 03/24  01:00:00,14.6759894867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.6954990099,0.0,0.0,0.0,1.52997510988,7.4902,3.93195671666,0.0,3.33988,0.592076716658
 03/24  03:00:00,14.7102689867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.376060666,0.0,0.0,0.0,1.52997510988,7.4902,3.93193675985,0.0,3.33988,0.592056759846
 03/24  05:00:00,23.0652792195,3.93685645139,0.0,0.0,4.58992532963,8.1892,91.1679085645,82.7982085645,8.3497,0.02
 03/24  06:00:00,38.7410139246,3.93685645139,0.0140409589276,0.0,9.17985065927,19.4245,99.7833144031,79.0464144,16.6994,4.03750000309
 03/24  07:00:00,41.7512737305,3.93685645139,0.0166603091629,0.0,9.17985065927,26.9147,110.257403805,70.1088079162,25.0491,15.0994958885
 03/24  08:00:00,41.7969302177,3.93685645139,0.000723141589378,0.0,9.17985065927,26.9147,99.6163887168,52.2937918003,33.3988,13.9237969165
 03/24  09:00:00,34.3731141608,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.101529561,27.4725482283,25.0491,11.5798813327
 03/24  10:00:00,41.8915028519,3.93685645139,0.00171440486297,0.0,9.17985065927,26.9147,68.7262830423,17.1432677511,41.7485,9.83451529121
 03/24  11:00:00,42.6363296636,3.93685645139,0.0,0.0,9.17985065927,26.9147,57.5519565944,4.22463624067,41.7485,11.5788203537
 03/24  12:00:00,41.9984313477,3.93685645139,0.013796635277,0.0,9.17985065927,26.9147,51.5825081743,0.0,41.7485,9.83400817431
 03/24  13:00:00,34.4822589786,3.93685645139,0.00104162141635,0.0,9.17985065927,19.4245,42.6785989293,0.0344083722209,33.3988,9.24539055712
 03/24  14:00:00,34.496821225,3.93685645139,0.000874636596822,0.0,9.17985065927,19.4245,32.5833152252,0.0277289355748,25.0491,7.50648628963
 03/24  15:00:00,34.4727863026,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9286656604,0.0235036079767,33.3988,7.50636205247
 03/24  16:00:00,41.8836602399,3.93685645139,0.0044591721282,0.0,9.17985065927,26.9147,58.4881968618,0.882295495163,50.0982,7.50770136665
 03/24  17:00:00,41.8733611746,3.93685645139,0.00179946895257,0.0,9.17985065927,26.9147,61.2531409926,0.742271557456,50.0982,10.4126694352
 03/24  18:00:00,41.8647930829,3.93685645139,0.00117867792111,0.0,9.17985065927,26.9147,65.2091120294,1.18703440148,50.0982,13.9238776279
 03/24  19:00:00,37.5101545186,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.4007538592,12.9013412095,33.3988,15.1006126497
 03/24  20:00:00,38.5436299505,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.0189862614,19.4487891262,33.3988,12.1713971352
 03/24  21:00:00,38.4921891707,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.7394870769,28.7624579797,25.0491,13.9279290972
 03/24  22:00:00,38.4661727373,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.0788277482,40.8003305071,16.6994,11.5790972411
 03/24  23:00:00,39.2335880956,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.0867254084,50.3893054203,8.3497,6.34771998808
 03/24  24:00:00,22.4892581471,3.93685645139,0.0,0.0,4.58992532963,8.1892,69.4913613924,60.9604319923,3.33988,5.19104940008
 03/25  01:00:00,14.7236808697,0.0,0.0,0.0,1.52997510988,7.4902,3.93196316283,0.0,3.33988,0.592083162834
 03/25  02:00:00,14.7448519476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.7554115472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.9045928925,0.0,0.0,0.0,1.52997510988,7.4902,3.93196906506,0.0,3.33988,0.592089065058
 03/25  05:00:00,22.593376695,3.93685645139,0.0,0.0,4.58992532963,8.1892,79.9577176229,71.5880176229,8.3497,0.02
 03/25  06:00:00,38.5613338585,3.93685645139,0.0165778461575,0.0,9.17985065927,19.4245,85.7451990015,65.0088357006,16.6994,4.03696330089
 03/25  07:00:00,41.8148487475,3.93685645139,0.0126990097471,0.0,9.17985065927,26.9147,74.5314103896,45.4446591174,25.0491,4.03765127215
 03/25  08:00:00,41.8916310363,3.93685645139,0.00103749742655,0.0,9.17985065927,26.9147,57.2808851962,19.8439202992,33.3988,4.03816489693
 03/25  09:00:00,34.5175274198,3.93685645139,0.00795829849894,0.0,9.17985065927,19.4245,38.986576942,1.18735880825,25.0491,12.7501181338
 03/25  10:00:00,42.076260437,3.93685645139,0.0193633273452,0.0,9.17985065927,26.9147,52.7561668628,0.00735005665496,41.7485,11.0003168062
 03/25  11:00:00,43.8765600487,3.93685645139,1.09028476612,0.0,9.17985065927,26.9147,54.4977788392,0.0,41.7485,12.7492788392
 03/25  12:00:00,44.3822419654,3.93685645139,2.23854557817,0.0,9.17985065927,26.9147,54.4988385248,0.0,41.7485,12.7503385248
 03/25  13:00:00,36.3877620483,3.93685645139,1.78064062641,0.0,9.17985065927,19.4245,44.4008731936,0.0,33.3988,11.0020731936
 03/25  14:00:00,36.0230569933,3.93685645139,1.41102990589,0.0,9.17985065927,19.4245,35.4603836101,0.0,25.0491,10.4112836101
 03/25  15:00:00,35.834662312,3.93685645139,1.22527196571,0.0,9.17985065927,19.4245,43.2309560344,0.0,33.3988,9.83215603437
 03/25  16:00:00,43.9560453321,3.93685645139,1.91422496708,0.0,9.17985065927,26.9147,59.343724098,0.0,50.0982,9.24552409805
 03/25  17:00:00,43.4474726434,3.93685645139,1.43887042371,0.0,9.17985065927,26.9147,59.9310306359,0.0,50.0982,9.83283063593
 03/25  18:00:00,43.677452797,3.93685645139,1.68495555617,0.0,9.17985065927,26.9147,64.0210419641,0.0,50.0982,13.9228419641
 03/25  19:00:00,38.7046669567,3.93685645139,0.865380177667,0.0,9.17985065927,19.4245,47.3192525134,0.0,33.3988,13.9204525134
 03/25  20:00:00,39.2130699471,3.93685645139,0.325149976263,0.0,9.17985065927,19.4245,45.5690807874,0.0,33.3988,12.1702807874
 03/25  21:00:00,38.8098874439,3.93685645139,0.0123687842996,0.0,9.17985065927,19.4245,38.9752681058,0.0,25.0491,13.9261681058
 03/25  22:00:00,38.6660476973,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.2107988343,0.101115360146,16.6994,10.4102834742
 03/25  23:00:00,39.4142364794,3.93685645139,0.0,0.0,9.17985065927,19.4245,15.9644720125,0.108268458555,8.3497,7.50650355392
 03/25  24:00:00,22.6940000015,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.3099967687,5.77873375443,3.33988,5.19138301428
 03/26  01:00:00,14.9260932344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.9622844962,0.0,0.0,0.0,1.52997510988,7.4902,3.93196217978,0.0,3.33988,0.592082179781
 03/26  03:00:00,14.9814767231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.1565855317,0.0,0.0,0.0,1.52997510988,7.4902,3.93196806712,0.0,3.33988,0.59208806712
 03/26  05:00:00,22.8479103363,3.93685645139,0.0,0.0,4.58992532963,8.1892,15.2341677981,6.86446779811,8.3497,0.02
 03/26  06:00:00,38.8126893892,3.93685645139,0.0256934100599,0.0,9.17985065927,19.4245,24.0263685167,3.28971316174,16.6994,4.03725535499
 03/26  07:00:00,42.0586978828,3.93685645139,0.0358173895988,0.0,9.17985065927,26.9147,29.0869185686,0.0,25.0491,4.03781856863
 03/26  08:00:00,42.0430533731,3.93685645139,0.00414081380061,0.0,9.17985065927,26.9147,37.4360948349,0.0,33.3988,4.03729483493
 03/26  09:00:00,34.5502614095,3.93685645139,0.0,0.0,9.17985065927,19.4245,29.324331746,0.237788713824,25.0491,4.03744303221
 03/26  10:00:00,42.0608586262,3.93685645139,0.0216445917666,0.0,9.17985065927,26.9147,53.9189513057,0.0,41.7485,12.1704513057
 03/26  11:00:00,42.7755861593,3.93685645139,0.0123471716783,0.0,9.17985065927,26.9147,54.497703475,0.0,41.7485,12.749203475
 03/26  12:00:00,42.4342746211,3.93685645139,0.310666299179,0.0,9.17985065927,26.9147,51.5819328438,0.0,41.7485,9.83343284385
 03/26  13:00:00,34.6717986268,3.93685645139,0.0887176470252,0.0,9.17985065927,19.4245,43.8094342642,0.0,33.3988,10.4106342642
 03/26  14:00:00,34.5934367905,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6121225016,0.0556393234089,25.0491,7.50738317822
 03/26  15:00:00,34.5909702687,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9168127142,0.01084854484,33.3988,7.50716416936
 03/26  16:00:00,43.0129086292,3.93685645139,0.929521805408,0.0,9.17985065927,26.9147,57.6050462185,0.0,50.0982,7.50684621851
 03/26  17:00:00,44.068760296,3.93685645139,1.98685503335,0.0,9.17985065927,26.9147,60.5087329394,0.0,50.0982,10.4105329394
 03/26  18:00:00,44.0147907246,3.93685645139,1.99735049567,0.0,9.17985065927,26.9147,62.8466771443,0.0,50.0982,12.7484771443
 03/26  19:00:00,38.0468737746,3.93685645139,0.210293684171,0.0,9.17985065927,19.4245,45.5870767705,0.0176087949932,33.3988,12.1706679755
 03/26  20:00:00,38.8472391182,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.8708256175,0.06084002677,33.3988,10.4111855907
 03/26  21:00:00,38.7480394121,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.0109803487,0.790199331245,25.0491,12.1716810174
 03/26  22:00:00,38.6263555302,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.8923762126,3.78190520723,16.6994,10.4110710054
 03/26  23:00:00,39.38676278,3.93685645139,0.0,0.0,9.17985065927,19.4245,18.0344357658,4.4933104775,8.3497,5.19142528835
 03/26  24:00:00,22.6683013402,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.4002535238,13.7136266404,3.33988,6.34674688338
 03/27  01:00:00,14.8994818166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  02:00:00,14.9178042652,0.0,0.0,0.0,1.52997510988,7.4902,3.93192834434,0.0,3.33988,0.592048344339
 03/27  03:00:00,14.9178655661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  04:00:00,15.0677470354,0.0,0.0,0.0,1.52997510988,7.4902,3.9319342818,0.0,3.33988,0.592054281803
 03/27  05:00:00,22.7328746919,3.93685645139,0.0,0.0,4.58992532963,8.1892,39.5399407101,31.1702407101,8.3497,0.02
 03/27  06:00:00,38.6680371992,3.93685645139,0.0214370126962,0.0,9.17985065927,19.4245,53.1797346248,32.443369669,16.6994,4.03696495574
 03/27  07:00:00,41.8851573354,3.93685645139,0.019806020075,0.0,9.17985065927,26.9147,64.0366106008,23.8881378188,25.0491,15.0993727821
 03/27  08:00:00,41.877894312,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.6315153503,21.891804483,33.3988,13.3409108673
 03/27  09:00:00,34.394264779,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.1659030543,21.537979455,25.0491,11.5788235993
 03/27  10:00:00,41.8908923832,3.93685645139,0.00275551772439,0.0,9.17985065927,26.9147,72.4678996488,20.8859699482,41.7485,9.83342970062
 03/27  11:00:00,42.5978053051,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.5644234504,16.2363605607,41.7485,11.5795628897
 03/27  12:00:00,41.9397298536,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.165751458,6.58494684327,41.7485,9.83230461474
 03/27  13:00:00,34.4157778709,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.1613601368,10.5177287946,33.3988,9.24483134217
 03/27  14:00:00,34.4026167068,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.9244199006,20.3677888779,25.0491,7.50753102265
 03/27  15:00:00,34.3776114417,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.1132765281,29.2084259813,33.3988,7.50605054682
 03/27  16:00:00,41.7989371368,3.93685645139,0.0118775666836,0.0,9.17985065927,26.9147,90.9060551436,33.301528107,50.0982,7.5063270366
 03/27  17:00:00,41.7922720708,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.8326046077,32.3237833192,50.0982,10.4106212885
 03/27  18:00:00,41.7968401394,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.6913072031,28.2468259892,50.0982,13.3462812139
 03/27  19:00:00,37.6111353269,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.0428823867,30.546004849,33.3988,15.0980775377
 03/27  20:00:00,38.6470379063,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.7782910756,30.6301789237,33.3988,12.7493121519
 03/27  21:00:00,38.5685532038,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.2370822293,38.8429273836,25.0491,13.3450548457
 03/27  22:00:00,38.460217809,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.1644547403,41.8867975566,16.6994,11.5782571838
 03/27  23:00:00,39.2401092006,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.2570108082,44.5605360901,8.3497,6.34677471801
 03/27  24:00:00,22.5214177053,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.8718530639,49.3411110042,3.33988,5.19086205971
 03/28  01:00:00,14.7655120511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.7927692822,0.0,0.0,0.0,1.52997510988,7.4902,3.93195929517,0.0,3.33988,0.59207929517
 03/28  03:00:00,14.8061797235,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.4715034139,0.0,0.0,0.0,1.52997510988,7.4902,3.93196518709,0.0,3.33988,0.592085187088
 03/28  05:00:00,23.1790818217,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.1872010424,46.8175010424,8.3497,0.02
 03/28  06:00:00,38.8765029089,3.93685645139,0.0220519600059,0.0,9.17985065927,19.4245,61.2379419455,40.5009689726,16.6994,4.03757297288
 03/28  07:00:00,41.8941499265,3.93685645139,0.0293725064581,0.0,9.17985065927,26.9147,71.0205884554,30.8740968782,25.0491,15.0973915772
 03/28  08:00:00,41.8887763073,3.93685645139,0.00630750009237,0.0,9.17985065927,26.9147,75.9687550878,29.227762635,33.3988,13.3421924527
 03/28  09:00:00,34.4033987098,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.8020928876,28.1755341647,25.0491,11.5774587229
 03/28  10:00:00,41.9198592777,3.93685645139,0.0139434347664,0.0,9.17985065927,26.9147,78.3393462487,26.7589021404,41.7485,9.83194410832
 03/28  11:00:00,42.6417970721,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.3792287546,15.0537035122,41.7485,11.5770252423
 03/28  12:00:00,41.9980458109,3.93685645139,0.0,0.0,9.17985065927,26.9147,55.9453303043,4.36326405449,41.7485,9.83356624984
 03/28  13:00:00,34.544401563,3.93685645139,0.019349436763,0.0,9.17985065927,19.4245,42.6066170476,0.538235405338,33.3988,8.6695816423
 03/28  14:00:00,34.5611386575,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6175289492,0.0613136557517,25.0491,7.50711529348
 03/28  15:00:00,34.5689305653,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9115983521,0.00568883191353,33.3988,7.50710952021
 03/28  16:00:00,42.0296458352,3.93685645139,0.011754665614,0.0,9.17985065927,26.9147,58.1875228478,0.00569893268785,50.0982,8.0836239151
 03/28  17:00:00,42.0094196879,3.93685645139,0.020430439879,0.0,9.17985065927,26.9147,59.929873404,0.0,50.0982,9.83167340396
 03/28  18:00:00,41.9387681318,3.93685645139,0.0,0.0,9.17985065927,26.9147,64.583612958,0.565523045596,50.0982,13.9198899124
 03/28  19:00:00,37.5505833344,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.8500741788,10.9338755339,33.3988,14.5173986449
 03/28  20:00:00,38.5709377102,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.0933965354,18.9458680899,33.3988,12.7487284454
 03/28  21:00:00,38.5133802752,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.1232913028,29.1555927222,25.0491,13.9185985806
 03/28  22:00:00,38.5014531419,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.5990160858,33.898947041,16.6994,11.0006690449
 03/28  23:00:00,39.261249359,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.2446510031,40.5482776517,8.3497,6.34667335141
 03/28  24:00:00,22.5263416088,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.6196807027,50.0894464062,3.33988,5.19035429642
 03/29  01:00:00,14.7631279202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.7832064117,0.0,0.0,0.0,1.52997510988,7.4902,3.93195489805,0.0,3.33988,0.592074898051
 03/29  03:00:00,14.793046681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9401409511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196079695,0.0,3.33988,0.59208079695
 03/29  05:00:00,22.6300235439,3.93685645139,0.0,0.0,4.58992532963,8.1892,67.4733840576,59.1036840576,8.3497,0.02
 03/29  06:00:00,38.5927249907,3.93685645139,0.0183942247977,0.0,9.17985065927,19.4245,76.9278138882,56.1909977712,16.6994,4.03741611694
 03/29  07:00:00,41.8317411196,3.93685645139,0.0239702657606,0.0,9.17985065927,26.9147,88.9207277875,48.7726301571,25.0491,15.0989976304
 03/29  08:00:00,41.8313267971,3.93685645139,0.00521232990281,0.0,9.17985065927,26.9147,93.0316291411,46.2928112508,33.3988,13.3400178902
 03/29  09:00:00,34.3466134749,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.6961623912,45.0688838042,25.0491,11.578178587
 03/29  10:00:00,41.8500635462,3.93685645139,0.0116203776312,0.0,9.17985065927,26.9147,96.4947162657,44.9139066741,41.7485,9.83230959158
 03/29  11:00:00,42.5880312193,3.93685645139,0.0,0.0,9.17985065927,26.9147,85.05941278,32.3102880965,41.7485,11.0006246836
 03/29  12:00:00,41.9381333932,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.6817070087,14.5223081036,41.7485,10.4108989052
 03/29  13:00:00,34.4544706201,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.1872093522,5.12021308186,33.3988,8.66819627038
 03/29  14:00:00,34.4690218882,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.2034750734,6.64868833278,25.0491,7.50568674065
 03/29  15:00:00,34.4585501679,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.5007056137,9.59526219713,33.3988,7.50664341657
 03/29  16:00:00,41.8899176955,3.93685645139,0.0100176452707,0.0,9.17985065927,26.9147,65.4175521972,7.81272551633,50.0982,7.50662668089
 03/29  17:00:00,41.8805851943,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.0242662125,6.51681809235,50.0982,10.4092481202
 03/29  18:00:00,41.8716736062,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.4490328147,5.00809644898,50.0982,13.3427363657
 03/29  19:00:00,37.6785189706,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.0044055467,11.5078018142,33.3988,15.0978037326
 03/29  20:00:00,38.6973078922,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.8165882208,18.2489083791,33.3988,12.1688798417
 03/29  21:00:00,38.6045491905,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.6315638717,30.658059826,25.0491,13.9244040457
 03/29  22:00:00,38.4849384972,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.8334515339,36.1343366474,16.6994,10.9997148865
 03/29  23:00:00,39.2533230152,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.4687023131,39.7713393128,8.3497,6.34766300031
 03/29  24:00:00,22.5254319345,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.6164108589,49.0856872849,3.33988,5.19084357401
 03/30  01:00:00,14.759446482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597171,0.0,3.33988,0.592095971707
 03/30  02:00:00,14.783103012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7947780998,0.0,0.0,0.0,1.52997510988,7.4902,3.93194743903,0.0,3.33988,0.592067439029
 03/30  04:00:00,14.9464979941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.6400359104,3.93685645139,0.0,0.0,4.58992532963,8.1892,63.1900730302,54.2482996822,8.3497,0.592073348008
 03/30  06:00:00,38.6040111852,3.93685645139,0.0186229339627,0.0,9.17985065927,19.4245,71.500083943,51.3371540737,16.6994,3.46352986934
 03/30  07:00:00,41.8436455885,3.93685645139,0.0242961253445,0.0,9.17985065927,26.9147,83.9178984213,43.7717052129,25.0491,15.0970932083
 03/30  08:00:00,41.8397381663,3.93685645139,0.00521709045488,0.0,9.17985065927,26.9147,90.281353223,42.9631095365,33.3988,13.9194436865
 03/30  09:00:00,34.3513174254,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.4226256419,42.3744582015,25.0491,10.9990674404
 03/30  10:00:00,41.8543566805,3.93685645139,0.0114889773793,0.0,9.17985065927,26.9147,94.0417978417,42.4608871584,41.7485,9.8324106833
 03/30  11:00:00,42.5799997462,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.2072663707,34.8815905554,41.7485,11.5771758153
 03/30  12:00:00,41.9027211584,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.803285153,26.2231179003,41.7485,9.83166725269
 03/30  13:00:00,34.3847471682,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.0178172698,26.951714548,33.3988,8.66730272178
 03/30  14:00:00,34.3960841007,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.4386019594,27.8833882012,25.0491,7.50611375824
 03/30  15:00:00,34.3998693423,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.4634967651,26.5583600924,33.3988,7.50633667272
 03/30  16:00:00,41.8517538915,3.93685645139,0.0188866643641,0.0,9.17985065927,26.9147,78.3256782617,20.7218713017,50.0982,7.50560695998
 03/30  17:00:00,41.8494795543,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.819951799,14.3116612653,50.0982,10.4100905337
 03/30  18:00:00,41.8443101043,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.7780195899,12.338178567,50.0982,13.3416410229
 03/30  19:00:00,37.6473719977,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.9940056617,19.4977203717,33.3988,15.09748529
 03/30  20:00:00,38.6758206285,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.5784525249,23.0110408736,33.3988,12.1686116512
 03/30  21:00:00,38.5845554834,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.8178443779,34.847535491,25.0491,13.9212088868
 03/30  22:00:00,38.4742741322,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.8439432267,38.1448695069,16.6994,10.9996737198
 03/30  23:00:00,39.2512268365,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.3418171131,38.6449238026,8.3497,6.34719331052
 03/30  24:00:00,22.5277698702,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.3789539362,46.8484750116,3.33988,5.1905989246
 03/31  01:00:00,14.7661382206,0.0,0.0,0.0,1.52997510988,7.4902,3.93192993759,0.0,3.33988,0.59204993759
 03/31  02:00:00,14.7960841222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.8113814031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.4801991355,0.0,0.0,0.0,1.52997510988,7.4902,3.9319358762,0.0,3.33988,0.592055876204
 03/31  05:00:00,23.1813193829,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.232622447,44.862922447,8.3497,0.02
 03/31  06:00:00,38.8764621728,3.93685645139,0.0216328590564,0.0,9.17985065927,19.4245,58.139417692,37.4025176826,16.6994,4.0375000094
 03/31  07:00:00,41.8932792057,3.93685645139,0.0280126202156,0.0,9.17985065927,26.9147,67.2325124724,27.0857468394,25.0491,15.0976656331
 03/31  08:00:00,41.8841699704,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.9600979234,26.2191480448,33.3988,13.3421498786
 03/31  09:00:00,34.4095565475,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.6020579795,25.5544656432,25.0491,10.9984923363
 03/31  10:00:00,41.9193630888,3.93685645139,0.0144842427111,0.0,9.17985065927,26.9147,77.7292431537,25.5717499669,41.7485,10.4089931868
 03/31  11:00:00,42.6399732636,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.6909667319,14.9432714995,41.7485,10.9991952325
 03/31  12:00:00,41.9879873672,3.93685645139,0.0,0.0,9.17985065927,26.9147,56.0017280753,4.4210318462,41.7485,9.83219622911
 03/31  13:00:00,34.4593909191,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.2049048959,8.13924792586,33.3988,8.66685697
 03/31  14:00:00,34.454345995,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.357250938,16.8019297342,25.0491,7.50622120377
 03/31  15:00:00,34.4480316339,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.7086041269,19.2271633749,33.3988,8.08264075197
 03/31  16:00:00,41.8820481949,3.93685645139,0.00566728704921,0.0,9.17985065927,26.9147,74.8060221463,17.201263445,50.0982,7.50655870134
 03/31  17:00:00,41.8840417074,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.827065199,12.8979490172,50.0982,9.83091618178
 03/31  18:00:00,41.8954345998,3.93685645139,0.00714276673175,0.0,9.17985065927,26.9147,69.5174490525,6.07898431708,50.0982,13.3402647354
 03/31  19:00:00,37.5679216462,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.1958089506,7.69993281861,33.3988,15.097076132
 03/31  20:00:00,38.6242131429,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.6119958104,6.04571795456,33.3988,12.1674778559
 03/31  21:00:00,38.5823855239,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.2867733233,11.3169088042,25.0491,13.9207645191
 03/31  22:00:00,38.5682704501,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.9341478477,17.2361187808,16.6994,10.9986290669
 03/31  23:00:00,39.3092168701,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.9017209518,24.2055477546,8.3497,6.34647319719
 03/31  24:00:00,22.5842952515,3.93685645139,0.0,0.0,4.58992532963,8.1892,43.5940190698,35.0631071965,3.33988,5.19103187332
 04/01  01:00:00,14.8080141231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.8173580579,0.0,0.0,0.0,1.52997510988,7.4902,3.93196068394,0.0,3.33988,0.592080683937
 04/01  03:00:00,14.8145083249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.9515955777,0.0,0.0,0.0,1.52997510988,7.4902,3.93196659254,0.0,3.33988,0.592086592537
 04/01  05:00:00,22.6200501961,3.93685645139,0.0,0.0,4.58992532963,8.1892,63.9041436656,55.5344436656,8.3497,0.02
 04/01  06:00:00,37.513276409,3.93685645139,0.0153200004147,0.0,9.17985065927,19.4245,73.5725971011,52.8362680278,16.6994,4.03692907335
 04/01  07:00:00,41.8009869363,3.93685645139,0.0127792635328,0.0,9.17985065927,26.9147,69.950862105,40.8649910231,25.0491,4.0367710819
 04/01  08:00:00,41.8156236066,3.93685645139,0.0,0.0,9.17985065927,26.9147,71.6132732817,34.7506039482,33.3988,3.46386933353
 04/01  09:00:00,34.350825965,3.93685645139,0.00102209837644,0.0,9.17985065927,19.4245,69.0656889252,31.2697920474,25.0491,12.7467968778
 04/01  10:00:00,41.8677746802,3.93685645139,0.00354714419227,0.0,9.17985065927,26.9147,78.1814546798,25.4340234922,41.7485,10.9989311876
 04/01  11:00:00,42.6130274938,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.7913564141,12.8733254954,41.7485,12.1695309187
 04/01  12:00:00,41.9531707845,3.93685645139,0.0,0.0,9.17985065927,26.9147,62.2856808102,7.78938283891,41.7485,12.7477979712
 04/01  13:00:00,34.4630400416,3.93685645139,0.00512036183133,0.0,9.17985065927,19.4245,45.7598724678,1.36159093311,33.3988,10.9994815347
 04/01  14:00:00,34.4937985841,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.8982797772,0.0178182174523,25.0491,9.83136155975
 04/01  15:00:00,34.5066549806,3.93685645139,0.0119643405889,0.0,9.17985065927,19.4245,43.2301210762,0.0,33.3988,9.8313210762
 04/01  16:00:00,41.9502193991,3.93685645139,0.031004910678,0.0,9.17985065927,26.9147,59.3425707413,0.0,50.0982,9.24437074132
 04/01  17:00:00,42.0956099167,3.93685645139,0.172620410032,0.0,9.17985065927,26.9147,59.9296710222,0.0,50.0982,9.8314710222
 04/01  18:00:00,42.5202945957,3.93685645139,0.60483474162,0.0,9.17985065927,26.9147,63.4398799992,0.0,50.0982,13.3416799992
 04/01  19:00:00,37.7631906559,3.93685645139,0.0319352028403,0.0,9.17985065927,19.4245,47.3479196842,0.0289078580539,33.3988,13.9202118262
 04/01  20:00:00,38.7269876382,3.93685645139,0.00161178750099,0.0,9.17985065927,19.4245,48.526589798,2.95903380116,33.3988,12.1687559968
 04/01  21:00:00,38.6354467411,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1500772355,7.76202193094,25.0491,13.3389553045
 04/01  22:00:00,38.5196070987,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.6942963501,10.5863016116,16.6994,10.4085947385
 04/01  23:00:00,39.2654507373,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.1965998113,18.3413885503,8.3497,7.50551126094
 04/01  24:00:00,22.5435444706,3.93685645139,0.0,0.0,4.58992532963,8.1892,42.1758537588,34.2196780735,3.33988,4.6162956853
 04/02  01:00:00,14.7637897028,0.0,0.0,0.0,1.52997510988,7.4902,3.93197624086,0.0,3.33988,0.59209624086
 04/02  02:00:00,14.8049937169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.8239624998,0.0,0.0,0.0,1.52997510988,7.4902,3.9319673991,0.0,3.33988,0.592087399101
 04/02  04:00:00,14.9630576194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.6377688155,3.93685645139,0.0,0.0,4.58992532963,8.1892,56.2977132805,47.3559200039,8.3497,0.592093276592
 04/02  06:00:00,37.5325212656,3.93685645139,0.0154181658342,0.0,9.17985065927,19.4245,66.4207626558,46.2578486868,16.6994,3.46351396896
 04/02  07:00:00,41.8226348799,3.93685645139,0.011001114272,0.0,9.17985065927,26.9147,62.5722944539,33.486060181,25.0491,4.0371342729
 04/02  08:00:00,41.8453416747,3.93685645139,0.0,0.0,9.17985065927,26.9147,62.3859347422,24.949343892,33.3988,4.03779085023
 04/02  09:00:00,34.3842008223,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.1816479493,22.0945092656,25.0491,4.03803868369
 04/02  10:00:00,41.9090146908,3.93685645139,0.00486336278693,0.0,9.17985065927,26.9147,65.7898539619,11.8731786932,41.7485,12.1681752687
 04/02  11:00:00,42.6680783413,3.93685645139,0.00120860827319,0.0,9.17985065927,26.9147,55.3569740609,1.43963458893,41.7485,12.1688394719
 04/02  12:00:00,42.0640184867,3.93685645139,0.0292159744117,0.0,9.17985065927,26.9147,51.6158996987,0.00675091688903,41.7485,9.86064878177
 04/02  13:00:00,34.5187801883,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.7938158107,0.0156567443125,33.3988,10.3793590664
 04/02  14:00:00,34.5312981618,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6174971129,0.0618810106023,25.0491,7.50651610232
 04/02  15:00:00,34.5253388759,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9035988919,0.0,33.3988,7.5047988919
 04/02  16:00:00,42.4889139964,3.93685645139,0.540553033064,0.0,9.17985065927,26.9147,57.6041149904,0.0,50.0982,7.50591499037
 04/02  17:00:00,42.8930512519,3.93685645139,0.939063088399,0.0,9.17985065927,26.9147,59.9297037382,0.0,50.0982,9.83150373824
 04/02  18:00:00,42.8655759756,3.93685645139,0.922437146237,0.0,9.17985065927,26.9147,62.2671146245,0.0,50.0982,12.1689146245
 04/02  19:00:00,37.748306501,3.93685645139,0.00541743610766,0.0,9.17985065927,19.4245,45.6437585924,0.0753419337168,33.3988,12.1696166586
 04/02  20:00:00,38.7002657437,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.8806361809,12.0728399171,33.3988,10.4089962638
 04/02  21:00:00,38.6009601281,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.6240023632,28.4071195901,25.0491,12.167782773
 04/02  22:00:00,38.4819684125,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.9932814791,35.4621728505,16.6994,9.83170862864
 04/02  23:00:00,39.2508567847,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.4854681157,37.9447160158,8.3497,5.19105209989
 04/02  24:00:00,22.5354246923,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.5937858954,45.9072735411,3.33988,6.34663235434
 04/03  01:00:00,14.7684551295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7969081886,0.0,0.0,0.0,1.52997510988,7.4902,3.93197570907,0.0,3.33988,0.592095709075
 04/03  03:00:00,14.8114076299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.9513472908,0.0,0.0,0.0,1.52997510988,7.4902,3.93192986832,0.0,3.33988,0.592049868319
 04/03  05:00:00,22.6389249932,3.93685645139,0.0,0.0,4.58992532963,8.1892,60.9910969512,52.6213969512,8.3497,0.02
 04/03  06:00:00,37.5519273273,3.93685645139,0.0180951693444,0.0,9.17985065927,19.4245,65.4842308216,44.7475489904,16.6994,4.03728183122
 04/03  07:00:00,41.854125753,3.93685645139,0.0204740616647,0.0,9.17985065927,26.9147,74.3919400946,34.8278245532,25.0491,14.5150155414
 04/03  08:00:00,41.8872261875,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.0938928019,21.3548196575,33.3988,13.3402731444
 04/03  09:00:00,34.4665448086,3.93685645139,0.00197818125089,0.0,9.17985065927,19.4245,39.9291963827,3.30303175145,25.0491,11.5770646313
 04/03  10:00:00,41.9950464228,3.93685645139,0.00583805575091,0.0,9.17985065927,26.9147,51.5857727682,0.00457399080753,41.7485,9.83269877744
 04/03  11:00:00,43.1478084211,3.93685645139,0.41467451544,0.0,9.17985065927,26.9147,52.7469425115,0.0,41.7485,10.9984425115
 04/03  12:00:00,44.5242273983,3.93685645139,2.43051000895,0.0,9.17985065927,26.9147,51.5805531541,0.0,41.7485,9.83205315412
 04/03  13:00:00,37.1747371328,3.93685645139,2.59839202497,0.0,9.17985065927,19.4245,42.0662685191,0.0,33.3988,8.66746851908
 04/03  14:00:00,37.000766734,3.93685645139,2.40538050991,0.0,9.17985065927,19.4245,32.5551051877,0.0,25.0491,7.50600518769
 04/03  15:00:00,36.0529749166,3.93685645139,1.46541033779,0.0,9.17985065927,19.4245,40.9050563146,0.0,33.3988,7.50625631462
 04/03  16:00:00,44.3604389226,3.93685645139,2.36371391849,0.0,9.17985065927,26.9147,57.6035129571,0.0,50.0982,7.50531295709
 04/03  17:00:00,43.8671245571,3.93685645139,1.89183343694,0.0,9.17985065927,26.9147,59.9303562074,0.0,50.0982,9.83215620739
 04/03  18:00:00,43.6131147955,3.93685645139,1.65043797282,0.0,9.17985065927,26.9147,63.4371218672,0.0,50.0982,13.3389218672
 04/03  19:00:00,38.1581051648,3.93685645139,0.369008564461,0.0,9.17985065927,19.4245,48.4937534409,0.0,33.3988,15.0949534409
 04/03  20:00:00,38.7936878766,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.6189208925,0.0516337577311,33.3988,12.1684871348
 04/03  21:00:00,38.681126136,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.2743008179,7.88558762589,25.0491,13.339613192
 04/03  22:00:00,38.5562908933,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.7072320655,13.4319565642,16.6994,11.5758755013
 04/03  23:00:00,39.2992571804,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.6463859783,20.5256008675,8.3497,5.7710851108
 04/03  24:00:00,22.5761829138,3.93685645139,0.0,0.0,4.58992532963,8.1892,41.9556806066,33.4256900166,3.33988,5.1901105899
 04/04  01:00:00,14.82257243,0.0,0.0,0.0,1.52997510988,7.4902,3.93195644784,0.0,3.33988,0.592076447842
 04/04  02:00:00,14.8563476629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.8588061491,0.0,0.0,0.0,1.52997510988,7.4902,3.93196234428,0.0,3.33988,0.59208234428
 04/04  04:00:00,15.5141996179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.2159456583,3.93685645139,0.0,0.0,4.58992532963,8.1892,43.1476739217,34.7779739217,8.3497,0.02
 04/04  06:00:00,37.8401357705,3.93685645139,0.0199610830201,0.0,9.17985065927,19.4245,49.3312558592,28.5950814263,16.6994,4.0367744329
 04/04  07:00:00,41.9073318978,3.93685645139,0.0225954650531,0.0,9.17985065927,26.9147,56.0911719401,16.5277813705,25.0491,14.5142905696
 04/04  08:00:00,41.94958673,3.93685645139,0.00179063992731,0.0,9.17985065927,26.9147,50.9934811652,3.67501801621,33.3988,13.919663149
 04/04  09:00:00,34.5141685904,3.93685645139,0.00216239533913,0.0,9.17985065927,19.4245,36.0527737422,0.00439135045961,25.0491,10.9992823918
 04/04  10:00:00,42.9584448456,3.93685645139,0.894837725183,0.0,9.17985065927,26.9147,51.5810273378,0.0,41.7485,9.83252733784
 04/04  11:00:00,47.7654971998,3.93685645139,4.94743018706,0.0,9.17985065927,26.9147,52.7474411404,0.0,41.7485,10.9989411404
 04/04  12:00:00,50.888001015,3.93685645139,8.69615259557,0.0,9.17985065927,26.9147,51.5788547844,0.0,41.7485,9.83035478443
 04/04  13:00:00,43.8957437293,3.93685645139,9.22396169465,0.0,9.17985065927,19.4245,42.0666211025,0.0,33.3988,8.66782110253
 04/04  14:00:00,43.4370596427,3.93685645139,8.75007249191,0.0,9.17985065927,19.4245,32.554340572,0.0,25.0491,7.50524057198
 04/04  15:00:00,42.3987819537,3.93685645139,7.72578729103,0.0,9.17985065927,19.4245,40.9039023644,0.0,33.3988,7.50510236436
 04/04  16:00:00,50.2352652188,3.93685645139,8.15342663849,0.0,9.17985065927,26.9147,57.6046087737,0.0,50.0982,7.50640877375
 04/04  17:00:00,49.734416839,3.93685645139,7.66940649213,0.0,9.17985065927,26.9147,59.9303129186,0.0,50.0982,9.83211291862
 04/04  18:00:00,48.3415383782,3.93685645139,6.30665459558,0.0,9.17985065927,26.9147,63.437926327,0.0,50.0982,13.339726327
 04/04  19:00:00,40.5647107084,3.93685645139,2.87741058089,0.0,9.17985065927,19.4245,48.4931007014,0.0,33.3988,15.0943007014
 04/04  20:00:00,39.8777273703,3.93685645139,1.15454250285,0.0,9.17985065927,19.4245,45.5660558037,0.0,33.3988,12.1672558037
 04/04  21:00:00,38.7671055096,3.93685645139,0.103023244584,0.0,9.17985065927,19.4245,38.3890801566,0.0,25.0491,13.3399801566
 04/04  22:00:00,38.6507600212,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7561259815,0.0586084307082,16.6994,10.9981175507
 04/04  23:00:00,39.3989282298,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.8024354858,0.106062419783,8.3497,6.34667306606
 04/04  24:00:00,22.6643396212,3.93685645139,0.0,0.0,4.58992532963,8.1892,13.3291369222,4.798421143,3.33988,5.1908357792
 04/05  01:00:00,14.8958481402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.9087631063,0.0,0.0,0.0,1.52997510988,7.4902,3.93196198357,0.0,3.33988,0.592081983574
 04/05  03:00:00,14.9112757072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,15.0747269876,0.0,0.0,0.0,1.52997510988,7.4902,3.93196788889,0.0,3.33988,0.592087888886
 04/05  05:00:00,22.7551644737,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.208239438,22.838539438,8.3497,0.02
 04/05  06:00:00,37.6448691281,3.93685645139,0.0180703335848,0.0,9.17985065927,19.4245,42.3838537812,21.647313031,16.6994,4.03714075017
 04/05  07:00:00,41.9483742236,3.93685645139,0.0276775403986,0.0,9.17985065927,26.9147,51.8848339677,12.3226909683,25.0491,14.5130429994
 04/05  08:00:00,42.0000578425,3.93685645139,0.00809377026636,0.0,9.17985065927,26.9147,47.9907986365,1.2529350022,33.3988,13.3390636343
 04/05  09:00:00,34.8506140751,3.93685645139,0.262164492881,0.0,9.17985065927,19.4245,36.0568718031,0.00931998848599,25.0491,10.9984518147
 04/05  10:00:00,44.6306889344,3.93685645139,2.51860138721,0.0,9.17985065927,26.9147,51.5808538164,0.0,41.7485,9.83235381641
 04/05  11:00:00,48.2721458557,3.93685645139,5.43996792391,0.0,9.17985065927,26.9147,52.7456043846,0.0,41.7485,10.9971043846
 04/05  12:00:00,51.607942202,3.93685645139,9.39242355677,0.0,9.17985065927,26.9147,51.5790239456,0.0,41.7485,9.83052394558
 04/05  13:00:00,44.0544689593,3.93685645139,9.36376467397,0.0,9.17985065927,19.4245,42.0659904171,0.0,33.3988,8.66719041707
 04/05  14:00:00,42.76027027,3.93685645139,8.0701942983,0.0,9.17985065927,19.4245,32.554711737,0.0,25.0491,7.50561173696
 04/05  15:00:00,40.6703015507,3.93685645139,6.00068656721,0.0,9.17985065927,19.4245,40.9039936182,0.0,33.3988,7.50519361825
 04/05  16:00:00,47.1046673896,3.93685645139,5.05736855355,0.0,9.17985065927,26.9147,57.6044130587,0.0,50.0982,7.50621305874
 04/05  17:00:00,47.07293142,3.93685645139,5.04146021578,0.0,9.17985065927,26.9147,59.9300887589,0.0,50.0982,9.83188875893
 04/05  18:00:00,47.9269373292,3.93685645139,5.8916522579,0.0,9.17985065927,26.9147,63.4379848101,0.0,50.0982,13.3397848101
 04/05  19:00:00,40.3522890174,3.93685645139,2.49154257105,0.0,9.17985065927,19.4245,48.4938453357,0.0,33.3988,15.0950453357
 04/05  20:00:00,39.6808937208,3.93685645139,0.798597885643,0.0,9.17985065927,19.4245,45.5658023452,0.0,33.3988,12.1670023452
 04/05  21:00:00,38.8165542847,3.93685645139,0.0195861586587,0.0,9.17985065927,19.4245,38.3885472623,0.0,25.0491,13.3394472623
 04/05  22:00:00,38.6736433293,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7550390377,0.0585969325023,16.6994,10.9970421052
 04/05  23:00:00,39.4276436372,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.8012944019,0.104905635442,8.3497,6.3466887665
 04/05  24:00:00,22.7135802797,3.93685645139,0.0,0.0,4.58992532963,8.1892,10.6965298167,2.16556061746,3.33988,5.19108919928
 04/06  01:00:00,14.9447121527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.9713433675,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.9831651446,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291192,0.0,3.33988,0.592062911918
 04/06  04:00:00,15.1444824192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.8258312751,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.9548669534,10.0130981253,8.3497,0.592068828107
 04/06  06:00:00,37.7279567907,3.93685645139,0.0292483410648,0.0,9.17985065927,19.4245,28.8660873428,8.70319992175,16.6994,3.46348742101
 04/06  07:00:00,42.0562109669,3.93685645139,0.0525142237889,0.0,9.17985065927,26.9147,40.1428367737,0.0,25.0491,15.0937367737
 04/06  08:00:00,42.7611247956,3.93685645139,0.681757996977,0.0,9.17985065927,26.9147,46.7381479162,0.0,33.3988,13.3393479162
 04/06  09:00:00,36.7047104451,3.93685645139,2.08346510773,0.0,9.17985065927,19.4245,36.046547707,0.0,25.0491,10.997447707
 04/06  10:00:00,45.6137203371,3.93685645139,3.49180849376,0.0,9.17985065927,26.9147,51.5787855825,0.0,41.7485,9.83028558251
 04/06  11:00:00,49.2360452571,3.93685645139,6.38148284829,0.0,9.17985065927,26.9147,52.7444522423,0.0,41.7485,10.9959522423
 04/06  12:00:00,51.6786671887,3.93685645139,9.46599509817,0.0,9.17985065927,26.9147,51.5794960074,0.0,41.7485,9.83099600739
 04/06  13:00:00,42.6805886857,3.93685645139,8.02991707945,0.0,9.17985065927,19.4245,42.06487345,0.0,33.3988,8.66607345
 04/06  14:00:00,40.6732931419,3.93685645139,6.02270998953,0.0,9.17985065927,19.4245,32.5547704954,0.0,25.0491,7.5056704954
 04/06  15:00:00,39.6136109289,3.93685645139,4.96316408435,0.0,9.17985065927,19.4245,40.3276353663,0.0,33.3988,6.92883536635
 04/06  16:00:00,47.7788542886,3.93685645139,5.6478911265,0.0,9.17985065927,26.9147,57.6039896924,0.0,50.0982,7.5057896924
 04/06  17:00:00,48.3804328311,3.93685645139,6.26079805213,0.0,9.17985065927,26.9147,59.9291717614,0.0,50.0982,9.83097176135
 04/06  18:00:00,49.1845024366,3.93685645139,7.10825227072,0.0,9.17985065927,26.9147,63.4363086122,0.0,50.0982,13.3381086122
 04/06  19:00:00,43.6077152035,3.93685645139,5.69716035476,0.0,9.17985065927,19.4245,48.4931574528,0.0,33.3988,15.0943574528
 04/06  20:00:00,44.5238089382,3.93685645139,5.56331404999,0.0,9.17985065927,19.4245,45.5654978372,0.0,33.3988,12.1666978372
 04/06  21:00:00,41.4302687664,3.93685645139,2.57008164318,0.0,9.17985065927,19.4245,38.3888054802,0.0,25.0491,13.3397054802
 04/06  22:00:00,40.3348973406,3.93685645139,1.59621228729,0.0,9.17985065927,19.4245,27.6959906967,0.0,16.6994,10.9965906967
 04/06  23:00:00,40.2417933748,3.93685645139,0.731222978253,0.0,9.17985065927,19.4245,14.695502854,0.0,8.3497,6.34580285401
 04/06  24:00:00,22.8023427393,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.14208948665,0.18622348145,3.33988,4.6159860052
 04/07  01:00:00,15.0199656704,0.0,0.0,0.0,1.52997510988,7.4902,3.9318933902,0.0,3.33988,0.592013390204
 04/07  02:00:00,15.0256758223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,15.0280706637,0.0,0.0,0.0,1.52997510988,7.4902,3.93193929967,0.0,3.33988,0.592059299675
 04/07  04:00:00,15.8022322626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.5510969459,3.93685645139,0.0459675586656,0.0,4.58992532963,8.1892,9.17001642477,0.228251204344,8.3497,0.592065220421
 04/07  06:00:00,38.0928495825,3.93685645139,0.0394580691754,0.0,9.17985065927,19.4245,20.1625463532,0.0,16.6994,3.46314635317
 04/07  07:00:00,42.1242187534,3.93685645139,0.0640418335242,0.0,9.17985065927,26.9147,39.5845495991,0.022845997143,25.0491,14.512603602
 04/07  08:00:00,42.4065372231,3.93685645139,0.334078161681,0.0,9.17985065927,26.9147,46.7379579196,0.0,33.3988,13.3391579196
 04/07  09:00:00,35.4517398242,3.93685645139,0.84977819825,0.0,9.17985065927,19.4245,36.0466726018,0.0,25.0491,10.9975726018
 04/07  10:00:00,46.1391439873,3.93685645139,4.02169128982,0.0,9.17985065927,26.9147,51.5797809987,0.0,41.7485,9.83128099874
 04/07  11:00:00,51.130055406,3.93685645139,8.27093653175,0.0,9.17985065927,26.9147,52.7450515242,0.0,41.7485,10.9965515242
 04/07  12:00:00,54.0027550777,3.93685645139,11.7750094404,0.0,9.17985065927,26.9147,51.5781683087,0.0,41.7485,9.82966830871
 04/07  13:00:00,45.5086710781,3.93685645139,10.831521663,0.0,9.17985065927,19.4245,42.0646670904,0.0,33.3988,8.6658670904
 04/07  14:00:00,43.3246229554,3.93685645139,8.64430099382,0.0,9.17985065927,19.4245,32.5540735385,0.0,25.0491,7.5049735385
 04/07  15:00:00,42.0977219862,3.93685645139,7.41793481237,0.0,9.17985065927,19.4245,40.9035195069,0.0,33.3988,7.50471950693
 04/07  16:00:00,49.9650742858,3.93685645139,7.8137170062,0.0,9.17985065927,26.9147,57.6038915438,0.0,50.0982,7.50569154375
 04/07  17:00:00,50.4041830574,3.93685645139,8.26425652486,0.0,9.17985065927,26.9147,59.929378341,0.0,50.0982,9.83117834096
 04/07  18:00:00,50.8916262297,3.93685645139,8.76666618854,0.0,9.17985065927,26.9147,63.4372622078,0.0,50.0982,13.3390622078
 04/07  19:00:00,43.8765547355,3.93685645139,6.13761977696,0.0,9.17985065927,19.4245,47.9128397367,0.0,33.3988,14.5140397367
 04/07  20:00:00,41.5808534602,3.93685645139,2.82081210568,0.0,9.17985065927,19.4245,45.5661524979,0.0,33.3988,12.1673524979
 04/07  21:00:00,39.86202763,3.93685645139,1.15072318691,0.0,9.17985065927,19.4245,38.3870965109,0.0,25.0491,13.3379965109
 04/07  22:00:00,40.0232580113,3.93685645139,1.30606972922,0.0,9.17985065927,19.4245,27.6967120944,0.0,16.6994,10.9973120944
 04/07  23:00:00,39.5364415638,3.93685645139,0.107777199794,0.0,9.17985065927,19.4245,14.8049612483,0.109001398208,8.3497,6.34625985006
 04/07  24:00:00,22.6837080748,3.93685645139,0.00508503294011,0.0,4.58992532963,8.1892,8.14398197799,0.187965808711,3.33988,4.61613616928
 04/08  01:00:00,14.9142170038,0.0,0.0,0.0,1.52997510988,7.4902,3.93196919104,0.0,3.33988,0.592089191035
 04/08  02:00:00,14.9377620493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.9370239355,0.0,0.0,0.0,1.52997510988,7.4902,3.93195296514,0.0,3.33988,0.592072965141
 04/08  04:00:00,15.0776314581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.7426916536,3.93685645139,0.0136723742027,0.0,4.58992532963,8.1892,31.9885442089,23.0467653494,8.3497,0.592078859556
 04/08  06:00:00,37.6070552727,3.93685645139,0.0134723349384,0.0,9.17985065927,19.4245,42.1044150222,21.9418865129,16.6994,3.46312850927
 04/08  07:00:00,41.8886978238,3.93685645139,0.0090307811238,0.0,9.17985065927,26.9147,38.4171427718,9.3310792421,25.0491,4.03696352974
