Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  08:00:00,41.9081506951,3.93685645139,0.0,0.0,9.17985065927,26.9147,41.4243892712,3.98826865958,33.3988,4.03732061159
 04/08  09:00:00,34.442858514,3.93685645139,0.000810668424146,0.0,9.17985065927,19.4245,39.0755354368,1.86109271524,25.0491,12.1653427216
 04/08  10:00:00,41.9552161135,3.93685645139,0.00491238314696,0.0,9.17985065927,26.9147,53.0490623168,0.302951870536,41.7485,10.9976104462
 04/08  11:00:00,42.7820852019,3.93685645139,0.0779519977137,0.0,9.17985065927,26.9147,53.9209674444,0.00568971869982,41.7485,12.1667777257
 04/08  12:00:00,42.5610004652,3.93685645139,0.504997803657,0.0,9.17985065927,26.9147,53.7696929996,0.0,41.7485,12.0211929996
 04/08  13:00:00,34.893886809,3.93685645139,0.348975912216,0.0,9.17985065927,19.4245,43.9615889503,0.0,33.3988,10.5627889503
 04/08  14:00:00,34.7366469698,3.93685645139,0.177506298365,0.0,9.17985065927,19.4245,34.8799910066,0.0,25.0491,9.83089100664
 04/08  15:00:00,34.7091820567,3.93685645139,0.16303844466,0.0,9.17985065927,19.4245,43.2302453913,0.0,33.3988,9.83144539125
 04/08  16:00:00,42.8272499481,3.93685645139,0.870667435744,0.0,9.17985065927,26.9147,58.7644742578,0.0,50.0982,8.66627425781
 04/08  17:00:00,43.0267897724,3.93685645139,1.06877497077,0.0,9.17985065927,26.9147,59.9297172524,0.0,50.0982,9.83151725241
 04/08  18:00:00,43.1835121863,3.93685645139,1.23826010313,0.0,9.17985065927,26.9147,63.4363992435,0.0,50.0982,13.3381992435
 04/08  19:00:00,37.8483339408,3.93685645139,0.0955955232984,0.0,9.17985065927,19.4245,46.7598697717,0.023726690304,33.3988,13.3373430814
 04/08  20:00:00,38.753543316,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.4366243874,2.87103419513,33.3988,12.1667901923
 04/08  21:00:00,38.6568170688,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.6631483334,9.27657019372,25.0491,13.3374781397
 04/08  22:00:00,38.5192352554,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.4699254825,19.9398999297,16.6994,9.83062555285
 04/08  23:00:00,39.2755089084,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.3796417924,25.52373887,8.3497,7.50620292238
 04/08  24:00:00,22.5600479517,3.93685645139,0.0,0.0,4.58992532963,8.1892,46.0998425247,38.1442147056,3.33988,4.61574781907
 04/09  01:00:00,14.7932053704,0.0,0.0,0.0,1.52997510988,7.4902,3.93195758675,0.0,3.33988,0.592077586753
 04/09  02:00:00,14.8293209998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.864930581,0.0,0.0,0.0,1.52997510988,7.4902,3.93196350151,0.0,3.33988,0.592083501513
 04/09  04:00:00,15.0407611539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  05:00:00,22.7266985782,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.4310702158,28.4892808367,8.3497,0.59208937912
 04/09  06:00:00,37.6304281633,3.93685645139,0.020900620839,0.0,9.17985065927,19.4245,43.3958075652,23.2335889361,16.6994,3.46281862903
 04/09  07:00:00,41.911269357,3.93685645139,0.0177948272331,0.0,9.17985065927,26.9147,41.0462114304,11.9605668418,25.0491,4.03654458861
 04/09  08:00:00,41.9222618959,3.93685645139,0.00258282998843,0.0,9.17985065927,26.9147,44.6678861146,7.23224534034,33.3988,4.03684077428
 04/09  09:00:00,34.4596022697,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.2666097864,5.75403272319,25.0491,3.46347706319
 04/09  10:00:00,41.9664477968,3.93685645139,0.00444775168313,0.0,9.17985065927,26.9147,53.983406151,0.0688619838671,41.7485,12.1660441671
 04/09  11:00:00,42.7238831222,3.93685645139,0.0106460491072,0.0,9.17985065927,26.9147,53.915524838,0.0,41.7485,12.167024838
 04/09  12:00:00,42.9993226048,3.93685645139,0.910103408831,0.0,9.17985065927,26.9147,51.5787712023,0.0,41.7485,9.83027120228
 04/09  13:00:00,34.7489653475,3.93685645139,0.190930947147,0.0,9.17985065927,19.4245,43.2567492933,0.0272369232294,33.3988,9.83071237006
 04/09  14:00:00,34.5477770285,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.0691196439,0.0907648625137,25.0491,6.92925478137
 04/09  15:00:00,34.5187317981,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9295640022,0.0253962981311,33.3988,7.50536770411
 04/09  16:00:00,41.9425021174,3.93685645139,0.0202818531599,0.0,9.17985065927,26.9147,57.6031589588,0.0,50.0982,7.50495895876
 04/09  17:00:00,41.9043982316,3.93685645139,0.0,0.0,9.17985065927,26.9147,62.9724036202,3.0434494986,50.0982,9.83075412164
 04/09  18:00:00,41.8834242026,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.8995334897,5.63534255358,50.0982,12.1659909361
 04/09  19:00:00,37.6906578269,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.5538573918,9.98829525457,33.3988,12.1667621372
 04/09  20:00:00,38.701812236,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.6161740219,17.3880157093,33.3988,9.82935831262
 04/09  21:00:00,38.6054054011,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.5919381657,31.9556172698,25.0491,11.5872208959
 04/09  22:00:00,38.4928249873,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.2703074866,34.7414796363,16.6994,9.82942785037
 04/09  23:00:00,39.2525689607,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.031757411,36.4916081458,8.3497,5.1904492652
 04/09  24:00:00,22.5157370031,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.3394838769,47.6534861683,3.33988,6.34611770862
 04/10  01:00:00,14.7430063754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7587282545,0.0,0.0,0.0,1.52997510988,7.4902,3.93196281064,0.0,3.33988,0.592082810637
 04/10  03:00:00,14.7588531504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.8969484058,0.0,0.0,0.0,1.52997510988,7.4902,3.93194286207,0.0,3.33988,0.59206286207
 04/10  05:00:00,22.5774853848,3.93685645139,0.0,0.0,4.58992532963,8.1892,78.3796862,70.0099862,8.3497,0.02
 04/10  06:00:00,37.4748145793,3.93685645139,0.0137017273529,0.0,9.17985065927,19.4245,87.7891358544,67.0530723587,16.6994,4.03666349569
 04/10  07:00:00,41.7722301048,3.93685645139,0.0160757342194,0.0,9.17985065927,26.9147,97.0620054605,57.5015138288,25.0491,14.5113916317
 04/10  08:00:00,41.7850666936,3.93685645139,0.0,0.0,9.17985065927,26.9147,98.5094514782,52.3520836209,33.3988,12.7585678573
 04/10  09:00:00,34.3198501087,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.1147490012,45.0688612387,25.0491,10.9967877624
 04/10  10:00:00,41.8281991067,3.93685645139,0.00148084195605,0.0,9.17985065927,26.9147,92.0046379414,40.4249211506,41.7485,9.83121679077
 04/10  11:00:00,42.5703088312,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.6968016548,29.9514082977,41.7485,10.9968933571
 04/10  12:00:00,41.8974636972,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.3572571602,18.7784487146,41.7485,9.8303084456
 04/10  13:00:00,34.3901576472,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.6404596958,14.151961808,33.3988,8.08969788779
 04/10  14:00:00,34.3958608404,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.3720878491,16.8189448863,25.0491,7.50404296283
 04/10  15:00:00,34.3901099954,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.9654693198,18.0611503531,33.3988,7.50551896671
 04/10  16:00:00,41.8285534285,3.93685645139,0.00746757310192,0.0,9.17985065927,26.9147,71.2657631489,13.662031601,50.0982,7.50553154789
 04/10  17:00:00,41.8360141649,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.5614975461,8.21064426613,50.0982,9.25265327997
 04/10  18:00:00,41.8395023769,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.4847683163,5.04965053398,50.0982,13.3369177823
 04/10  19:00:00,36.5812274587,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.8722549435,14.9628478589,33.3988,14.5106070845
 04/10  20:00:00,38.6563237232,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.3500900325,26.7853848308,33.3988,12.1659052017
 04/10  21:00:00,38.5694545068,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.6892726476,38.303330393,25.0491,13.3368422546
 04/10  22:00:00,38.4505694715,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.7939312344,45.0977215631,16.6994,10.9968096713
 04/10  23:00:00,39.2231574526,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.6610416393,53.5397995355,8.3497,5.77154210383
 04/10  24:00:00,22.4727757763,3.93685645139,0.00176757235504,0.0,4.58992532963,8.1892,76.5271287499,67.9974679275,3.33988,5.1897808224
 04/11  01:00:00,14.7008544373,0.0,0.0,0.0,1.52997510988,7.4902,3.93197185935,0.0,3.33988,0.592091859346
 04/11  02:00:00,14.7282300817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.7398489369,0.0,0.0,0.0,1.52997510988,7.4902,3.93192599885,0.0,3.33988,0.592045998853
 04/11  04:00:00,15.4068631783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.0905648043,3.93685645139,0.0,0.0,4.58992532963,8.1892,83.6310621886,75.2613621886,8.3497,0.02
 04/11  06:00:00,37.7018882038,3.93685645139,0.0149858643178,0.0,9.17985065927,19.4245,94.0307566026,73.2944449161,16.6994,4.03691168653
 04/11  07:00:00,41.7995894214,3.93685645139,0.0116299688092,0.0,9.17985065927,26.9147,90.3534774468,50.7930877107,25.0491,14.5112897361
 04/11  08:00:00,41.8746537742,3.93685645139,0.000759118988481,0.0,9.17985065927,26.9147,71.9210310001,25.1855369159,33.3988,13.3366940842
 04/11  09:00:00,34.4197338442,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.135817371,13.6672757118,25.0491,10.4194416592
 04/11  10:00:00,41.9307497228,3.93685645139,0.00261041744776,0.0,9.17985065927,26.9147,60.0888519778,8.50944077961,41.7485,9.83091119818
 04/11  11:00:00,42.7150050343,3.93685645139,0.0237362085324,0.0,9.17985065927,26.9147,52.7437272276,0.0,41.7485,10.9952272276
 04/11  12:00:00,42.5825619039,3.93685645139,0.523701949055,0.0,9.17985065927,26.9147,51.5782451227,0.0,41.7485,9.82974512272
 04/11  13:00:00,34.5989476466,3.93685645139,0.0633398439985,0.0,9.17985065927,19.4245,41.4879026779,0.0,33.3988,8.08910267788
 04/11  14:00:00,34.5525438681,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.593219997,0.0392320724243,25.0491,7.50488792456
 04/11  15:00:00,34.5582341248,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9316834948,0.0282603855808,33.3988,7.50462310923
 04/11  16:00:00,42.4171196848,3.93685645139,0.439789075328,0.0,9.17985065927,26.9147,57.6033108256,0.0,50.0982,7.5051108256
 04/11  17:00:00,42.8806197524,3.93685645139,0.905227599725,0.0,9.17985065927,26.9147,59.3498027915,0.0,50.0982,9.2516027915
 04/11  18:00:00,43.2993462512,3.93685645139,1.33131571802,0.0,9.17985065927,26.9147,63.4353670497,0.0,50.0982,13.3371670497
 04/11  19:00:00,36.932747225,3.93685645139,0.345217227689,0.0,9.17985065927,19.4245,47.9086031833,0.0,33.3988,14.5098031833
 04/11  20:00:00,38.7101026024,3.93685645139,0.0102060001842,0.0,9.17985065927,19.4245,45.5631921348,0.0,33.3988,12.1643921348
 04/11  21:00:00,38.624397791,3.93685645139,0.0040480014718,0.0,9.17985065927,19.4245,39.2596477581,0.874340948911,25.0491,13.3362068092
 04/11  22:00:00,38.5926740335,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.7778955597,6.66102505831,16.6994,10.4174705014
 04/11  23:00:00,39.3649999866,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.5526158203,7.85638951103,8.3497,6.34652630929
 04/11  24:00:00,22.6748220487,3.93685645139,0.0,0.0,4.58992532963,8.1892,16.4511181141,7.92082991826,3.33988,5.19040819589
 04/12  01:00:00,14.9155215583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.9214711677,0.0,0.0,0.0,1.52997510988,7.4902,3.93196072827,0.0,3.33988,0.592080728266
 04/12  03:00:00,14.9141474451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,15.0669478918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.766767528,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.6862503382,22.7444637203,8.3497,0.592086617908
 04/12  06:00:00,36.646935798,3.93685645139,0.0221371742486,0.0,9.17985065927,19.4245,31.2663809566,10.5301638622,16.6994,4.03681709439
 04/12  07:00:00,42.0452344749,3.93685645139,0.0394518579659,0.0,9.17985065927,26.9147,38.9779306335,0.0,25.0491,13.9288306335
 04/12  08:00:00,42.051178775,3.93685645139,0.0155113654277,0.0,9.17985065927,26.9147,46.7360029533,0.0,33.3988,13.3372029533
 04/12  09:00:00,34.5595552392,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.0748079846,0.030388803997,25.0491,10.9953191806
 04/12  10:00:00,42.0922377493,3.93685645139,0.0297934370504,0.0,9.17985065927,26.9147,51.0010815755,0.0,41.7485,9.25258157549
 04/12  11:00:00,43.6589352419,3.93685645139,0.870567953326,0.0,9.17985065927,26.9147,52.7442703676,0.0,41.7485,10.9957703676
 04/12  12:00:00,43.5087105605,3.93685645139,1.38887257228,0.0,9.17985065927,26.9147,51.5772806771,0.0,41.7485,9.82878067709
 04/12  13:00:00,34.5600892881,3.93685645139,0.0131905523658,0.0,9.17985065927,19.4245,42.0823505192,0.0174285794111,33.3988,8.66612193982
 04/12  14:00:00,34.5479470575,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.0123753416,0.0348956493646,25.0491,6.92837969227
 04/12  15:00:00,34.5437494677,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.1045674703,0.200852485615,33.3988,7.50491498468
 04/12  16:00:00,42.0331524815,3.93685645139,0.0476274989084,0.0,9.17985065927,26.9147,57.6036186265,0.0,50.0982,7.50541862646
 04/12  17:00:00,42.4181651027,3.93685645139,0.426793983606,0.0,9.17985065927,26.9147,59.3503559379,0.0,50.0982,9.25215593792
 04/12  18:00:00,43.5274209471,3.93685645139,1.52769626586,0.0,9.17985065927,26.9147,63.4352301092,0.0,50.0982,13.3370301092
 04/12  19:00:00,37.7453118135,3.93685645139,0.946681372419,0.0,9.17985065927,19.4245,47.9092306268,0.0,33.3988,14.5104306268
 04/12  20:00:00,40.0642472676,3.93685645139,1.14376190016,0.0,9.17985065927,19.4245,45.564173189,0.0,33.3988,12.165373189
 04/12  21:00:00,39.0685959012,3.93685645139,0.236313868225,0.0,9.17985065927,19.4245,37.8060572218,0.0,25.0491,12.7569572218
 04/12  22:00:00,38.6940248059,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7854361996,0.0904952368815,16.6994,10.9955409627
 04/12  23:00:00,39.4459771199,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.8014698872,0.105458302184,8.3497,6.34631158503
 04/12  24:00:00,22.7250145664,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.65916816743,0.703689399614,3.33988,4.61559876782
 04/13  01:00:00,14.9601299401,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681667,0.0,3.33988,0.592088166703
 04/13  02:00:00,14.9822204862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.9911080218,0.0,0.0,0.0,1.52997510988,7.4902,3.93194823002,0.0,3.33988,0.592068230018
 04/13  04:00:00,15.1602192154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.8608582549,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.3026863805,5.36091224253,8.3497,0.592074137926
 04/13  06:00:00,36.7160494085,3.93685645139,0.0350074526943,0.0,9.17985065927,19.4245,21.8260412091,1.66334816398,16.6994,3.46329304507
 04/13  07:00:00,42.098049946,3.93685645139,0.0591910340187,0.0,9.17985065927,26.9147,39.5804093012,0.0214383675774,25.0491,14.5098709337
 04/13  08:00:00,42.3966548863,3.93685645139,0.321171530569,0.0,9.17985065927,26.9147,46.2296484268,0.0,33.3988,12.8308484268
 04/13  09:00:00,35.4571576407,3.93685645139,0.850857340324,0.0,9.17985065927,19.4245,35.971551544,0.0,25.0491,10.922451544
 04/13  10:00:00,44.9259397867,3.93685645139,2.81463752797,0.0,9.17985065927,26.9147,51.5773660635,0.0,41.7485,9.82886606352
 04/13  11:00:00,49.428795578,3.93685645139,6.57524806355,0.0,9.17985065927,26.9147,52.7434479337,0.0,41.7485,10.9949479337
 04/13  12:00:00,52.5840961994,3.93685645139,10.3531079876,0.0,9.17985065927,26.9147,50.998573265,0.0,41.7485,9.25007326498
 04/13  13:00:00,43.4878515421,3.93685645139,8.81762433672,0.0,9.17985065927,19.4245,42.0635833493,0.0,33.3988,8.66478334926
 04/13  14:00:00,41.4499040901,3.93685645139,6.78542728167,0.0,9.17985065927,19.4245,31.9777344278,0.0,25.0491,6.92863442779
 04/13  15:00:00,40.7538997468,3.93685645139,6.08927122916,0.0,9.17985065927,19.4245,40.9031613804,0.0,33.3988,7.50436138037
 04/13  16:00:00,49.0465353984,3.93685645139,6.90131858918,0.0,9.17985065927,26.9147,57.6028821969,0.0,50.0982,7.50468219693
 04/13  17:00:00,49.5492137455,3.93685645139,7.41005481913,0.0,9.17985065927,26.9147,59.3511690294,0.0,50.0982,9.25296902936
 04/13  18:00:00,49.7333364112,3.93685645139,7.66157325869,0.0,9.17985065927,26.9147,63.4345137117,0.0,50.0982,13.3363137117
 04/13  19:00:00,40.7221040186,3.93685645139,3.89803428547,0.0,9.17985065927,19.4245,47.9089597859,0.0,33.3988,14.5101597859
 04/13  20:00:00,40.2365507116,3.93685645139,1.33996585998,0.0,9.17985065927,19.4245,44.9845908298,0.0,33.3988,11.5857908298
 04/13  21:00:00,39.0477433632,3.93685645139,0.253799526297,0.0,9.17985065927,19.4245,38.3860312769,0.0,25.0491,13.3369312769
 04/13  22:00:00,38.6794185744,3.93685645139,0.0152632133952,0.0,9.17985065927,19.4245,27.7397179298,0.0439009333929,16.6994,10.9964169964
 04/13  23:00:00,39.400836282,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2685025198,0.147858624982,8.3497,5.77094389486
 04/13  24:00:00,22.6358488874,3.93685645139,0.00530191908439,0.0,4.58992532963,8.1892,18.9227091479,10.3935417577,3.33988,5.18928739019
 04/14  01:00:00,14.8423565335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8547631641,0.0,0.0,0.0,1.52997510988,7.4902,3.93197275172,0.0,3.33988,0.592092751723
 04/14  03:00:00,14.8509035402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.4996729862,0.0,0.0,0.0,1.52997510988,7.4902,3.93195281589,0.0,3.33988,0.592072815891
 04/14  05:00:00,23.1766336519,3.93685645139,0.0,0.0,4.58992532963,8.1892,49.8861928931,41.5164928931,8.3497,0.02
 04/14  06:00:00,36.7201125821,3.93685645139,0.0128470174082,0.0,9.17985065927,19.4245,60.7733235906,40.0372964423,16.6994,4.03662714836
 04/14  07:00:00,41.853338185,3.93685645139,0.0196529722283,0.0,9.17985065927,26.9147,69.321071756,30.3413691496,25.0491,13.9306026064
 04/14  08:00:00,41.8559191619,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.2490164704,27.514386785,33.3988,13.3358296853
 04/14  09:00:00,34.3944954513,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.6330932663,19.5885575266,25.0491,10.9954357397
 04/14  10:00:00,41.9055092822,3.93685645139,0.00561825457891,0.0,9.17985065927,26.9147,67.7203879166,16.7199848891,41.7485,9.25190302756
 04/14  11:00:00,42.6286948841,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.9747315998,8.23077847052,41.7485,10.9954531292
 04/14  12:00:00,41.9650262873,3.93685645139,0.0,0.0,9.17985065927,26.9147,51.6998206892,0.121318788313,41.7485,9.83000190089
 04/14  13:00:00,34.4434241209,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.3457678387,0.858824347122,33.3988,8.08814349161
 04/14  14:00:00,34.4390155629,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.1096202222,8.55554642855,25.0491,7.50497379365
 04/14  15:00:00,34.416435825,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.0850881144,14.7582440605,33.3988,6.92804405387
 04/14  16:00:00,41.8554826854,3.93685645139,0.0129473869789,0.0,9.17985065927,26.9147,70.230148754,12.6274118792,50.0982,7.50453687473
 04/14  17:00:00,41.8587771913,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.3077605596,7.37982108117,50.0982,9.82973947843
 04/14  18:00:00,41.8631560675,3.93685645139,0.0,0.0,9.17985065927,26.9147,65.3976566794,2.54285812963,50.0982,12.7565985498
 04/14  19:00:00,36.4738385462,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.9909811958,8.08313042635,33.3988,14.5090507695
 04/14  20:00:00,38.5690235275,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.0549290973,13.0713144518,33.3988,11.5848146455
 04/14  21:00:00,38.5112010301,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.9012950226,24.516126694,25.0491,13.3360683286
 04/14  22:00:00,38.4988336983,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.7254496506,30.0308379465,16.6994,10.9952117041
 04/14  23:00:00,39.2614368146,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.8490463153,33.7291066416,8.3497,5.77023967374
 04/14  24:00:00,22.5385647845,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.1065127732,44.577313591,3.33988,5.18931918214
 04/15  01:00:00,14.7808388137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.8068627776,0.0,0.0,0.0,1.52997510988,7.4902,3.9319414951,0.0,3.33988,0.592061495103
 04/15  03:00:00,14.8221023015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,14.9777922801,0.0,0.0,0.0,1.52997510988,7.4902,3.93194741531,0.0,3.33988,0.592067415311
 04/15  05:00:00,22.6757292482,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.3698205811,42.0001205811,8.3497,0.02
 04/15  06:00:00,36.5215303138,3.93685645139,0.0197848832338,0.0,9.17985065927,19.4245,59.3176047598,38.5814566529,16.6994,4.03674810686
 04/15  07:00:00,41.8773693343,3.93685645139,0.0131481946952,0.0,9.17985065927,26.9147,50.797941198,22.2853411548,25.0491,3.46350004319
 04/15  08:00:00,41.9021616251,3.93685645139,0.0,0.0,9.17985065927,26.9147,49.5972575728,12.1608606038,33.3988,4.03759696891
 04/15  09:00:00,34.4355640018,3.93685645139,0.00095734673793,0.0,9.17985065927,19.4245,45.3694752437,8.73494524681,25.0491,11.5854299969
 04/15  10:00:00,41.9414799508,3.93685645139,0.0019615653856,0.0,9.17985065927,26.9147,58.7600432901,6.01627945969,41.7485,10.9952638304
 04/15  11:00:00,42.6845154902,3.93685645139,0.00809040647182,0.0,9.17985065927,26.9147,53.3339261866,0.0,41.7485,11.5854261866
 04/15  12:00:00,42.0262128129,3.93685645139,0.0019875222513,0.0,9.17985065927,26.9147,53.9115878028,0.0,41.7485,12.1630878028
 04/15  13:00:00,34.5080699033,3.93685645139,0.00317591971464,0.0,9.17985065927,19.4245,44.4397262957,0.0457655992277,33.3988,10.9951606964
 04/15  14:00:00,34.514884128,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.3294943027,0.0299052730134,25.0491,9.25048902969
 04/15  15:00:00,34.5032544483,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.2281271056,0.0,33.3988,9.82932710564
 04/15  16:00:00,41.9961047736,3.93685645139,0.0693141198651,0.0,9.17985065927,26.9147,58.1872457662,0.0,50.0982,8.08904576624
 04/15  17:00:00,42.006764784,3.93685645139,0.0789119965492,0.0,9.17985065927,26.9147,59.9274026456,0.0,50.0982,9.82920264558
 04/15  18:00:00,42.1459208741,3.93685645139,0.235716688469,0.0,9.17985065927,26.9147,62.8519875978,0.0,50.0982,12.7537875978
 04/15  19:00:00,36.6516537448,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.9185098839,0.185113737845,33.3988,13.334596146
 04/15  20:00:00,38.7205050842,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.1995298719,8.63726459876,33.3988,12.1634652732
 04/15  21:00:00,38.6259437868,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.2102030855,15.4050019253,25.0491,12.7561011602
 04/15  22:00:00,38.4999665739,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.3711490528,22.842829832,16.6994,9.82891922085
 04/15  23:00:00,39.2514522496,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2763102211,33.9986800069,8.3497,6.92793021423
 04/15  24:00:00,22.5262367958,3.93685645139,0.0,0.0,4.58992532963,8.1892,56.6315140588,48.1019497184,3.33988,5.1896843404
 04/16  01:00:00,14.7634392776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.7924929169,0.0,0.0,0.0,1.52997510988,7.4902,3.93195248477,0.0,3.33988,0.592072484773
 04/16  03:00:00,14.7994161143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9465945187,0.0,0.0,0.0,1.52997510988,7.4902,3.93195838751,0.0,3.33988,0.592078387506
 04/16  05:00:00,22.637585902,3.93685645139,0.0,0.0,4.58992532963,8.1892,64.960604095,56.590904095,8.3497,0.02
 04/16  06:00:00,36.4850968429,3.93685645139,0.0183322642231,0.0,9.17985065927,19.4245,72.8002957184,52.0645909098,16.6994,4.0363048086
 04/16  07:00:00,41.8458295711,3.93685645139,0.012406899729,0.0,9.17985065927,26.9147,64.0320203522,35.5195184089,25.0491,3.46340194328
 04/16  08:00:00,41.9071775632,3.93685645139,0.00106024280576,0.0,9.17985065927,26.9147,52.5738902481,15.1375425563,33.3988,4.03754769181
 04/16  09:00:00,34.4854650118,3.93685645139,0.00106495705035,0.0,9.17985065927,19.4245,32.0967894678,3.58409659151,25.0491,3.46359287627
 04/16  10:00:00,42.0109897944,3.93685645139,0.01010258874,0.0,9.17985065927,26.9147,53.9171240797,0.00490137191556,41.7485,12.1637227077
 04/16  11:00:00,42.9312227839,3.93685645139,0.18894650797,0.0,9.17985065927,26.9147,53.331336039,0.0,41.7485,11.582836039
 04/16  12:00:00,43.2087289609,3.93685645139,1.11279415786,0.0,9.17985065927,26.9147,51.5772519028,0.0,41.7485,9.82875190284
 04/16  13:00:00,35.4122122759,3.93685645139,0.842188243933,0.0,9.17985065927,19.4245,42.6490673405,0.0,33.3988,9.25026734049
 04/16  14:00:00,35.269248361,3.93685645139,0.680509910272,0.0,9.17985065927,19.4245,32.5523408223,0.0,25.0491,7.50324082228
 04/16  15:00:00,35.4386709685,3.93685645139,0.857926038084,0.0,9.17985065927,19.4245,40.3265357745,0.0,33.3988,6.9277357745
 04/16  16:00:00,43.5155454529,3.93685645139,1.53211371911,0.0,9.17985065927,26.9147,57.6032185987,0.0,50.0982,7.50501859872
 04/16  17:00:00,43.3735957718,3.93685645139,1.39264410902,0.0,9.17985065927,26.9147,59.3502989631,0.0,50.0982,9.25209896311
 04/16  18:00:00,43.3791165873,3.93685645139,1.40833476352,0.0,9.17985065927,26.9147,62.261966253,0.0,50.0982,12.163766253
 04/16  19:00:00,37.0434339642,3.93685645139,0.302091079962,0.0,9.17985065927,19.4245,44.9835269026,0.0,33.3988,11.5847269026
 04/16  20:00:00,38.7934170163,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.656021711,0.430243707563,33.3988,9.82697800345
 04/16  21:00:00,38.673148742,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.2692800918,11.6360445323,25.0491,11.5841355596
 04/16  22:00:00,38.544374207,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.684774661,20.157646033,16.6994,9.82772862799
 04/16  23:00:00,39.2976995657,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.7751849983,22.8099849579,8.3497,4.6155000404
 04/16  24:00:00,22.6022744769,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.5338217149,27.8481547299,3.33988,6.345786985
 04/17  01:00:00,14.8405769555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.8618892003,0.0,0.0,0.0,1.52997510988,7.4902,3.93197362075,0.0,3.33988,0.592093620749
 04/17  03:00:00,14.8653016862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,15.0031967398,0.0,0.0,0.0,1.52997510988,7.4902,3.93192776929,0.0,3.33988,0.592047769286
 04/17  05:00:00,22.6796810193,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.8832196617,42.5135196617,8.3497,0.02
 04/17  06:00:00,36.5039121143,3.93685645139,0.0173095586788,0.0,9.17985065927,19.4245,58.7842676227,38.0480189629,16.6994,4.03684865983
 04/17  07:00:00,41.9064215629,3.93685645139,0.0146546661384,0.0,9.17985065927,26.9147,54.9187238032,15.9432762917,25.0491,13.9263475116
 04/17  08:00:00,42.0040415534,3.93685645139,0.00502834271163,0.0,9.17985065927,26.9147,47.5698072052,0.837247211879,33.3988,13.3337599933
 04/17  09:00:00,34.5601888071,3.93685645139,0.00270502612322,0.0,9.17985065927,19.4245,35.4671929836,0.0,25.0491,10.4180929836
 04/17  10:00:00,43.2502547318,3.93685645139,1.17043836002,0.0,9.17985065927,26.9147,51.0005314703,0.0,41.7485,9.25203147028
 04/17  11:00:00,47.1268208579,3.93685645139,4.32607223984,0.0,9.17985065927,26.9147,52.7424889922,0.0,41.7485,10.9939889922
 04/17  12:00:00,48.9294075625,3.93685645139,6.76991063645,0.0,9.17985065927,26.9147,51.0000699489,0.0,41.7485,9.25156994889
 04/17  13:00:00,38.8299101206,3.93685645139,4.2206059521,0.0,9.17985065927,19.4245,42.0638205883,0.0,33.3988,8.66502058831
 04/17  14:00:00,35.0586482931,3.93685645139,0.4825976528,0.0,9.17985065927,19.4245,31.984318376,0.00754032921778,25.0491,6.9276780468
 04/17  15:00:00,34.5354243021,3.93685645139,0.000901294407008,0.0,9.17985065927,19.4245,40.9347297449,0.0307248671077,33.3988,7.50520487775
 04/17  16:00:00,41.926418097,3.93685645139,0.00300441661912,0.0,9.17985065927,26.9147,57.4268458515,0.398982840761,50.0982,6.92966301072
 04/17  17:00:00,41.9532458222,3.93685645139,0.0193816593732,0.0,9.17985065927,26.9147,59.9239146436,0.0,50.0982,9.82571464355
 04/17  18:00:00,42.6028435884,3.93685645139,0.660902835509,0.0,9.17985065927,26.9147,62.8529298232,0.0,50.0982,12.7547298232
 04/17  19:00:00,36.7014670788,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.940750174,0.0331915736204,33.3988,14.5087586004
 04/17  20:00:00,38.779064108,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.999284154,0.0164240021063,33.3988,11.5840601519
 04/17  21:00:00,38.69445251,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.3347145336,3.9518407452,25.0491,13.3337737884
 04/17  22:00:00,38.5713879587,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.3170445242,7.20159975511,16.6994,10.4160447691
 04/17  23:00:00,39.294273214,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.1565560519,18.4618677063,8.3497,6.34498834563
 04/17  24:00:00,22.5462980292,3.93685645139,0.0,0.0,4.58992532963,8.1892,44.7952265968,36.8408195198,3.33988,4.61452707701
 04/18  01:00:00,14.7792150767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  02:00:00,14.808808969,0.0,0.0,0.0,1.52997510988,7.4902,3.931960736,0.0,3.33988,0.592080736001
 04/18  03:00:00,14.8131956435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  04:00:00,15.4673230432,0.0,0.0,0.0,1.52997510988,7.4902,3.93196662563,0.0,3.33988,0.592086625632
 04/18  05:00:00,23.1468993776,3.93685645139,0.00694754583509,0.0,4.58992532963,8.1892,61.6515521773,53.2818521773,8.3497,0.02
 04/18  06:00:00,36.6791501858,3.93685645139,0.010080160755,0.0,9.17985065927,19.4245,74.2209570717,53.4853544582,16.6994,4.03620261351
 04/18  07:00:00,41.8149566339,3.93685645139,0.0182194091004,0.0,9.17985065927,26.9147,82.4286926147,43.4537233373,25.0491,13.9258692774
 04/18  08:00:00,41.829551616,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.3969062971,37.2432028778,33.3988,12.7549034193
 04/18  09:00:00,34.3588681663,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.4553083604,31.4119657845,25.0491,10.9942425759
 04/18  10:00:00,41.8576000748,3.93685645139,0.00204674003736,0.0,9.17985065927,26.9147,81.6915964056,30.6922977288,41.7485,9.25079867681
 04/18  11:00:00,42.6097025642,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.7387662121,14.9958480246,41.7485,10.9944181875
 04/18  12:00:00,41.9514436325,3.93685645139,0.0,0.0,9.17985065927,26.9147,53.5002002114,2.50215403211,41.7485,9.24954617932
 04/18  13:00:00,34.4257781063,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.4525468083,4.38989145859,33.3988,8.66385534968
 04/18  14:00:00,34.4280987182,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.9993453103,10.02404304,25.0491,6.92620227025
 04/18  15:00:00,34.4301237574,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.414458864,8.51159266347,33.3988,7.50406620052
 04/18  16:00:00,41.8732343295,3.93685645139,0.00959389092853,0.0,9.17985065927,26.9147,59.2879027129,2.2627795936,50.0982,6.92692311934
 04/18  17:00:00,41.8869807685,3.93685645139,0.00365720815712,0.0,9.17985065927,26.9147,59.3500044378,0.0,50.0982,9.25180443784
 04/18  18:00:00,41.9154764578,3.93685645139,0.0257756426218,0.0,9.17985065927,26.9147,63.4318231778,0.0,50.0982,13.3336231778
 04/18  19:00:00,36.486308013,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.8357749457,0.510618875922,33.3988,13.9263560698
 04/18  20:00:00,38.5716633575,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.6834183083,6.70043552329,33.3988,11.584182785
 04/18  21:00:00,38.5077191004,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.7945733777,19.4112842311,25.0491,13.3341891466
 04/18  22:00:00,38.4919027947,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.1742999219,25.059602484,16.6994,10.4152974378
 04/18  23:00:00,39.2444710861,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.5063794984,31.81068804,8.3497,6.34599145841
 04/18  24:00:00,22.5191494537,3.93685645139,0.0,0.0,4.58992532963,8.1892,52.3987428168,44.443815767,3.33988,4.61504704982
 04/19  01:00:00,14.7479617438,0.0,0.0,0.0,1.52997510988,7.4902,3.93193156583,0.0,3.33988,0.592051565826
 04/19  02:00:00,14.7746454944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.7878580346,0.0,0.0,0.0,1.52997510988,7.4902,3.93193750184,0.0,3.33988,0.592057501845
 04/19  04:00:00,14.9323024856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.6144023116,3.93685645139,0.0,0.0,4.58992532963,8.1892,64.2010600882,55.8313600882,8.3497,0.02
 04/19  06:00:00,36.4585635,3.93685645139,0.0154190400131,0.0,9.17985065927,19.4245,71.924022642,51.1882073992,16.6994,4.03641524286
 04/19  07:00:00,41.8293586531,3.93685645139,0.0129109223011,0.0,9.17985065927,26.9147,73.5079749395,34.5329045463,25.0491,13.9259703932
 04/19  08:00:00,41.8762732658,3.93685645139,0.0,0.0,9.17985065927,26.9147,65.7906374097,19.6388506704,33.3988,12.7529867393
 04/19  09:00:00,34.4222331449,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.6593231967,10.6171975692,25.0491,10.9930256275
 04/19  10:00:00,41.9329657081,3.93685645139,0.00397970542782,0.0,9.17985065927,26.9147,57.2822659289,6.28350285914,41.7485,9.2502630698
 04/19  11:00:00,42.6871126062,3.93685645139,0.00587051799696,0.0,9.17985065927,26.9147,52.7418111356,0.0,41.7485,10.9933111356
 04/19  12:00:00,42.4612967991,3.93685645139,0.413424193454,0.0,9.17985065927,26.9147,50.9975661181,0.0,41.7485,9.24906611813
 04/19  13:00:00,34.5921613032,3.93685645139,0.0650277259494,0.0,9.17985065927,19.4245,41.4860400339,0.0,33.3988,8.08724003391
 04/19  14:00:00,34.5397611076,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6171046552,0.0648910331116,25.0491,7.50311362213
 04/19  15:00:00,34.5361636902,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3421531896,0.0157360060709,33.3988,6.92761718354
 04/19  16:00:00,42.7054284236,3.93685645139,0.742735348772,0.0,9.17985065927,26.9147,57.6024370703,0.0,50.0982,7.50423707028
 04/19  17:00:00,44.1990972483,3.93685645139,2.22293166568,0.0,9.17985065927,26.9147,59.3487228637,0.0,50.0982,9.25052286372
 04/19  18:00:00,45.0203608925,3.93685645139,3.0447787874,0.0,9.17985065927,26.9147,62.8524410821,0.0,50.0982,12.7542410821
 04/19  19:00:00,37.433668774,3.93685645139,0.695410545071,0.0,9.17985065927,19.4245,47.9057145679,0.0,33.3988,14.5069145679
 04/19  20:00:00,38.796055702,3.93685645139,0.00209113967134,0.0,9.17985065927,19.4245,45.0391109106,0.0574967535541,33.3988,11.582814157
 04/19  21:00:00,38.6929733659,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.4233777289,3.62051855948,25.0491,12.7537591694
 04/19  22:00:00,38.5813419598,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.1433009012,3.45042753916,16.6994,10.9934733621
 04/19  23:00:00,39.3111432138,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.3522115933,13.2327976532,8.3497,5.76971394005
 04/19  24:00:00,22.6011246126,3.93685645139,0.0,0.0,4.58992532963,8.1892,33.7834828498,25.8280002165,3.33988,4.61560263329
 04/20  01:00:00,14.8374636798,0.0,0.0,0.0,1.52997510988,7.4902,3.93197394553,0.0,3.33988,0.592093945527
 04/20  02:00:00,14.8668036719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.8719796598,0.0,0.0,0.0,1.52997510988,7.4902,3.93194294262,0.0,3.33988,0.592062942618
 04/20  04:00:00,15.0375253505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.7243439069,3.93685645139,0.0,0.0,4.58992532963,8.1892,39.3857069313,30.4439380724,8.3497,0.592068858943
 04/20  06:00:00,36.5632153571,3.93685645139,0.0224550769367,0.0,9.17985065927,19.4245,48.7325558635,28.5707263933,16.6994,3.4624294702
 04/20  07:00:00,41.9365024444,3.93685645139,0.0278393908479,0.0,9.17985065927,26.9147,54.3636657629,15.386381645,25.0491,13.9281841179
 04/20  08:00:00,41.9480920461,3.93685645139,0.0,0.0,9.17985065927,26.9147,54.958490302,8.22757028008,33.3988,13.332120022
 04/20  09:00:00,34.4856238618,3.93685645139,0.00121107234997,0.0,9.17985065927,19.4245,37.2325269206,1.76726385976,25.0491,10.4161630608
 04/20  10:00:00,42.0070974454,3.93685645139,0.00777648503458,0.0,9.17985065927,26.9147,51.0002323908,0.0,41.7485,9.25173239076
 04/20  11:00:00,43.2881885622,3.93685645139,0.542779238556,0.0,9.17985065927,26.9147,52.1648736698,0.0,41.7485,10.4163736698
 04/20  12:00:00,44.008428301,3.93685645139,1.91669005293,0.0,9.17985065927,26.9147,51.5745611158,0.0,41.7485,9.8260611158
 04/20  13:00:00,35.5058840001,3.93685645139,0.947494663209,0.0,9.17985065927,19.4245,41.4853912298,0.0,33.3988,8.08659122985
 04/20  14:00:00,35.0391684022,3.93685645139,0.466183836745,0.0,9.17985065927,19.4245,32.5538428395,0.0,25.0491,7.50474283945
 04/20  15:00:00,35.3578632126,3.93685645139,0.78300749559,0.0,9.17985065927,19.4245,40.3248941144,0.0,33.3988,6.9260941144
 04/20  16:00:00,44.4169235408,3.93685645139,2.4207903239,0.0,9.17985065927,26.9147,57.0261991001,0.0,50.0982,6.92799910012
 04/20  17:00:00,45.7749555709,3.93685645139,3.77581647381,0.0,9.17985065927,26.9147,59.9271734766,0.0,50.0982,9.82897347662
 04/20  18:00:00,45.0918859023,3.93685645139,3.1165665704,0.0,9.17985065927,26.9147,62.8519890525,0.0,50.0982,12.7537890525
 04/20  19:00:00,37.0662502556,3.93685645139,0.352545275688,0.0,9.17985065927,19.4245,47.3334728402,0.00887368050969,33.3988,13.9257991597
 04/20  20:00:00,38.7923799454,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.9908324582,0.00830122425265,33.3988,11.583731234
 04/20  21:00:00,38.6898621999,3.93685645139,0.00196250091189,0.0,9.17985065927,19.4245,44.2878625536,5.90656383104,25.0491,13.3321987226
 04/20  22:00:00,38.5486124205,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.1685232161,16.0541791933,16.6994,10.4149440228
 04/20  23:00:00,39.2865165778,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.0950536996,24.9749762768,8.3497,5.77037742286
 04/20  24:00:00,22.5673955044,3.93685645139,0.0,0.0,4.58992532963,8.1892,46.5190149146,37.9895493374,3.33988,5.18958557719
 04/21  01:00:00,14.8042516267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.8259414167,0.0,0.0,0.0,1.52997510988,7.4902,3.93197079102,0.0,3.33988,0.592090791025
 04/21  03:00:00,14.8287328643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.4863752241,0.0,0.0,0.0,1.52997510988,7.4902,3.93192492506,0.0,3.33988,0.592044925055
 04/21  05:00:00,23.1739950177,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.2880945242,49.9183945242,8.3497,0.02
 04/21  06:00:00,36.7383492899,3.93685645139,0.0199518370901,0.0,9.17985065927,19.4245,65.5628739924,45.4010165567,16.6994,3.46245743565
 04/21  07:00:00,41.8932128475,3.93685645139,0.0116726151033,0.0,9.17985065927,26.9147,61.7396304473,22.7632473551,25.0491,13.9272830923
 04/21  08:00:00,42.0003151836,3.93685645139,0.0071545399453,0.0,9.17985065927,26.9147,48.9371469703,2.20574167868,33.3988,13.3326052916
 04/21  09:00:00,34.8042575575,3.93685645139,0.213094284762,0.0,9.17985065927,19.4245,35.4751976118,0.00995533418892,25.0491,10.4161422776
 04/21  10:00:00,44.123298437,3.93685645139,2.01554812216,0.0,9.17985065927,26.9147,50.999660373,0.0,41.7485,9.25116037295
 04/21  11:00:00,47.1559849125,3.93685645139,4.3301186715,0.0,9.17985065927,26.9147,52.1642713773,0.0,41.7485,10.4157713773
 04/21  12:00:00,48.097574558,3.93685645139,5.93012544446,0.0,9.17985065927,26.9147,51.5748463796,0.0,41.7485,9.82634637964
 04/21  13:00:00,39.3293237505,3.93685645139,4.69865596562,0.0,9.17985065927,19.4245,41.4860078008,0.0,33.3988,8.08720780081
 04/21  14:00:00,38.0942212609,3.93685645139,3.46332725404,0.0,9.17985065927,19.4245,31.9771691036,0.0,25.0491,6.92806910362
 04/21  15:00:00,37.5912740592,3.93685645139,2.96001376255,0.0,9.17985065927,19.4245,40.90197815,0.0,33.3988,7.50317814996
 04/21  16:00:00,45.5202177774,3.93685645139,3.44956046055,0.0,9.17985065927,26.9147,57.0258472756,0.0,50.0982,6.92764727562
 04/21  17:00:00,45.7890180392,3.93685645139,3.7597565194,0.0,9.17985065927,26.9147,59.3497185292,0.0,50.0982,9.25151852924
 04/21  18:00:00,46.6415835267,3.93685645139,4.6179502775,0.0,9.17985065927,26.9147,63.4301228601,0.0,50.0982,13.3319228601
 04/21  19:00:00,38.2547079565,3.93685645139,1.61643773664,0.0,9.17985065927,19.4245,47.3220361189,0.0,33.3988,13.9232361189
 04/21  20:00:00,39.6977270522,3.93685645139,0.946119000194,0.0,9.17985065927,19.4245,44.9800463778,0.0,33.3988,11.5812463778
 04/21  21:00:00,38.7627670765,3.93685645139,0.0655053830695,0.0,9.17985065927,19.4245,37.8033396221,0.0,25.0491,12.7542396221
 04/21  22:00:00,38.6890757819,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.1929569628,0.0794557925111,16.6994,10.4141011703
 04/21  23:00:00,39.4442931841,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.7913554148,0.0963301229879,8.3497,6.34532529179
 04/21  24:00:00,22.7289658106,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.18955193035,0.235144541632,3.33988,4.61452738872
 04/22  01:00:00,14.9624683012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.9846050911,0.0,0.0,0.0,1.52997510988,7.4902,3.93197453327,0.0,3.33988,0.592094533274
 04/22  03:00:00,14.9931040288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,15.1357873795,0.0,0.0,0.0,1.52997510988,7.4902,3.93192868649,0.0,3.33988,0.592048686489
 04/22  05:00:00,22.826374533,3.93685645139,0.0,0.0,4.58992532963,8.1892,21.6357025852,13.2660025852,8.3497,0.02
 04/22  06:00:00,36.6767617176,3.93685645139,0.0309499009159,0.0,9.17985065927,19.4245,30.574717442,9.83917921304,16.6994,4.03613822897
 04/22  07:00:00,41.9990078263,3.93685645139,0.0263895493148,0.0,9.17985065927,26.9147,31.63658304,3.12531429115,25.0491,3.46216874881
 04/22  08:00:00,42.0316577494,3.93685645139,0.025354586103,0.0,9.17985065927,26.9147,37.6579253304,0.222559796664,33.3988,4.03656553372
 04/22  09:00:00,34.5616443771,3.93685645139,0.00175800941494,0.0,9.17985065927,19.4245,36.6478575761,0.0182351030984,25.0491,11.580522473
 04/22  10:00:00,42.0542890519,3.93685645139,0.00447544249176,0.0,9.17985065927,26.9147,52.163634975,0.0,41.7485,10.415134975
 04/22  11:00:00,43.0144614514,3.93685645139,0.244881307059,0.0,9.17985065927,26.9147,53.3299078357,0.0,41.7485,11.5814078357
 04/22  12:00:00,42.7042272081,3.93685645139,0.601621590146,0.0,9.17985065927,26.9147,53.3311043118,0.0,41.7485,11.5826043118
 04/22  13:00:00,34.5549011306,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.8569793787,0.0437187661309,33.3988,10.4144606125
 04/22  14:00:00,34.5540982062,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.9467335026,0.069665862277,25.0491,9.82796764029
 04/22  15:00:00,34.5538244302,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.6457660522,0.0,33.3988,9.24696605218
 04/22  16:00:00,42.1532462979,3.93685645139,0.140409729007,0.0,9.17985065927,26.9147,58.1848871886,0.0,50.0982,8.08668718855
 04/22  17:00:00,42.0929268186,3.93685645139,0.117473938082,0.0,9.17985065927,26.9147,59.349294214,0.0,50.0982,9.25109421399
 04/22  18:00:00,42.6881054121,3.93685645139,0.720784325896,0.0,9.17985065927,26.9147,62.8507586829,0.0,50.0982,12.7525586829
 04/22  19:00:00,36.8230565759,3.93685645139,0.0826553514913,0.0,9.17985065927,19.4245,46.7455945131,0.0147573510563,33.3988,13.3320371621
 04/22  20:00:00,38.8133876764,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.0713625728,0.0914255464223,33.3988,11.5811370263
 04/22  21:00:00,38.7061204563,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.8803866298,3.07799982737,25.0491,12.7532868025
 04/22  22:00:00,38.5915865033,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.5797295892,4.63206794102,16.6994,9.24826164822
 04/22  23:00:00,39.3406025375,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.9424627615,10.6650448514,8.3497,6.92771791005
 04/22  24:00:00,22.6213660288,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.1062219636,23.577398272,3.33988,5.18894369169
 04/23  01:00:00,14.8636039248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.8869392776,0.0,0.0,0.0,1.52997510988,7.4902,3.93196777527,0.0,3.33988,0.592087775265
 04/23  03:00:00,14.8969392365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,15.0541423967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.7520064248,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.423000742,28.4812070882,8.3497,0.592093653728
 04/23  06:00:00,36.6115830222,3.93685645139,0.0271844218547,0.0,9.17985065927,19.4245,42.9546686613,22.792938803,16.6994,3.46232985824
 04/23  07:00:00,41.966816906,3.93685645139,0.0248143783311,0.0,9.17985065927,26.9147,37.2596158287,8.17443318679,25.0491,4.0360826419
 04/23  08:00:00,41.9681235664,3.93685645139,0.0067514717075,0.0,9.17985065927,26.9147,42.1988264505,5.33732096901,33.3988,3.46270548146
 04/23  09:00:00,34.4912573854,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.5461251256,9.46018163256,25.0491,4.03684349305
 04/23  10:00:00,42.0277122328,3.93685645139,0.0126024884622,0.0,9.17985065927,26.9147,54.4459033695,1.11534845691,41.7485,11.5820549126
 04/23  11:00:00,42.9607699996,3.93685645139,0.185235581725,0.0,9.17985065927,26.9147,53.3288290967,0.0,41.7485,11.5803290967
 04/23  12:00:00,44.5044053762,3.93685645139,2.3514141042,0.0,9.17985065927,26.9147,50.9966854152,0.0,41.7485,9.24818541516
 04/23  13:00:00,37.1975185449,3.93685645139,2.58708725507,0.0,9.17985065927,19.4245,42.6478266292,0.0,33.3988,9.24902662917
 04/23  14:00:00,35.3691805242,3.93685645139,0.769300046203,0.0,9.17985065927,19.4245,31.9765191533,0.0,25.0491,6.92741915334
 04/23  15:00:00,34.6681018124,3.93685645139,0.0831518652272,0.0,9.17985065927,19.4245,40.9017803925,0.0,33.3988,7.50298039251
 04/23  16:00:00,42.2939136612,3.93685645139,0.248312981003,0.0,9.17985065927,26.9147,57.0253698546,0.0,50.0982,6.92716985461
 04/23  17:00:00,41.9576405472,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.4930803151,1.14483823755,50.0982,9.25004207756
 04/23  18:00:00,41.9105090004,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.2821029481,4.60131519856,50.0982,11.5825877495
 04/23  19:00:00,36.644877985,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.364672562,10.3832737854,33.3988,11.5825987766
 04/23  20:00:00,38.7220012686,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.2292723182,14.5801099375,33.3988,9.25036238071
 04/23  21:00:00,38.6363529089,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.4947126649,24.2850538672,25.0491,12.1605587977
 04/23  22:00:00,38.522943193,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.1083985539,28.1628906429,16.6994,9.24610791098
 04/23  23:00:00,39.2802558338,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.6446786806,28.6808699449,8.3497,4.61410873563
 04/23  24:00:00,22.5593273335,3.93685645139,0.0,0.0,4.58992532963,8.1892,48.5192471336,39.4100865926,3.33988,5.76928054108
 04/24  01:00:00,14.7989607389,0.0,0.0,0.0,1.52997510988,7.4902,3.93197406963,0.0,3.33988,0.592094069627
 04/24  02:00:00,14.8190265526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.827070379,0.0,0.0,0.0,1.52997510988,7.4902,3.93193566466,0.0,3.33988,0.592055664661
 04/24  04:00:00,14.9776691813,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,22.6667444088,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.0813709697,48.1396093773,8.3497,0.592061592371
 04/24  06:00:00,35.4540747914,3.93685645139,0.0204025526694,0.0,9.17985065927,19.4245,63.8261946133,43.6638768242,16.6994,3.46291778909
 04/24  07:00:00,41.8708160859,3.93685645139,0.0261202328624,0.0,9.17985065927,26.9147,74.052555686,35.0800285375,25.0491,13.9234271484
 04/24  08:00:00,41.8653452468,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.3598442103,31.2090808408,33.3988,12.7519633695
 04/24  09:00:00,34.3842340994,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.8563233883,30.3927617327,25.0491,10.4144616557
 04/24  10:00:00,41.8809360613,3.93685645139,0.0123078955881,0.0,9.17985065927,26.9147,83.7462856608,32.7487073121,41.7485,9.2490783487
 04/24  11:00:00,42.6094377087,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.1872941427,20.0245743541,41.7485,10.4142197886
 04/24  12:00:00,41.9605227759,3.93685645139,0.0,0.0,9.17985065927,26.9147,57.4178961014,6.41891785515,41.7485,9.25047824625
