Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  13:00:00,34.4523679227,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.7650106868,5.70121884911,33.3988,8.66499183769
 04/24  14:00:00,34.4621906499,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.6804639085,7.70556702317,25.0491,6.92579688538
 04/24  15:00:00,34.4640187054,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.7869502699,7.46178538664,33.3988,6.92636488325
 04/24  16:00:00,41.9216354403,3.93685645139,0.0206563645469,0.0,9.17985065927,26.9147,57.5061376596,0.481291578411,50.0982,6.92664608122
 04/24  17:00:00,41.9509574648,3.93685645139,0.0238915120562,0.0,9.17985065927,26.9147,59.3485264461,0.0,50.0982,9.25032644614
 04/24  18:00:00,42.5976106887,3.93685645139,0.657571683232,0.0,9.17985065927,26.9147,62.8505394757,0.0,50.0982,12.7523394757
 04/24  19:00:00,36.6806744172,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.2651856458,0.941731396725,33.3988,13.9246542491
 04/24  20:00:00,38.7176743584,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.2953441436,13.3131619984,33.3988,11.5833821451
 04/24  21:00:00,38.6235248769,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.7823798562,25.9815567548,25.0491,12.7517231014
 04/24  22:00:00,38.5021672121,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.0448370672,32.9312039434,16.6994,10.4142331237
 04/24  23:00:00,39.2597044025,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.8190367857,40.1243746252,8.3497,6.34496216045
 04/24  24:00:00,22.5365880815,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.4203086859,47.4664932869,3.33988,4.61393539899
 04/25  01:00:00,14.7756521387,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.8036548457,0.0,0.0,0.0,1.52997510988,7.4902,3.93195742568,0.0,3.33988,0.592077425678
 04/25  03:00:00,14.8131329374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.4736233069,0.0,0.0,0.0,1.52997510988,7.4902,3.93196332056,0.0,3.33988,0.592083320563
 04/25  05:00:00,23.1681699236,3.93685645139,0.0,0.0,4.58992532963,8.1892,59.6807445414,51.3110445414,8.3497,0.02
 04/25  06:00:00,35.6829028917,3.93685645139,0.0143028853614,0.0,9.17985065927,19.4245,62.841397279,42.1054838775,16.6994,4.03651340153
 04/25  07:00:00,41.890611948,3.93685645139,0.0119151429003,0.0,9.17985065927,26.9147,62.7127692869,24.3190332025,25.0491,13.3446360844
 04/25  08:00:00,41.9368144847,3.93685645139,0.0,0.0,9.17985065927,26.9147,57.7364945896,11.5858165894,33.3988,12.7518780002
 04/25  09:00:00,34.5095294397,3.93685645139,0.00794953830142,0.0,9.17985065927,19.4245,36.7665019867,1.30351801478,25.0491,10.413883972
 04/25  10:00:00,42.0438614929,3.93685645139,0.0215683564127,0.0,9.17985065927,26.9147,50.9988783273,0.0,41.7485,9.25037832725
 04/25  11:00:00,43.1007806263,3.93685645139,0.34191777012,0.0,9.17985065927,26.9147,52.1624802606,0.0,41.7485,10.4139802606
 04/25  12:00:00,44.9014680556,3.93685645139,2.7726283528,0.0,9.17985065927,26.9147,51.0002540816,0.0,41.7485,9.25175408162
 04/25  13:00:00,37.8381739123,3.93685645139,3.22257904143,0.0,9.17985065927,19.4245,42.0626872734,0.0,33.3988,8.6638872734
 04/25  14:00:00,36.4693951311,3.93685645139,1.85802070391,0.0,9.17985065927,19.4245,31.9765545615,0.0,25.0491,6.92745456153
 04/25  15:00:00,35.5073162639,3.93685645139,0.904371629244,0.0,9.17985065927,19.4245,40.3252456908,0.0,33.3988,6.92644569084
 04/25  16:00:00,44.1952256975,3.93685645139,2.19712394583,0.0,9.17985065927,26.9147,57.0253763491,0.0,50.0982,6.92717634911
 04/25  17:00:00,44.2411106621,3.93685645139,2.24386384877,0.0,9.17985065927,26.9147,59.3473256827,0.0,50.0982,9.24912568266
 04/25  18:00:00,44.1837746266,3.93685645139,2.19663090998,0.0,9.17985065927,26.9147,62.849673042,0.0,50.0982,12.751473042
 04/25  19:00:00,37.4561221443,3.93685645139,0.852885613785,0.0,9.17985065927,19.4245,47.3210898581,0.0,33.3988,13.9222898581
 04/25  20:00:00,38.8223719802,3.93685645139,0.121181521071,0.0,9.17985065927,19.4245,45.000583315,0.0197852595408,33.3988,11.5819980554
 04/25  21:00:00,38.6183787496,3.93685645139,0.00274307469043,0.0,9.17985065927,19.4245,38.3868306431,0.586746689979,25.0491,12.7509839531
 04/25  22:00:00,38.5783579497,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.7878723335,10.6732769911,16.6994,10.4151953424
 04/25  23:00:00,39.3123619954,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.7883134676,20.6691556119,8.3497,5.76945785568
 04/25  24:00:00,22.5780045393,3.93685645139,0.0,0.0,4.58992532963,8.1892,44.5480190915,36.5927340855,3.33988,4.61540500603
 04/26  01:00:00,14.7932355352,0.0,0.0,0.0,1.52997510988,7.4902,3.9319727838,0.0,3.33988,0.592092783802
 04/26  02:00:00,14.8164216206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.8292208241,0.0,0.0,0.0,1.52997510988,7.4902,3.93195655885,0.0,3.33988,0.592076558851
 04/26  04:00:00,14.9754294105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,22.661914117,3.93685645139,0.0,0.0,4.58992532963,8.1892,59.2621488849,50.3203664315,8.3497,0.592082453343
 04/26  06:00:00,35.4479778364,3.93685645139,0.0130011809935,0.0,9.17985065927,19.4245,64.3246892672,44.1624558666,16.6994,3.46283340061
 04/26  07:00:00,41.8999908776,3.93685645139,0.0118840563814,0.0,9.17985065927,26.9147,59.71334664,20.7425576823,25.0491,13.9216889577
 04/26  08:00:00,41.9419279233,3.93685645139,0.0,0.0,9.17985065927,26.9147,54.694138898,8.54425503167,33.3988,12.7510838663
 04/26  09:00:00,34.4820695235,3.93685645139,0.000905888311693,0.0,9.17985065927,19.4245,37.4124209448,1.94909729871,25.0491,10.4142236461
 04/26  10:00:00,42.0263662298,3.93685645139,0.00979807604528,0.0,9.17985065927,26.9147,50.9987596121,0.0,41.7485,9.25025961211
 04/26  11:00:00,43.8213620469,3.93685645139,1.04940087432,0.0,9.17985065927,26.9147,52.1624846592,0.0,41.7485,10.4139846592
 04/26  12:00:00,45.7441208455,3.93685645139,3.61493301286,0.0,9.17985065927,26.9147,50.9955319887,0.0,41.7485,9.24703198874
 04/26  13:00:00,36.8550909341,3.93685645139,2.26460198062,0.0,9.17985065927,19.4245,41.4855990816,0.0,33.3988,8.08679908157
 04/26  14:00:00,35.7799291654,3.93685645139,1.18132461264,0.0,9.17985065927,19.4245,31.97598385,0.0,25.0491,6.92688385005
 04/26  15:00:00,35.3964546647,3.93685645139,0.803754367426,0.0,9.17985065927,19.4245,40.32567305,0.0,33.3988,6.92687305004
 04/26  16:00:00,43.0470534216,3.93685645139,1.06394237979,0.0,9.17985065927,26.9147,57.0253420642,0.0,50.0982,6.92714206419
 04/26  17:00:00,43.0402415338,3.93685645139,1.07283779267,0.0,9.17985065927,26.9147,59.3467606086,0.0,50.0982,9.24856060864
 04/26  18:00:00,43.3372952619,3.93685645139,1.37614408455,0.0,9.17985065927,26.9147,62.8491598283,0.0,50.0982,12.7509598283
 04/26  19:00:00,37.13540238,3.93685645139,0.396287178832,0.0,9.17985065927,19.4245,47.321036943,0.0,33.3988,13.922236943
 04/26  20:00:00,38.8711772987,3.93685645139,0.030311912422,0.0,9.17985065927,19.4245,44.9796231255,0.0,33.3988,11.5808231255
 04/26  21:00:00,38.7287724589,3.93685645139,0.00340142747833,0.0,9.17985065927,19.4245,38.3804799853,0.581021443186,25.0491,12.7503585421
 04/26  22:00:00,38.5838540211,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.9076293869,5.79534572134,16.6994,10.4128836656
 04/26  23:00:00,39.3408307953,3.93685645139,0.0,0.0,9.17985065927,19.4245,24.17702464,10.0576392287,8.3497,5.76968541139
 04/26  24:00:00,22.6291993751,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.1425601165,18.1882038177,3.33988,4.6144762988
 04/27  01:00:00,14.867336664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.8967096375,0.0,0.0,0.0,1.52997510988,7.4902,3.93197213322,0.0,3.33988,0.592092133215
 04/27  03:00:00,14.910265294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0742771552,0.0,0.0,0.0,1.52997510988,7.4902,3.93192627413,0.0,3.33988,0.592046274126
 04/27  05:00:00,22.7812793004,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.0013418989,17.6316418989,8.3497,0.02
 04/27  06:00:00,35.5876084037,3.93685645139,0.0275120919403,0.0,9.17985065927,19.4245,32.1567735885,11.4208290283,16.6994,4.03654456017
 04/27  07:00:00,42.0101952848,3.93685645139,0.0389835800195,0.0,9.17985065927,26.9147,39.0537057615,0.661329193812,25.0491,13.3432765677
 04/27  08:00:00,41.9715098111,3.93685645139,0.0,0.0,9.17985065927,26.9147,49.3242885458,3.17559336701,33.3988,12.7498951788
 04/27  09:00:00,34.4931707856,3.93685645139,0.00228035301499,0.0,9.17985065927,19.4245,37.6738025786,2.21081122593,25.0491,10.4138913526
 04/27  10:00:00,42.0213937104,3.93685645139,0.0176978947764,0.0,9.17985065927,26.9147,50.9969200331,0.0,41.7485,9.24842003305
 04/27  11:00:00,42.7587435199,3.93685645139,0.0193695714155,0.0,9.17985065927,26.9147,52.1621966273,0.0,41.7485,10.4136966273
 04/27  12:00:00,42.8436435595,3.93685645139,0.740844897226,0.0,9.17985065927,26.9147,50.9957470575,0.0,41.7485,9.24724705747
 04/27  13:00:00,34.6196890292,3.93685645139,0.0583606479715,0.0,9.17985065927,19.4245,41.4858106469,0.0,33.3988,8.08701064692
 04/27  14:00:00,34.5581054059,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.0386171533,0.0633449511887,25.0491,6.92617220212
 04/27  15:00:00,34.5606697917,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3586467515,0.0331637855307,33.3988,6.92668296594
 04/27  16:00:00,42.0627033262,3.93685645139,0.0216850785599,0.0,9.17985065927,26.9147,57.0251692267,0.0,50.0982,6.92696922675
 04/27  17:00:00,42.7730046403,3.93685645139,0.774296199316,0.0,9.17985065927,26.9147,59.3482519333,0.0,50.0982,9.25005193335
 04/27  18:00:00,43.7390763411,3.93685645139,1.73561966537,0.0,9.17985065927,26.9147,62.8488921375,0.0,50.0982,12.7506921375
 04/27  19:00:00,38.1593174365,3.93685645139,1.34671970038,0.0,9.17985065927,19.4245,47.3195990119,0.0,33.3988,13.9207990119
 04/27  20:00:00,40.5558458713,3.93685645139,1.63051833384,0.0,9.17985065927,19.4245,44.9754694339,0.0,33.3988,11.5766694339
 04/27  21:00:00,39.3516757842,3.93685645139,0.512339486957,0.0,9.17985065927,19.4245,37.2210252291,0.0,25.0491,12.1719252291
 04/27  22:00:00,38.7259315868,3.93685645139,0.00772757547232,0.0,9.17985065927,19.4245,27.1119980839,0.0,16.6994,10.4125980839
 04/27  23:00:00,39.5145973764,3.93685645139,0.00920174521135,0.0,9.17985065927,19.4245,14.1195656469,0.0,8.3497,5.7698656469
 04/27  24:00:00,22.8001151214,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.72949328915,0.200754621579,3.33988,5.18885866757
 04/28  01:00:00,15.0260644334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,15.0490712453,0.0,0.0,0.0,1.52997510988,7.4902,3.93196064685,0.0,3.33988,0.592080646855
 04/28  03:00:00,15.063788118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.8735967221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,23.6107240329,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.02267632904,0.0808897924115,8.3497,0.592086536626
 04/28  06:00:00,36.4976490419,3.93685645139,0.435308989662,0.0,9.17985065927,19.4245,20.1614093716,0.0,16.6994,3.46200937164
 04/28  07:00:00,46.2822142967,3.93685645139,4.16310535403,0.0,9.17985065927,26.9147,38.9712493892,0.0,25.0491,13.9221493892
 04/28  08:00:00,45.9712226476,3.93685645139,3.86118009079,0.0,9.17985065927,26.9147,46.147307309,0.0,33.3988,12.748507309
 04/28  09:00:00,37.5814786947,3.93685645139,2.9587777942,0.0,9.17985065927,19.4245,34.8850150765,0.0,25.0491,9.8359150765
 04/28  10:00:00,45.1971497454,3.93685645139,3.0877358282,0.0,9.17985065927,26.9147,50.9985950184,0.0,41.7485,9.25009501844
 04/28  11:00:00,46.5405969969,3.93685645139,3.735348813,0.0,9.17985065927,26.9147,52.1617371849,0.0,41.7485,10.4132371849
 04/28  12:00:00,46.2502676508,3.93685645139,4.10740257433,0.0,9.17985065927,26.9147,50.9975444565,0.0,41.7485,9.24904445645
 04/28  13:00:00,36.1084835141,3.93685645139,1.52628799273,0.0,9.17985065927,19.4245,41.4848507235,0.0,33.3988,8.08605072352
 04/28  14:00:00,35.0620117942,3.93685645139,0.469770272689,0.0,9.17985065927,19.4245,31.9760466349,0.0,25.0491,6.92694663487
 04/28  15:00:00,34.9274239952,3.93685645139,0.329143456143,0.0,9.17985065927,19.4245,40.326181196,0.0,33.3988,6.92738119601
 04/28  16:00:00,43.7223043134,3.93685645139,1.63416037447,0.0,9.17985065927,26.9147,57.0256490915,0.0,50.0982,6.92744909152
 04/28  17:00:00,44.3567540461,3.93685645139,2.27893248638,0.0,9.17985065927,26.9147,59.3490720612,0.0,50.0982,9.25087206123
 04/28  18:00:00,46.1427067502,3.93685645139,4.07073570164,0.0,9.17985065927,26.9147,62.8473713127,0.0,50.0982,12.7491713127
 04/28  19:00:00,39.3406010022,3.93685645139,2.64151044843,0.0,9.17985065927,19.4245,47.3184577053,0.0,33.3988,13.9196577053
 04/28  20:00:00,41.180494941,3.93685645139,2.36370309549,0.0,9.17985065927,19.4245,44.3992982048,0.0,33.3988,11.0004982048
 04/28  21:00:00,39.4791222714,3.93685645139,0.746680213462,0.0,9.17985065927,19.4245,37.7984182951,0.0,25.0491,12.7493182951
 04/28  22:00:00,38.7820257102,3.93685645139,0.061587914043,0.0,9.17985065927,19.4245,27.112751823,0.0,16.6994,10.413351823
 04/28  23:00:00,39.4984226019,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.147063255,0.0284045786549,8.3497,5.76895867632
 04/28  24:00:00,22.7994716622,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.10986305886,0.154719948624,3.33988,4.61526311024
 04/29  01:00:00,15.0298126014,0.0,0.0,0.0,1.52997510988,7.4902,3.93195356274,0.0,3.33988,0.592073562741
 04/29  02:00:00,15.0410508339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  03:00:00,15.0313900675,0.0,0.0,0.0,1.52997510988,7.4902,3.93195948274,0.0,3.33988,0.592079482741
 04/29  04:00:00,15.1917128249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  05:00:00,22.8476549109,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.3061999319,9.3644145426,8.3497,0.592085389278
 04/29  06:00:00,35.579805901,3.93685645139,0.0188642633365,0.0,9.17985065927,19.4245,34.2589501206,14.0972006064,16.6994,3.46234951422
 04/29  07:00:00,41.9805027184,3.93685645139,0.0238714002363,0.0,9.17985065927,26.9147,33.1454558407,4.63411451853,25.0491,3.46224132221
 04/29  08:00:00,41.9583520511,3.93685645139,0.0,0.0,9.17985065927,26.9147,43.8316065039,6.97052584024,33.3988,3.46228066368
 04/29  09:00:00,34.4704051267,3.93685645139,0.00422576481918,0.0,9.17985065927,19.4245,48.6151243815,11.9859136166,25.0491,11.5801107649
 04/29  10:00:00,41.9581091926,3.93685645139,0.0126591729033,0.0,9.17985065927,26.9147,68.2408070884,16.0798430163,41.7485,10.4124640721
 04/29  11:00:00,42.6754799128,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.6208467845,6.29189008573,41.7485,11.5804566988
 04/29  12:00:00,42.0108214815,3.93685645139,0.0,0.0,9.17985065927,26.9147,54.4036421101,1.65499900407,41.7485,11.000143106
 04/29  13:00:00,34.5072920699,3.93685645139,0.00354315415655,0.0,9.17985065927,19.4245,43.8602917461,0.0486661236347,33.3988,10.4128256224
 04/29  14:00:00,34.5108834209,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.7881017893,0.489939282443,25.0491,9.24906250685
 04/29  15:00:00,34.4803391467,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.7164876518,6.06929840381,33.3988,9.24838924794
 04/29  16:00:00,41.9179587337,3.93685645139,0.0162746100922,0.0,9.17985065927,26.9147,61.9472306092,3.76259266412,50.0982,8.08643794507
 04/29  17:00:00,41.9062770074,3.93685645139,0.0,0.0,9.17985065927,26.9147,64.4287617342,5.08379533469,50.0982,9.24676639952
 04/29  18:00:00,41.9142438378,3.93685645139,0.00587801622441,0.0,9.17985065927,26.9147,62.2676054785,0.0,50.0982,12.1694054785
 04/29  19:00:00,35.6284114546,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1976394947,0.0495237788344,33.3988,12.7493157158
 04/29  20:00:00,38.7655874244,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.6748973795,4.69681034814,33.3988,11.5792870313
 04/29  21:00:00,38.6444412088,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.7766424048,17.5576685526,25.0491,12.1698738522
 04/29  22:00:00,38.5161177968,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.453231987,25.5040265456,16.6994,9.2498054414
 04/29  23:00:00,39.2771828488,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.5391301552,30.2625949655,8.3497,6.92683518974
 04/29  24:00:00,22.5533085126,3.93685645139,0.00245222918638,0.0,4.58992532963,8.1892,52.9419677116,44.4123114906,3.33988,5.18977622109
 04/30  01:00:00,14.7862051203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  02:00:00,14.8095592232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8115339054,0.0,0.0,0.0,1.52997510988,7.4902,3.93194846511,0.0,3.33988,0.59206846511
 04/30  04:00:00,14.9562801053,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.6347010337,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.8846978506,59.942923478,8.3497,0.592074372666
 04/30  06:00:00,35.3992559347,3.93685645139,0.0104489562769,0.0,9.17985065927,19.4245,77.0881921244,56.925929198,16.6994,3.46286292643
 04/30  07:00:00,41.8356146228,3.93685645139,0.00743754542261,0.0,9.17985065927,26.9147,65.552525086,37.0405534926,25.0491,3.46287159338
 04/30  08:00:00,41.9145386032,3.93685645139,0.0,0.0,9.17985065927,26.9147,51.8829243084,14.4471648509,33.3988,4.03695945744
 04/30  09:00:00,34.4865172195,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.0522978841,5.53997503623,25.0491,3.46322284785
 04/30  10:00:00,42.0052758638,3.93685645139,0.00856916598612,0.0,9.17985065927,26.9147,52.7505535055,0.0,41.7485,11.0020535055
 04/30  11:00:00,42.7382115206,3.93685645139,0.00391990239901,0.0,9.17985065927,26.9147,53.3288338263,0.0,41.7485,11.5803338263
 04/30  12:00:00,43.0582539187,3.93685645139,0.955665095653,0.0,9.17985065927,26.9147,50.9968117602,0.0,41.7485,9.24831176024
 04/30  13:00:00,36.0661180998,3.93685645139,1.47277379817,0.0,9.17985065927,19.4245,42.6455090135,0.0,33.3988,9.24670901347
 04/30  14:00:00,36.2806291659,3.93685645139,1.66597603915,0.0,9.17985065927,19.4245,31.9739787327,0.0,25.0491,6.92487873266
 04/30  15:00:00,35.8651750439,3.93685645139,1.25292151944,0.0,9.17985065927,19.4245,40.3260222045,0.0,33.3988,6.92722220446
 04/30  16:00:00,43.7012637899,3.93685645139,1.68157935946,0.0,9.17985065927,26.9147,57.0242645974,0.0,50.0982,6.92606459736
 04/30  17:00:00,43.5471507863,3.93685645139,1.5543413323,0.0,9.17985065927,26.9147,59.3451993688,0.0,50.0982,9.24699936883
 04/30  18:00:00,43.4729101035,3.93685645139,1.49536320548,0.0,9.17985065927,26.9147,61.0996434045,0.0,50.0982,11.0014434045
 04/30  19:00:00,36.0183981866,3.93685645139,0.320527474473,0.0,9.17985065927,19.4245,44.9794692421,0.0,33.3988,11.5806692421
 04/30  20:00:00,38.8427241674,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.6766471258,0.030550543507,33.3988,9.24729658229
 04/30  21:00:00,38.7288359315,3.93685645139,0.002832709711,0.0,9.17985065927,19.4245,39.9039693003,3.27524129504,25.0491,11.5796280053
 04/30  22:00:00,38.5965965849,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.9762978182,9.60359066973,16.6994,8.67330714849
 04/30  23:00:00,39.356798366,3.93685645139,0.0,0.0,9.17985065927,19.4245,24.0596150493,10.5196087534,8.3497,5.19030629588
 04/30  24:00:00,22.6463311128,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.5206186912,18.4118222691,3.33988,5.76891642207
 05/01  01:00:00,14.886623919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  02:00:00,14.9158828226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193469486,0.0,3.33988,0.592054694857
 05/01  03:00:00,14.9316027117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.0971686317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.7872708343,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.7490978554,18.8073113697,8.3497,0.592086485662
 05/01  06:00:00,35.6015467506,3.93685645139,0.0242549242614,0.0,9.17985065927,19.4245,28.1152114,7.95336907455,16.6994,3.4624423254
 05/01  07:00:00,42.0969010129,3.93685645139,0.0586121273214,0.0,9.17985065927,26.9147,38.4062460512,0.0153216844048,25.0491,13.3418243668
 05/01  08:00:00,43.8834803244,3.93685645139,1.79196218866,0.0,9.17985065927,26.9147,46.1467903286,0.0,33.3988,12.7479903286
 05/01  09:00:00,38.2949982614,3.93685645139,3.6686168348,0.0,9.17985065927,19.4245,35.4619170719,0.0,25.0491,10.4128170719
 05/01  10:00:00,47.7879072498,3.93685645139,5.65328701303,0.0,9.17985065927,26.9147,50.4178077125,0.0,41.7485,8.6693077125
 05/01  11:00:00,52.7163663454,3.93685645139,9.8341244153,0.0,9.17985065927,26.9147,52.1613244355,0.0,41.7485,10.4128244355
 05/01  12:00:00,55.0216779491,3.93685645139,12.7752063388,0.0,9.17985065927,26.9147,50.9959094548,0.0,41.7485,9.24740945482
 05/01  13:00:00,44.7272290427,3.93685645139,10.0475586199,0.0,9.17985065927,19.4245,41.4850305979,0.0,33.3988,8.0862305979
 05/01  14:00:00,42.8184479017,3.93685645139,8.13968182673,0.0,9.17985065927,19.4245,31.9748143753,0.0,25.0491,6.92571437527
 05/01  15:00:00,41.7213954248,3.93685645139,7.04263613284,0.0,9.17985065927,19.4245,40.3242995963,0.0,33.3988,6.92549959627
 05/01  16:00:00,49.3364470496,3.93685645139,7.18702300586,0.0,9.17985065927,26.9147,57.02461803,0.0,50.0982,6.92641803005
 05/01  17:00:00,49.4165950816,3.93685645139,7.29229971102,0.0,9.17985065927,26.9147,59.3452982836,0.0,50.0982,9.24709828357
 05/01  18:00:00,50.3797622532,3.93685645139,8.32536746476,0.0,9.17985065927,26.9147,62.2677697552,0.0,50.0982,12.1695697552
 05/01  19:00:00,42.5527410514,3.93685645139,6.760929058,0.0,9.17985065927,19.4245,46.7395782571,0.0,33.3988,13.3407782571
 05/01  20:00:00,43.6790678867,3.93685645139,4.74800649443,0.0,9.17985065927,19.4245,44.9783090964,0.0,33.3988,11.5795090964
 05/01  21:00:00,41.3124583367,3.93685645139,2.46743769065,0.0,9.17985065927,19.4245,37.2183065133,0.0,25.0491,12.1692065133
 05/01  22:00:00,41.3221436434,3.93685645139,2.59000111086,0.0,9.17985065927,19.4245,27.1122622423,0.0,16.6994,10.4128622423
 05/01  23:00:00,40.3850826749,3.93685645139,0.893945446668,0.0,9.17985065927,19.4245,14.1184738626,0.0,8.3497,5.76877386256
 05/01  24:00:00,22.7813086824,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.14953437096,0.194473690681,3.33988,4.61518068027
 05/02  01:00:00,14.9995951922,0.0,0.0,0.0,1.52997510988,7.4902,3.93197020015,0.0,3.33988,0.592090200153
 05/02  02:00:00,15.0015534583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.991662022,0.0,0.0,0.0,1.52997510988,7.4902,3.93196504176,0.0,3.33988,0.592085041758
 05/02  04:00:00,15.7467159377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.4127804721,3.93685645139,0.0,0.0,4.58992532963,8.1892,13.5321972363,4.59043214077,8.3497,0.592065095535
 05/02  06:00:00,35.8472831234,3.93685645139,0.0259677543002,0.0,9.17985065927,19.4245,24.5806688184,4.41867641156,16.6994,3.46259240681
 05/02  07:00:00,42.0080869881,3.93685645139,0.0394955732901,0.0,9.17985065927,26.9147,38.3890696854,0.0,25.0491,13.3399696854
 05/02  08:00:00,42.0514769568,3.93685645139,0.0353743366574,0.0,9.17985065927,26.9147,46.1460667277,0.0,33.3988,12.7472667277
 05/02  09:00:00,34.5495484295,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.8940812505,0.0102238447361,25.0491,9.83475740572
 05/02  10:00:00,42.3840262785,3.93685645139,0.349325555082,0.0,9.17985065927,26.9147,50.9962577657,0.0,41.7485,9.24775776569
 05/02  11:00:00,44.0691832512,3.93685645139,1.31889089662,0.0,9.17985065927,26.9147,52.1601879895,0.0,41.7485,10.4116879895
 05/02  12:00:00,45.1190003274,3.93685645139,3.0224706425,0.0,9.17985065927,26.9147,50.4189042895,0.0,41.7485,8.67040428948
 05/02  13:00:00,37.8149045697,3.93685645139,3.22542341151,0.0,9.17985065927,19.4245,41.4842800883,0.0,33.3988,8.08548008825
 05/02  14:00:00,38.0016799719,3.93685645139,3.38745465067,0.0,9.17985065927,19.4245,31.9755103339,0.0,25.0491,6.92641033388
 05/02  15:00:00,37.0722471317,3.93685645139,2.46829468172,0.0,9.17985065927,19.4245,40.3246280371,0.0,33.3988,6.92582803706
 05/02  16:00:00,44.7971794864,3.93685645139,2.79634540112,0.0,9.17985065927,26.9147,57.0244594188,0.0,50.0982,6.92625941878
 05/02  17:00:00,44.9121247922,3.93685645139,2.9220502928,0.0,9.17985065927,26.9147,59.3462913148,0.0,50.0982,9.24809131476
 05/02  18:00:00,45.0750670366,3.93685645139,3.09763998418,0.0,9.17985065927,26.9147,62.2674807489,0.0,50.0982,12.1692807489
 05/02  19:00:00,37.2327130077,3.93685645139,1.69422918025,0.0,9.17985065927,19.4245,46.7386504086,0.0,33.3988,13.3398504086
 05/02  20:00:00,39.136361927,3.93685645139,0.451923785606,0.0,9.17985065927,19.4245,44.9775985222,0.0,33.3988,11.5787985222
 05/02  21:00:00,38.6145886426,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.2718976059,0.0538054547741,25.0491,12.1689921511
 05/02  22:00:00,38.5898424123,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.9234008089,4.81234267272,16.6994,10.4116581362
 05/02  23:00:00,39.3398989744,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.1579142146,11.039843348,8.3497,5.76837086655
 05/02  24:00:00,22.6607299112,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.4759919883,10.5213177807,3.33988,4.61479420762
 05/03  01:00:00,14.9228478553,0.0,0.0,0.0,1.52997510988,7.4902,3.93195081411,0.0,3.33988,0.592070814106
 05/03  02:00:00,14.9660289093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  03:00:00,15.0028739739,0.0,0.0,0.0,1.52997510988,7.4902,3.93195671832,0.0,3.33988,0.59207671832
 05/03  04:00:00,15.2069547637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  05:00:00,22.9622521744,3.93685645139,0.0235096926668,0.0,4.58992532963,8.1892,8.52943307578,0.159733075777,8.3497,0.02
 05/03  06:00:00,35.776011906,3.93685645139,0.0465788345129,0.0,9.17985065927,19.4245,20.7563828418,0.0210823726012,16.6994,4.03590046917
 05/03  07:00:00,46.6657638229,3.93685645139,4.54775614758,0.0,9.17985065927,26.9147,38.3894460865,0.0,25.0491,13.3403460865
 05/03  08:00:00,48.8195596501,3.93685645139,6.69296677763,0.0,9.17985065927,26.9147,45.5677030068,0.0,33.3988,12.1689030068
 05/03  09:00:00,41.5496310875,3.93685645139,6.90343135958,0.0,9.17985065927,19.4245,35.4597530436,0.0,25.0491,10.4106530436
 05/03  10:00:00,51.2272796002,3.93685645139,9.0753990683,0.0,9.17985065927,26.9147,50.9932718395,0.0,41.7485,9.24477183953
 05/03  11:00:00,54.672110597,3.93685645139,11.8138341154,0.0,9.17985065927,26.9147,51.5813896274,0.0,41.7485,9.83288962744
 05/03  12:00:00,51.4429288362,3.93685645139,9.26399452212,0.0,9.17985065927,26.9147,50.9956181298,0.0,41.7485,9.24711812979
 05/03  13:00:00,38.3583035784,3.93685645139,3.77127803839,0.0,9.17985065927,19.4245,41.4851777765,0.0,33.3988,8.0863777765
 05/03  14:00:00,35.5266647722,3.93685645139,0.945472740761,0.0,9.17985065927,19.4245,31.9746002359,0.0,25.0491,6.92550023593
 05/03  15:00:00,35.5117109975,3.93685645139,0.921169450477,0.0,9.17985065927,19.4245,39.7509666245,0.0,33.3988,6.35216662447
 05/03  16:00:00,45.0345431748,3.93685645139,2.94779195605,0.0,9.17985065927,26.9147,57.0251799977,0.0,50.0982,6.92697999771
 05/03  17:00:00,45.7978399093,3.93685645139,3.72069464086,0.0,9.17985065927,26.9147,59.3459088144,0.0,50.0982,9.24770881436
 05/03  18:00:00,47.0327250711,3.93685645139,4.96203230453,0.0,9.17985065927,26.9147,62.266416482,0.0,50.0982,12.168216482
 05/03  19:00:00,39.5417230177,3.93685645139,3.73785945459,0.0,9.17985065927,19.4245,47.3170154386,0.0,33.3988,13.9182154386
 05/03  20:00:00,42.4639137542,3.93685645139,3.54282758843,0.0,9.17985065927,19.4245,44.3990668624,0.0,33.3988,11.0002668624
 05/03  21:00:00,40.1118163837,3.93685645139,1.27695877965,0.0,9.17985065927,19.4245,37.2177433277,0.0,25.0491,12.1686433277
 05/03  22:00:00,39.0114325008,3.93685645139,0.309817101697,0.0,9.17985065927,19.4245,27.1100964813,0.0,16.6994,10.4106964813
 05/03  23:00:00,39.4526743084,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2153325141,0.0957883803084,8.3497,5.76984413384
 05/03  24:00:00,22.7301926902,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.18378012121,0.229741005346,3.33988,4.61415911587
 05/04  01:00:00,14.9683185201,0.0,0.0,0.0,1.52997510988,7.4902,3.93192600495,0.0,3.33988,0.592046004955
 05/04  02:00:00,14.9926049399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.9913104552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  04:00:00,15.1407347924,0.0,0.0,0.0,1.52997510988,7.4902,3.93195783655,0.0,3.33988,0.59207783655
 05/04  05:00:00,22.7819463814,3.93685645139,0.0,0.0,4.58992532963,8.1892,22.5850589108,14.2153589108,8.3497,0.02
 05/04  06:00:00,35.5392507615,3.93685645139,0.0242056673441,0.0,9.17985065927,19.4245,34.6191711265,14.4574057923,16.6994,3.46236533424
 05/04  07:00:00,41.9478982035,3.93685645139,0.0198329073268,0.0,9.17985065927,26.9147,43.1183154649,4.14914263842,25.0491,13.9200728265
 05/04  08:00:00,41.970731004,3.93685645139,0.00416891340432,0.0,9.17985065927,26.9147,45.5661707011,0.0,33.3988,12.1673707011
 05/04  09:00:00,34.5155153269,3.93685645139,0.00287352629608,0.0,9.17985065927,19.4245,34.89252236,0.0098549717882,25.0491,9.83356738824
 05/04  10:00:00,42.1551045401,3.93685645139,0.128442390397,0.0,9.17985065927,26.9147,50.9959566367,0.0,41.7485,9.24745663665
 05/04  11:00:00,43.6677253829,3.93685645139,0.928945379508,0.0,9.17985065927,26.9147,52.1600863786,0.0,41.7485,10.4115863786
 05/04  12:00:00,44.4718604146,3.93685645139,2.38352337643,0.0,9.17985065927,26.9147,50.4190514334,0.0,41.7485,8.67055143344
 05/04  13:00:00,37.506320404,3.93685645139,2.91882021424,0.0,9.17985065927,19.4245,41.4837094603,0.0,33.3988,8.08490946026
 05/04  14:00:00,36.3516721317,3.93685645139,1.75853456988,0.0,9.17985065927,19.4245,31.9750437985,0.0,25.0491,6.92594379846
 05/04  15:00:00,35.9362899715,3.93685645139,1.35287492763,0.0,9.17985065927,19.4245,40.3249072943,0.0,33.3988,6.92610729433
 05/04  16:00:00,45.017323295,3.93685645139,3.01908017529,0.0,9.17985065927,26.9147,57.0230924985,0.0,50.0982,6.92489249848
 05/04  17:00:00,44.9979966318,3.93685645139,3.01826956656,0.0,9.17985065927,26.9147,58.7671429726,0.0,50.0982,8.6689429726
 05/04  18:00:00,44.887380196,3.93685645139,2.91877713487,0.0,9.17985065927,26.9147,62.844554578,0.0,50.0982,12.746354578
 05/04  19:00:00,36.9696861129,3.93685645139,1.27727813823,0.0,9.17985065927,19.4245,46.7383559974,0.0,33.3988,13.3395559974
 05/04  20:00:00,39.5378320443,3.93685645139,0.69571383942,0.0,9.17985065927,19.4245,44.3985689986,0.0,33.3988,10.9997689986
 05/04  21:00:00,38.7099683382,3.93685645139,0.00145781267931,0.0,9.17985065927,19.4245,38.3941183515,1.17611640165,25.0491,12.1689019498
 05/04  22:00:00,38.5607946059,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.2260725414,9.11508809786,16.6994,10.4115844435
 05/04  23:00:00,39.3025343976,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.9123265119,16.7935967317,8.3497,5.76902978021
 05/04  24:00:00,22.5948273993,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.0916496486,24.1381594594,3.33988,4.61361018929
 05/05  01:00:00,14.8193663772,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.8267371969,0.0,0.0,0.0,1.52997510988,7.4902,3.93196392892,0.0,3.33988,0.59208392892
 05/05  03:00:00,14.8362627261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.4971096172,0.0,0.0,0.0,1.52997510988,7.4902,3.93196982516,0.0,3.33988,0.592089825165
 05/05  05:00:00,23.1797513216,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.1628395067,46.7931395067,8.3497,0.02
 05/05  06:00:00,35.6837680428,3.93685645139,0.0224960852224,0.0,9.17985065927,19.4245,62.5263143436,42.3650035093,16.6994,3.46191083424
 05/05  07:00:00,41.8874809018,3.93685645139,0.0145136616871,0.0,9.17985065927,26.9147,61.3581932322,22.9696282873,25.0491,13.339464945
 05/05  08:00:00,41.9487949645,3.93685645139,0.0011438654614,0.0,9.17985065927,26.9147,51.3289613843,5.1831011759,33.3988,12.7470602084
 05/05  09:00:00,34.5174299255,3.93685645139,0.00307719794355,0.0,9.17985065927,19.4245,34.8878437108,0.00388011439418,25.0491,9.83486359644
 05/05  10:00:00,42.2792074105,3.93685645139,0.243674807597,0.0,9.17985065927,26.9147,50.9961271564,0.0,41.7485,9.24762715638
 05/05  11:00:00,44.6007425178,3.93685645139,1.8399657943,0.0,9.17985065927,26.9147,51.5829990491,0.0,41.7485,9.83449904915
 05/05  12:00:00,46.686062763,3.93685645139,4.56747743325,0.0,9.17985065927,26.9147,50.9946980448,0.0,41.7485,9.24619804484
 05/05  13:00:00,38.5360064328,3.93685645139,3.94776215337,0.0,9.17985065927,19.4245,40.9074908946,0.0,33.3988,7.50869089464
 05/05  14:00:00,37.8679216867,3.93685645139,3.26561877658,0.0,9.17985065927,19.4245,31.9761846901,0.0,25.0491,6.92708469009
 05/05  15:00:00,36.8678011649,3.93685645139,2.27610311848,0.0,9.17985065927,19.4245,40.3250677838,0.0,33.3988,6.92626778382
 05/05  16:00:00,45.1617830033,3.93685645139,3.15935660613,0.0,9.17985065927,26.9147,57.0243425355,0.0,50.0982,6.92614253549
 05/05  17:00:00,45.0224973024,3.93685645139,3.03783595995,0.0,9.17985065927,26.9147,59.345406454,0.0,50.0982,9.24720645403
 05/05  18:00:00,44.8019546385,3.93685645139,2.83517952301,0.0,9.17985065927,26.9147,62.2668559988,0.0,50.0982,12.1686559988
 05/05  19:00:00,36.4675225659,3.93685645139,0.954001664162,0.0,9.17985065927,19.4245,46.7379970577,0.0,33.3988,13.3391970577
 05/05  20:00:00,39.1762445996,3.93685645139,0.495608889913,0.0,9.17985065927,19.4245,44.3984095391,0.0,33.3988,10.9996095391
 05/05  21:00:00,38.6126837441,3.93685645139,0.00155937029711,0.0,9.17985065927,19.4245,37.2921274904,0.074925556453,25.0491,12.1681019339
 05/05  22:00:00,38.5911769044,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.2214351844,0.111014650773,16.6994,10.4110205336
 05/05  23:00:00,39.3434595124,3.93685645139,0.0,0.0,9.17985065927,19.4245,19.1023096455,4.98389449876,8.3497,5.76871514671
 05/05  24:00:00,22.6318821905,3.93685645139,0.0,0.0,4.58992532963,8.1892,22.6627300907,14.7093695576,3.33988,4.6134805331
 05/06  01:00:00,14.8750912721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.9089871115,0.0,0.0,0.0,1.52997510988,7.4902,3.93196268462,0.0,3.33988,0.592082684623
 05/06  03:00:00,14.9147083824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,15.0811978891,0.0,0.0,0.0,1.52997510988,7.4902,3.93196857116,0.0,3.33988,0.592088571161
 05/06  05:00:00,22.7770181692,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.0947952546,18.7250952546,8.3497,0.02
 05/06  06:00:00,35.5778203335,3.93685645139,0.0231234604755,0.0,9.17985065927,19.4245,31.0837759875,10.9222266105,16.6994,3.46214937697
 05/06  07:00:00,42.0384861585,3.93685645139,0.0366142490603,0.0,9.17985065927,26.9147,28.5218774127,0.0102796075365,25.0491,3.46249780519
 05/06  08:00:00,42.2545604685,3.93685645139,0.195646047251,0.0,9.17985065927,26.9147,36.8616471377,0.0,33.3988,3.46284713774
 05/06  09:00:00,36.0272028574,3.93685645139,1.42204099264,0.0,9.17985065927,19.4245,36.6258387228,0.0,25.0491,11.5767387228
 05/06  10:00:00,45.223422731,3.93685645139,3.11099995694,0.0,9.17985065927,26.9147,51.581249857,0.0,41.7485,9.83274985703
 05/06  11:00:00,47.5790391158,3.93685645139,4.76607858595,0.0,9.17985065927,26.9147,52.7466687757,0.0,41.7485,10.9981687757
 05/06  12:00:00,47.634863344,3.93685645139,5.46655034487,0.0,9.17985065927,26.9147,53.3257869068,0.0,41.7485,11.5772869068
 05/06  13:00:00,40.1067128354,3.93685645139,5.46850337172,0.0,9.17985065927,19.4245,43.2313794975,0.0,33.3988,9.83257949751
 05/06  14:00:00,40.0153972416,3.93685645139,5.36855021848,0.0,9.17985065927,19.4245,34.2945448887,0.0,25.0491,9.24544488871
 05/06  15:00:00,39.3308395662,3.93685645139,4.69348833742,0.0,9.17985065927,19.4245,42.067587918,0.0,33.3988,8.66878791805
 05/06  16:00:00,47.7410313455,3.93685645139,5.64665520599,0.0,9.17985065927,26.9147,58.1832884332,0.0,50.0982,8.08508843317
 05/06  17:00:00,47.5716520228,3.93685645139,5.52253941537,0.0,9.17985065927,26.9147,58.766042756,0.0,50.0982,8.66784275602
 05/06  18:00:00,48.6286603742,3.93685645139,6.59076791137,0.0,9.17985065927,26.9147,62.8440099322,0.0,50.0982,12.7458099322
 05/06  19:00:00,40.4469458157,3.93685645139,4.68960762058,0.0,9.17985065927,19.4245,45.5667116601,0.0,33.3988,12.1679116601
 05/06  20:00:00,40.5434525416,3.93685645139,1.64577028613,0.0,9.17985065927,19.4245,44.3977430448,0.0,33.3988,10.9989430448
 05/06  21:00:00,39.7401453932,3.93685645139,0.933330716268,0.0,9.17985065927,19.4245,37.2161009614,0.0,25.0491,12.1670009614
 05/06  22:00:00,38.9338199928,3.93685645139,0.253503210325,0.0,9.17985065927,19.4245,25.9446866638,0.0,16.6994,9.24528666383
 05/06  23:00:00,39.4364946003,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.7839790077,0.0863498676597,8.3497,6.34792914008
 05/06  24:00:00,22.7023816776,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.58493768856,1.62959942705,3.33988,4.61545826151
 05/07  01:00:00,14.925989805,0.0,0.0,0.0,1.52997510988,7.4902,3.93197049301,0.0,3.33988,0.592090493007
 05/07  02:00:00,14.958615729,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  03:00:00,14.9730432152,0.0,0.0,0.0,1.52997510988,7.4902,3.93186158999,0.0,3.33988,0.591981589993
 05/07  04:00:00,15.1282936465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  05:00:00,22.7855212396,3.93685645139,0.0,0.0,4.58992532963,8.1892,24.858440476,15.9166899016,8.3497,0.592050574406
 05/07  06:00:00,35.5621360224,3.93685645139,0.0265654592886,0.0,9.17985065927,19.4245,33.1064775896,12.9450221505,16.6994,3.46205543903
 05/07  07:00:00,41.9918759513,3.93685645139,0.0286386504356,0.0,9.17985065927,26.9147,28.5117570771,0.0,25.0491,3.46265707707
 05/07  08:00:00,42.0168274666,3.93685645139,0.00766037891255,0.0,9.17985065927,26.9147,36.8615169415,0.0,33.3988,3.46271694153
 05/07  09:00:00,34.5317186778,3.93685645139,0.00164222939219,0.0,9.17985065927,19.4245,28.5448002338,0.0327161917911,25.0491,3.462984042
 05/07  10:00:00,42.4845378897,3.93685645139,0.448583348889,0.0,9.17985065927,26.9147,52.7474345729,0.0,41.7485,10.9989345729
 05/07  11:00:00,43.8656063848,3.93685645139,1.11418157207,0.0,9.17985065927,26.9147,53.3258515227,0.0,41.7485,11.5773515227
 05/07  12:00:00,45.1175350862,3.93685645139,3.00492351044,0.0,9.17985065927,26.9147,50.4186239347,0.0,41.7485,8.67012393468
 05/07  13:00:00,38.3563921226,3.93685645139,3.75699272718,0.0,9.17985065927,19.4245,42.6448101707,0.0,33.3988,9.24601017068
 05/07  14:00:00,37.8839262173,3.93685645139,3.26738040154,0.0,9.17985065927,19.4245,31.3997843879,0.0,25.0491,6.35068438792
 05/07  15:00:00,37.7086788078,3.93685645139,3.10717045427,0.0,9.17985065927,19.4245,40.3251877401,0.0,33.3988,6.9263877401
 05/07  16:00:00,46.4287676332,3.93685645139,4.41582616214,0.0,9.17985065927,26.9147,57.0236514712,0.0,50.0982,6.92545147121
 05/07  17:00:00,46.5110650895,3.93685645139,4.49229709849,0.0,9.17985065927,26.9147,58.768388697,0.0,50.0982,8.67018869698
 05/07  18:00:00,45.0191315536,3.93685645139,3.03133981861,0.0,9.17985065927,26.9147,61.6756687528,0.0,50.0982,11.5774687528
 05/07  19:00:00,36.5907352992,3.93685645139,0.901843665395,0.0,9.17985065927,19.4245,44.3982456118,0.0,33.3988,10.9994456118
 05/07  20:00:00,38.9314667205,3.93685645139,0.109769540748,0.0,9.17985065927,19.4245,42.0872126249,0.0181183101574,33.3988,8.67029431475
 05/07  21:00:00,38.7034555374,3.93685645139,0.00252642083062,0.0,9.17985065927,19.4245,40.187889734,3.56277044973,25.0491,11.5760192842
 05/07  22:00:00,38.5582374355,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3983857037,15.0296913873,16.6994,8.66929431643
 05/07  23:00:00,39.3192302252,3.93685645139,0.0,0.0,9.17985065927,19.4245,28.950550091,15.987007721,8.3497,4.61384236996
 05/07  24:00:00,22.6113619649,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.5888319975,22.4796085509,3.33988,5.76934344655
 05/08  01:00:00,14.8561310783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8804930344,0.0,0.0,0.0,1.52997510988,7.4902,3.93195736414,0.0,3.33988,0.592077364136
 05/08  03:00:00,14.8896200219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0245026652,0.0,0.0,0.0,1.52997510988,7.4902,3.93196325795,0.0,3.33988,0.592083257947
 05/08  05:00:00,22.6974098017,3.93685645139,0.0,0.0,4.58992532963,8.1892,47.7862631886,39.4165631886,8.3497,0.02
 05/08  06:00:00,35.5160804441,3.93685645139,0.0205290189137,0.0,9.17985065927,19.4245,44.1510742369,23.9892393651,16.6994,3.46243487183
 05/08  07:00:00,41.9873852429,3.93685645139,0.0137448008854,0.0,9.17985065927,26.9147,40.176926587,1.79115804535,25.0491,13.3366685417
 05/08  08:00:00,42.086951104,3.93685645139,0.0501128340689,0.0,9.17985065927,26.9147,45.5655439548,0.0,33.3988,12.1667439548
 05/08  09:00:00,34.827328397,3.93685645139,0.246095917985,0.0,9.17985065927,19.4245,34.8826081303,0.0,25.0491,9.83350813027
 05/08  10:00:00,43.8630015185,3.93685645139,1.77135512371,0.0,9.17985065927,26.9147,50.9952849753,0.0,41.7485,9.24678497529
 05/08  11:00:00,47.5120293733,3.93685645139,4.69167696302,0.0,9.17985065927,26.9147,51.5815602848,0.0,41.7485,9.83306028479
 05/08  12:00:00,49.546344885,3.93685645139,7.37116026957,0.0,9.17985065927,26.9147,50.9932556877,0.0,41.7485,9.2447556877
 05/08  13:00:00,41.9435656919,3.93685645139,7.28919546955,0.0,9.17985065927,19.4245,40.9069961136,0.0,33.3988,7.50819611356
 05/08  14:00:00,40.341623126,3.93685645139,5.69203252756,0.0,9.17985065927,19.4245,31.9739204483,0.0,25.0491,6.92482044825
 05/08  15:00:00,39.299460947,3.93685645139,4.65684419671,0.0,9.17985065927,19.4245,40.3236238261,0.0,33.3988,6.92482382607
 05/08  16:00:00,48.0440942352,3.93685645139,5.9978744668,0.0,9.17985065927,26.9147,56.447999081,0.0,50.0982,6.34979908097
 05/08  17:00:00,48.6618716039,3.93685645139,6.61510050041,0.0,9.17985065927,26.9147,59.3447718546,0.0,50.0982,9.2465718546
 05/08  18:00:00,48.638496552,3.93685645139,6.60635430881,0.0,9.17985065927,26.9147,62.2642270253,0.0,50.0982,12.1660270253
 05/08  19:00:00,39.8149997461,3.93685645139,4.06272622407,0.0,9.17985065927,19.4245,46.736557999,0.0,33.3988,13.337757999
 05/08  20:00:00,41.0920339565,3.93685645139,2.19586469923,0.0,9.17985065927,19.4245,44.3967646633,0.0,33.3988,10.9979646633
 05/08  21:00:00,39.5343963712,3.93685645139,0.727881528411,0.0,9.17985065927,19.4245,37.2142688277,0.0,25.0491,12.1651688277
 05/08  22:00:00,38.7301568443,3.93685645139,0.0521139697602,0.0,9.17985065927,19.4245,26.5313235331,0.0,16.6994,9.83192353305
 05/08  23:00:00,39.4404805192,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.1578583012,0.0397346688936,8.3497,5.76842363228
 05/08  24:00:00,22.7854906173,3.93685645139,0.0185536045215,0.0,4.58992532963,8.1892,8.01736227186,0.0639878835597,3.33988,4.6134943883
 05/09  01:00:00,15.030377154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,15.0554702036,0.0,0.0,0.0,1.52997510988,7.4902,3.9319530664,0.0,3.33988,0.592073066403
 05/09  03:00:00,15.0665247671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.8249386557,0.0,0.0,0.0,1.52997510988,7.4902,3.93195896821,0.0,3.33988,0.592078968212
 05/09  05:00:00,23.5258049729,3.93685645139,0.0479181200653,0.0,4.58992532963,8.1892,9.00515640495,0.635456404946,8.3497,0.02
 05/09  06:00:00,34.968720194,3.93685645139,0.0667543384533,0.0,9.17985065927,19.4245,20.1792003404,0.0174478412211,16.6994,3.46235249914
 05/09  07:00:00,45.6032319219,3.93685645139,3.49703026764,0.0,9.17985065927,26.9147,38.3854469319,0.0,25.0491,13.3363469319
 05/09  08:00:00,48.0732841093,3.93685645139,5.95021434027,0.0,9.17985065927,26.9147,45.5646229511,0.0,33.3988,12.1658229511
 05/09  09:00:00,40.8025100066,3.93685645139,6.15754441491,0.0,9.17985065927,19.4245,34.8818365456,0.0,25.0491,9.83273654563
 05/09  10:00:00,51.08342686,3.93685645139,8.92327572877,0.0,9.17985065927,26.9147,50.9948201552,0.0,41.7485,9.24632015516
 05/09  11:00:00,55.6983526343,3.93685645139,12.799739627,0.0,9.17985065927,26.9147,51.5811404239,0.0,41.7485,9.83264042394
 05/09  12:00:00,58.1787137667,3.93685645139,15.9169687026,0.0,9.17985065927,26.9147,50.4174651001,0.0,41.7485,8.6689651001
 05/09  13:00:00,48.5753112117,3.93685645139,13.8799405676,0.0,9.17985065927,19.4245,41.4826618238,0.0,33.3988,8.08386182376
 05/09  14:00:00,46.3867321923,3.93685645139,11.6910920058,0.0,9.17985065927,19.4245,31.3995671787,0.0,25.0491,6.35046717872
 05/09  15:00:00,44.2953888192,3.93685645139,9.60905177635,0.0,9.17985065927,19.4245,40.3248747997,0.0,33.3988,6.92607479975
 05/09  16:00:00,53.3960318696,3.93685645139,11.2254882578,0.0,9.17985065927,26.9147,57.0230875902,0.0,50.0982,6.92488759023
 05/09  17:00:00,54.1308133688,3.93685645139,11.9787507467,0.0,9.17985065927,26.9147,58.766997627,0.0,50.0982,8.66879762703
 05/09  18:00:00,54.5608351899,3.93685645139,12.4325406826,0.0,9.17985065927,26.9147,62.2648774253,0.0,50.0982,12.1666774253
 05/09  19:00:00,42.8484657956,3.93685645139,7.23520491663,0.0,9.17985065927,19.4245,46.7360632811,0.0,33.3988,13.3372632811
 05/09  20:00:00,41.8720021013,3.93685645139,3.12186462532,0.0,9.17985065927,19.4245,44.397183846,0.0,33.3988,10.998383846
 05/09  21:00:00,39.5369229825,3.93685645139,0.849945370541,0.0,9.17985065927,19.4245,37.2148483978,0.0,25.0491,12.1657483978
 05/09  22:00:00,38.7975300139,3.93685645139,0.115211899259,0.0,9.17985065927,19.4245,26.5304873835,0.0,16.6994,9.83108738347
 05/09  23:00:00,39.4183430427,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2698692367,0.151473979895,8.3497,5.7686952568
 05/09  24:00:00,22.6978707154,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.1688418503,0.215425380678,3.33988,4.61353646963
 05/10  01:00:00,14.9362401367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,14.960702952,0.0,0.0,0.0,1.52997510988,7.4902,3.93195826814,0.0,3.33988,0.592078268139
 05/10  03:00:00,14.9522465355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,15.1003971682,0.0,0.0,0.0,1.52997510988,7.4902,3.93196415692,0.0,3.33988,0.592084156919
 05/10  05:00:00,22.7558846599,3.93685645139,0.0,0.0,4.58992532963,8.1892,29.2542605129,20.8845605129,8.3497,0.02
 05/10  06:00:00,34.4525966573,3.93685645139,0.0234086132659,0.0,9.17985065927,19.4245,41.890558784,21.7295577864,16.6994,3.46160099763
 05/10  07:00:00,41.9277601834,3.93685645139,0.0233492771638,0.0,9.17985065927,26.9147,48.5723448603,10.1874650694,25.0491,13.3357797908
 05/10  08:00:00,41.9425714553,3.93685645139,0.0,0.0,9.17985065927,26.9147,48.8163387433,3.25132134969,33.3988,12.1662173936
 05/10  09:00:00,34.4686857482,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.4598339215,0.57896061172,25.0491,9.83177330982
 05/10  10:00:00,41.9813990223,3.93685645139,0.0106453792601,0.0,9.17985065927,26.9147,50.4173590847,0.0,41.7485,8.66885908472
 05/10  11:00:00,43.0208769291,3.93685645139,0.303815501219,0.0,9.17985065927,26.9147,51.8813781328,0.0,41.7485,10.1328781328
 05/10  12:00:00,43.1282670133,3.93685645139,1.06527070307,0.0,9.17985065927,26.9147,50.6936646941,0.0,41.7485,8.94516469414
 05/10  13:00:00,35.1571791042,3.93685645139,0.613329622527,0.0,9.17985065927,19.4245,40.90639127,0.0,33.3988,7.50759127003
 05/10  14:00:00,34.6802354495,3.93685645139,0.125934597376,0.0,9.17985065927,19.4245,31.9743583822,0.0,25.0491,6.92525838224
 05/10  15:00:00,34.6339341341,3.93685645139,0.0853470348681,0.0,9.17985065927,19.4245,40.3236494187,0.0,33.3988,6.92484941869
 05/10  16:00:00,42.8116898707,3.93685645139,0.857511383336,0.0,9.17985065927,26.9147,56.4474172709,0.0,50.0982,6.34921727093
 05/10  17:00:00,43.2197134757,3.93685645139,1.26958963936,0.0,9.17985065927,26.9147,59.3434902188,0.0,50.0982,9.24529021883
 05/10  18:00:00,43.7748272745,3.93685645139,1.82400438007,0.0,9.17985065927,26.9147,61.684949524,0.0,50.0982,11.586749524
 05/10  19:00:00,36.4875295467,3.93685645139,0.818706187758,0.0,9.17985065927,19.4245,46.7355063474,0.0,33.3988,13.3367063474
