Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  20:00:00,38.8740239451,3.93685645139,0.0825627355526,0.0,9.17985065927,19.4245,44.4274605798,0.0309605445543,33.3988,10.9977000353
 05/10  21:00:00,38.6777173758,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.2873160079,3.07251975431,25.0491,12.1656962536
 05/10  22:00:00,38.5529027722,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.4315069438,7.90043994701,16.6994,9.83166699679
 05/10  23:00:00,39.3090480544,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.30961447,12.1922754481,8.3497,5.76763902187
 05/10  24:00:00,22.5909122594,3.93685645139,0.0,0.0,4.58992532963,8.1892,29.9880133794,22.0344308187,3.33988,4.61370256078
 05/11  01:00:00,14.8239206856,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.835672207,0.0,0.0,0.0,1.52997510988,7.4902,3.93195307973,0.0,3.33988,0.592073079733
 05/11  03:00:00,14.8328718162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,14.9820898157,0.0,0.0,0.0,1.52997510988,7.4902,3.93193310804,0.0,3.33988,0.592053108036
 05/11  05:00:00,22.6683111272,3.93685645139,0.0,0.0,4.58992532963,8.1892,49.2086624501,40.8389624501,8.3497,0.02
 05/11  06:00:00,34.3924905642,3.93685645139,0.0210236291945,0.0,9.17985065927,19.4245,58.0783691909,37.9169384128,16.6994,3.46203077814
 05/11  07:00:00,41.8774058627,3.93685645139,0.0117005305237,0.0,9.17985065927,26.9147,59.7915652167,21.4071921887,25.0491,13.335273028
 05/11  08:00:00,41.9286537759,3.93685645139,0.0,0.0,9.17985065927,26.9147,52.5340889083,6.96980995348,33.3988,12.1654789549
 05/11  09:00:00,34.4827523087,3.93685645139,0.00179301222918,0.0,9.17985065927,19.4245,35.1083532215,0.226777920736,25.0491,9.83247530078
 05/11  10:00:00,42.0016986174,3.93685645139,0.00631582640724,0.0,9.17985065927,26.9147,50.4181339211,0.0,41.7485,8.66963392108
 05/11  11:00:00,43.2851118341,3.93685645139,0.55758155609,0.0,9.17985065927,26.9147,51.5798610296,0.0,41.7485,9.83136102961
 05/11  12:00:00,43.3792181586,3.93685645139,1.30451571402,0.0,9.17985065927,26.9147,50.9922438351,0.0,41.7485,9.24374383508
 05/11  13:00:00,35.5671530827,3.93685645139,1.01380604494,0.0,9.17985065927,19.4245,40.907228804,0.0,33.3988,7.50842880403
 05/11  14:00:00,35.386100086,3.93685645139,0.812761612426,0.0,9.17985065927,19.4245,31.9732303831,0.0,25.0491,6.92413038309
 05/11  15:00:00,36.4932404328,3.93685645139,1.90938995742,0.0,9.17985065927,19.4245,39.7481613236,0.0,33.3988,6.34936132359
 05/11  16:00:00,44.1601429015,3.93685645139,2.17418350601,0.0,9.17985065927,26.9147,57.0236296979,0.0,50.0982,6.92542969791
 05/11  17:00:00,43.677124865,3.93685645139,1.7079473648,0.0,9.17985065927,26.9147,58.7677189394,0.0,50.0982,8.66951893937
 05/11  18:00:00,44.1779763397,3.93685645139,2.21607375045,0.0,9.17985065927,26.9147,62.2632924055,0.0,50.0982,12.1650924055
 05/11  19:00:00,36.6722392224,3.93685645139,0.992786602809,0.0,9.17985065927,19.4245,46.1551401673,0.0,33.3988,12.7563401673
 05/11  20:00:00,39.0256713981,3.93685645139,0.209226093108,0.0,9.17985065927,19.4245,44.4057068637,0.00895658835617,33.3988,10.9979502753
 05/11  21:00:00,38.6941139545,3.93685645139,0.00187800415861,0.0,9.17985065927,19.4245,39.5104263908,2.29681446761,25.0491,12.1645119232
 05/11  22:00:00,38.5515434055,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.2741176272,12.7432023198,16.6994,9.83151530738
 05/11  23:00:00,39.2906041961,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.0689509925,21.9510338179,8.3497,5.76821717458
 05/11  24:00:00,22.5872581241,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.189366087,29.2354629537,3.33988,4.6140231333
 05/12  01:00:00,14.8195764346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.8352156532,0.0,0.0,0.0,1.52997510988,7.4902,3.9319667307,0.0,3.33988,0.592086730697
 05/12  03:00:00,14.8431514408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.5048079009,0.0,0.0,0.0,1.52997510988,7.4902,3.93197261082,0.0,3.33988,0.592092610816
 05/12  05:00:00,23.1906452217,3.93685645139,0.0,0.0,4.58992532963,8.1892,52.6024197047,44.2327197047,8.3497,0.02
 05/12  06:00:00,34.6317944903,3.93685645139,0.0080401725898,0.0,9.17985065927,19.4245,56.9221525366,36.7606520912,16.6994,3.46210044535
 05/12  07:00:00,41.9500175523,3.93685645139,0.0142268158059,0.0,9.17985065927,26.9147,46.6003733409,8.2154618575,25.0491,13.3358114834
 05/12  08:00:00,42.7873355156,3.93685645139,0.718731076727,0.0,9.17985065927,26.9147,45.5755100424,0.0118679316811,33.3988,12.1648421107
 05/12  09:00:00,36.9229118935,3.93685645139,2.30385003055,0.0,9.17985065927,19.4245,34.8812639777,0.0,25.0491,9.83216397766
 05/12  10:00:00,45.6970192895,3.93685645139,3.57740333882,0.0,9.17985065927,26.9147,50.4178324481,0.0,41.7485,8.66933244808
 05/12  11:00:00,48.156459777,3.93685645139,5.3149376446,0.0,9.17985065927,26.9147,51.580092894,0.0,41.7485,9.83159289399
 05/12  12:00:00,49.0552736066,3.93685645139,6.87002757315,0.0,9.17985065927,26.9147,50.4170285863,0.0,41.7485,8.6685285863
 05/12  13:00:00,40.348935697,3.93685645139,5.7167806352,0.0,9.17985065927,19.4245,41.4817892855,0.0,33.3988,8.08298928554
 05/12  14:00:00,39.695921276,3.93685645139,5.05464072777,0.0,9.17985065927,19.4245,31.3983112279,0.0,25.0491,6.34921122786
 05/12  15:00:00,38.6077564204,3.93685645139,3.97028796432,0.0,9.17985065927,19.4245,40.3236161037,0.0,33.3988,6.92481610366
 05/12  16:00:00,46.6022149141,3.93685645139,4.51116743138,0.0,9.17985065927,26.9147,56.4464327355,0.0,50.0982,6.34823273548
 05/12  17:00:00,46.980683542,3.93685645139,4.94651475456,0.0,9.17985065927,26.9147,59.342446686,0.0,50.0982,9.24424668599
 05/12  18:00:00,48.2643256649,3.93685645139,6.23299469637,0.0,9.17985065927,26.9147,61.6833010679,0.0,50.0982,11.5851010679
 05/12  19:00:00,41.0540766068,3.93685645139,5.45175046165,0.0,9.17985065927,19.4245,46.7335779418,0.0,33.3988,13.3347779418
 05/12  20:00:00,43.3905449504,3.93685645139,4.61883684458,0.0,9.17985065927,19.4245,44.3953472271,0.0,33.3988,10.9965472271
 05/12  21:00:00,41.2413827985,3.93685645139,2.52449834227,0.0,9.17985065927,19.4245,36.6349934293,0.0,25.0491,11.5858934293
 05/12  22:00:00,40.0761699589,3.93685645139,1.35764088916,0.0,9.17985065927,19.4245,27.1086290107,0.0,16.6994,10.4092290107
 05/12  23:00:00,39.6330038654,3.93685645139,0.159165611722,0.0,9.17985065927,19.4245,13.5426319211,0.0,8.3497,5.19293192107
 05/12  24:00:00,22.7473595004,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.13624435347,0.182092750118,3.33988,4.61427160335
 05/13  01:00:00,14.9743573742,0.0,0.0,0.0,1.52997510988,7.4902,3.93196475176,0.0,3.33988,0.592084751758
 05/13  02:00:00,14.9979970199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  03:00:00,15.0076207817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.1788155811,0.0,0.0,0.0,1.52997510988,7.4902,3.93197063502,0.0,3.33988,0.592090635017
 05/13  05:00:00,22.8675533578,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.9044951262,3.53479512616,8.3497,0.02
 05/13  06:00:00,34.6219816492,3.93685645139,0.0465897160433,0.0,9.17985065927,19.4245,20.161506883,0.0,16.6994,3.46210688297
 05/13  07:00:00,42.0729346901,3.93685645139,0.037917463447,0.0,9.17985065927,26.9147,28.544893182,0.0335868434819,25.0491,3.46220633854
 05/13  08:00:00,42.3063495363,3.93685645139,0.245367468995,0.0,9.17985065927,26.9147,36.8612157519,0.0,33.3988,3.46241575189
 05/13  09:00:00,35.0648358804,3.93685645139,0.475716520143,0.0,9.17985065927,19.4245,36.0460918109,0.0,25.0491,10.9969918109
 05/13  10:00:00,44.3183777289,3.93685645139,2.22397385298,0.0,9.17985065927,26.9147,51.5802271761,0.0,41.7485,9.8317271761
 05/13  11:00:00,47.8294651787,3.93685645139,4.99797027631,0.0,9.17985065927,26.9147,52.744636049,0.0,41.7485,10.996136049
 05/13  12:00:00,48.1515366531,3.93685645139,5.96735920769,0.0,9.17985065927,26.9147,52.7447911428,0.0,41.7485,10.9962911428
 05/13  13:00:00,40.4545021039,3.93685645139,5.81603912786,0.0,9.17985065927,19.4245,43.2298466768,0.0,33.3988,9.83104667682
 05/13  14:00:00,40.2314263609,3.93685645139,5.58445431241,0.0,9.17985065927,19.4245,33.7169179697,0.0,25.0491,8.66781796971
 05/13  15:00:00,40.2959990462,3.93685645139,5.64888921746,0.0,9.17985065927,19.4245,42.0664588361,0.0,33.3988,8.66765883613
 05/13  16:00:00,48.7600142828,3.93685645139,6.64846760133,0.0,9.17985065927,26.9147,58.181479326,0.0,50.0982,8.08327932602
 05/13  17:00:00,48.0523500395,3.93685645139,5.99701016815,0.0,9.17985065927,26.9147,58.7666021372,0.0,50.0982,8.66840213721
 05/13  18:00:00,48.8029765611,3.93685645139,6.76253890193,0.0,9.17985065927,26.9147,62.2633196017,0.0,50.0982,12.1651196017
 05/13  19:00:00,40.5370833982,3.93685645139,4.77962283961,0.0,9.17985065927,19.4245,44.9838100762,0.0,33.3988,11.5850100762
 05/13  20:00:00,41.3259666619,3.93685645139,2.41996020535,0.0,9.17985065927,19.4245,44.394834653,0.0,33.3988,10.996034653
 05/13  21:00:00,39.8179293396,3.93685645139,1.01812284277,0.0,9.17985065927,19.4245,37.2129539716,0.0,25.0491,12.1638539716
 05/13  22:00:00,38.7472480976,3.93685645139,0.0789016571307,0.0,9.17985065927,19.4245,25.3834805592,0.0166500585182,16.6994,8.66743050073
 05/13  23:00:00,39.423579904,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.8054373751,0.107859186259,8.3497,6.34787818886
 05/13  24:00:00,22.6998051483,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.0763294765,3.1217188497,3.33988,4.61473062676
 05/14  01:00:00,14.9215442357,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429234,0.0,3.33988,0.592084292336
 05/14  02:00:00,14.9584090504,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.9723783053,0.0,0.0,0.0,1.52997510988,7.4902,3.93194434884,0.0,3.33988,0.592064348838
 05/14  04:00:00,15.1106307089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,22.7965536835,3.93685645139,0.0249410194234,0.0,4.58992532963,8.1892,33.119360566,24.17756448,8.3497,0.592096086003
 05/14  06:00:00,34.4954264515,3.93685645139,0.0302568474917,0.0,9.17985065927,19.4245,40.5213697807,20.3603799839,16.6994,3.46158979678
 05/14  07:00:00,41.9507048086,3.93685645139,0.0136425514371,0.0,9.17985065927,26.9147,35.6752389194,7.16433641289,25.0491,3.46180250648
 05/14  08:00:00,41.966886335,3.93685645139,0.0,0.0,9.17985065927,26.9147,38.9867499138,2.12553586324,33.3988,3.46241405051
 05/14  09:00:00,34.5065079291,3.93685645139,0.00097725011173,0.0,9.17985065927,19.4245,30.2830598951,1.77133049326,25.0491,3.46262940183
 05/14  10:00:00,42.2735906868,3.93685645139,0.233297080425,0.0,9.17985065927,26.9147,52.1731656175,0.0061229979776,41.7485,10.4185426195
 05/14  11:00:00,44.7545704883,3.93685645139,1.96505196108,0.0,9.17985065927,26.9147,52.7454501734,0.0,41.7485,10.9969501734
 05/14  12:00:00,46.5791943582,3.93685645139,4.43824538271,0.0,9.17985065927,26.9147,50.4160633554,0.0,41.7485,8.6675633554
 05/14  13:00:00,39.0774872542,3.93685645139,4.45889778638,0.0,9.17985065927,19.4245,42.0661489266,0.0,33.3988,8.66734892663
 05/14  14:00:00,38.3732464825,3.93685645139,3.74509345392,0.0,9.17985065927,19.4245,31.9736931101,0.0,25.0491,6.92459311013
 05/14  15:00:00,37.798962474,3.93685645139,3.17855161431,0.0,9.17985065927,19.4245,39.7478180437,0.0,33.3988,6.34901804365
 05/14  16:00:00,46.3638139502,3.93685645139,4.34253483377,0.0,9.17985065927,26.9147,57.0231210773,0.0,50.0982,6.92492107726
 05/14  17:00:00,47.0848343533,3.93685645139,5.0615574412,0.0,9.17985065927,26.9147,58.766267776,0.0,50.0982,8.66806777596
 05/14  18:00:00,47.2908174989,3.93685645139,5.27226306763,0.0,9.17985065927,26.9147,61.0944620667,0.0,50.0982,10.9962620667
 05/14  19:00:00,38.6166116928,3.93685645139,2.87893757766,0.0,9.17985065927,19.4245,44.3938687349,0.0,33.3988,10.9950687349
 05/14  20:00:00,40.2969503202,3.93685645139,1.41367029646,0.0,9.17985065927,19.4245,42.0671731804,0.0,33.3988,8.66837318042
 05/14  21:00:00,39.421970155,3.93685645139,0.614205566469,0.0,9.17985065927,19.4245,35.4674285147,0.0,25.0491,10.4183285147
 05/14  22:00:00,38.8883802151,3.93685645139,0.201344090867,0.0,9.17985065927,19.4245,25.9441808724,0.0,16.6994,9.24478087241
 05/14  23:00:00,39.4525962185,3.93685645139,0.0,0.0,9.17985065927,19.4245,12.4349842533,0.0467035913776,8.3497,4.03858066196
 05/14  24:00:00,22.7388284573,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.30129826427,0.193724732976,3.33988,5.7676935313
 05/15  01:00:00,14.9730233679,0.0,0.0,0.0,1.52997510988,7.4902,3.9319426918,0.0,3.33988,0.592062691797
 05/15  02:00:00,15.0026117367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,15.0271602274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  04:00:00,15.2181839859,0.0,0.0,0.0,1.52997510988,7.4902,3.9319486101,0.0,3.33988,0.592068610101
 05/15  05:00:00,22.9083285742,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.6656103014,0.295910301403,8.3497,0.02
 05/15  06:00:00,34.6936916707,3.93685645139,0.0603111126296,0.0,9.17985065927,19.4245,20.1796091799,0.0181115444201,16.6994,3.46209763545
 05/15  07:00:00,45.2638191369,3.93685645139,3.15632309915,0.0,9.17985065927,26.9147,38.3828412248,0.0,25.0491,13.3337412248
 05/15  08:00:00,47.5246581583,3.93685645139,5.40367806683,0.0,9.17985065927,26.9147,44.9822121703,0.0,33.3988,11.5834121703
 05/15  09:00:00,41.1928468795,3.93685645139,6.5390780067,0.0,9.17985065927,19.4245,34.8800630232,0.0,25.0491,9.83096302323
 05/15  10:00:00,50.923495507,3.93685645139,8.75836621135,0.0,9.17985065927,26.9147,50.4165841646,0.0,41.7485,8.66808416458
 05/15  11:00:00,54.6441815638,3.93685645139,11.7582792619,0.0,9.17985065927,26.9147,51.5785963864,0.0,41.7485,9.8300963864
 05/15  12:00:00,57.027916158,3.93685645139,14.7711030169,0.0,9.17985065927,26.9147,50.4156791174,0.0,41.7485,8.66717911742
 05/15  13:00:00,48.4523482671,3.93685645139,13.7521481199,0.0,9.17985065927,19.4245,40.9064858371,0.0,33.3988,7.50768583714
 05/15  14:00:00,43.1801295206,3.93685645139,8.51976418232,0.0,9.17985065927,19.4245,31.9737594634,0.0,25.0491,6.9246594634
 05/15  15:00:00,41.092750406,3.93685645139,6.44825309919,0.0,9.17985065927,19.4245,39.7466777986,0.0,33.3988,6.34787779861
 05/15  16:00:00,50.9167874883,3.93685645139,8.7758079025,0.0,9.17985065927,26.9147,57.0237796641,0.0,50.0982,6.92557966415
 05/15  17:00:00,52.2860992821,3.93685645139,10.1450622848,0.0,9.17985065927,26.9147,58.7662255753,0.0,50.0982,8.66802557527
 05/15  18:00:00,53.7600017696,3.93685645139,11.6628070633,0.0,9.17985065927,26.9147,61.6827085277,0.0,50.0982,11.5845085277
 05/15  19:00:00,45.4936699888,3.93685645139,9.67744498429,0.0,9.17985065927,19.4245,46.7328261569,0.0,33.3988,13.3340261569
 05/15  20:00:00,47.1865471034,3.93685645139,8.21890920423,0.0,9.17985065927,19.4245,43.8171362379,0.0,33.3988,10.4183362379
 05/15  21:00:00,43.9191821011,3.93685645139,5.04828906512,0.0,9.17985065927,19.4245,37.2110471383,0.0,25.0491,12.1619471383
 05/15  22:00:00,43.0940938648,3.93685645139,4.34556188673,0.0,9.17985065927,19.4245,26.5301033518,0.0,16.6994,9.83070335178
 05/15  23:00:00,42.9464487478,3.93685645139,3.42493948094,0.0,9.17985065927,19.4245,14.1172556949,0.0,8.3497,5.76755569486
 05/15  24:00:00,23.3649845371,3.93685645139,0.5474709176,0.0,4.58992532963,8.1892,7.46165591082,0.0812415826994,3.33988,4.04053432812
 05/16  01:00:00,15.0368140511,0.0,0.0,0.0,1.52997510988,7.4902,3.93197115381,0.0,3.33988,0.592091153809
 05/16  02:00:00,15.0144343498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.9898092294,0.0,0.0,0.0,1.52997510988,7.4902,3.93195121441,0.0,3.33988,0.592071214407
 05/16  04:00:00,15.6866848687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,23.3086292837,3.93685645139,0.0204959270894,0.0,4.58992532963,8.1892,28.7736802625,19.831903132,8.3497,0.59207713054
 05/16  06:00:00,34.6812109636,3.93685645139,0.0194949128445,0.0,9.17985065927,19.4245,37.9369374192,17.7760220036,16.6994,3.46151541558
 05/16  07:00:00,41.9119037293,3.93685645139,0.01972810205,0.0,9.17985065927,26.9147,45.3078625941,7.50526150176,25.0491,12.7535010923
 05/16  08:00:00,41.9280335119,3.93685645139,0.0,0.0,9.17985065927,26.9147,47.3117969434,2.32882819541,33.3988,11.584168748
 05/16  09:00:00,34.4622209627,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.9100233517,0.0298231276483,25.0491,9.83110022407
 05/16  10:00:00,41.9975750524,3.93685645139,0.0128376461509,0.0,9.17985065927,26.9147,50.4165396649,0.0,41.7485,8.66803966488
 05/16  11:00:00,43.469490994,3.93685645139,0.742994895915,0.0,9.17985065927,26.9147,51.5790122633,0.0,41.7485,9.83051226327
 05/16  12:00:00,44.401353193,3.93685645139,2.31936222577,0.0,9.17985065927,26.9147,50.415490956,0.0,41.7485,8.66699095605
 05/16  13:00:00,37.685869919,3.93685645139,3.10931338433,0.0,9.17985065927,19.4245,40.905512597,0.0,33.3988,7.50671259701
 05/16  14:00:00,37.2150442741,3.93685645139,2.62214089564,0.0,9.17985065927,19.4245,31.972558765,0.0,25.0491,6.92345876503
 05/16  15:00:00,37.2003164255,3.93685645139,2.61044907879,0.0,9.17985065927,19.4245,39.7471592199,0.0,33.3988,6.34835921993
 05/16  16:00:00,45.5608008391,3.93685645139,3.5577226382,0.0,9.17985065927,26.9147,57.0220147165,0.0,50.0982,6.92381471647
 05/16  17:00:00,45.7992208894,3.93685645139,3.80360638378,0.0,9.17985065927,26.9147,58.7652374037,0.0,50.0982,8.66703740368
 05/16  18:00:00,45.4688446254,3.93685645139,3.49213666324,0.0,9.17985065927,26.9147,61.6801932845,0.0,50.0982,11.5819932845
 05/16  19:00:00,36.6862814885,3.93685645139,1.16472863057,0.0,9.17985065927,19.4245,46.1527518615,0.0,33.3988,12.7539518615
 05/16  20:00:00,38.935513284,3.93685645139,0.261986928423,0.0,9.17985065927,19.4245,44.3934498432,0.0,33.3988,10.9946498432
 05/16  21:00:00,38.6064694912,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.6869574448,0.0532797113999,25.0491,11.5845777334
 05/16  22:00:00,38.5825694895,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.5802891997,5.05187077918,16.6994,9.82901842051
 05/16  23:00:00,39.3346436505,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.3784894058,11.2606277703,8.3497,5.76816163557
 05/16  24:00:00,22.6241994041,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.6175419339,19.6649008753,3.33988,4.61276105856
 05/17  01:00:00,14.8512840054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.8654860024,0.0,0.0,0.0,1.52997510988,7.4902,3.93193642575,0.0,3.33988,0.592056425754
 05/17  03:00:00,14.8651295907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.0106647664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  05:00:00,22.6804202402,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.9111517113,41.9693635069,8.3497,0.592088204404
 05/17  06:00:00,34.3691858866,3.93685645139,0.00641312643891,0.0,9.17985065927,19.4245,59.2749749917,39.1134840644,16.6994,3.46209092728
 05/17  07:00:00,41.8834510806,3.93685645139,0.0109310918927,0.0,9.17985065927,26.9147,54.58543801,16.7840836262,25.0491,12.7522543838
 05/17  08:00:00,42.0630505683,3.93685645139,0.0812917578125,0.0,9.17985065927,26.9147,45.2686825984,0.284790378073,33.3988,11.5850922203
 05/17  09:00:00,36.406922241,3.93685645139,1.82030711845,0.0,9.17985065927,19.4245,34.8800486056,0.0,25.0491,9.8309486056
 05/17  10:00:00,46.6595244625,3.93685645139,4.56234974897,0.0,9.17985065927,26.9147,50.4167662001,0.0,41.7485,8.66826620008
 05/17  11:00:00,49.5193827176,3.93685645139,6.71155233622,0.0,9.17985065927,26.9147,51.5788248654,0.0,41.7485,9.83032486541
 05/17  12:00:00,50.6795745985,3.93685645139,8.49916435784,0.0,9.17985065927,26.9147,50.4157807734,0.0,41.7485,8.6672807734
 05/17  13:00:00,41.9533978188,3.93685645139,7.30018228436,0.0,9.17985065927,19.4245,40.9052693683,0.0,33.3988,7.50646936832
 05/17  14:00:00,41.2252162278,3.93685645139,6.55865880543,0.0,9.17985065927,19.4245,31.9730128565,0.0,25.0491,6.92391285648
 05/17  15:00:00,41.3879330085,3.93685645139,6.71101748404,0.0,9.17985065927,19.4245,39.7473107338,0.0,33.3988,6.34851073379
 05/17  16:00:00,50.3746917484,3.93685645139,8.23779417402,0.0,9.17985065927,26.9147,56.446499672,0.0,50.0982,6.34829967195
 05/17  17:00:00,51.006423004,3.93685645139,8.92207674551,0.0,9.17985065927,26.9147,58.764689404,0.0,50.0982,8.66648940396
 05/17  18:00:00,50.5565004771,3.93685645139,8.49507532898,0.0,9.17985065927,26.9147,62.261497459,0.0,50.0982,12.163297459
 05/17  19:00:00,42.1533504631,3.93685645139,6.3575603465,0.0,9.17985065927,19.4245,46.1516711666,0.0,33.3988,12.7528711666
 05/17  20:00:00,43.7530417788,3.93685645139,4.81757351545,0.0,9.17985065927,19.4245,43.8151072562,0.0,33.3988,10.4163072562
 05/17  21:00:00,42.0740014837,3.93685645139,3.22784066126,0.0,9.17985065927,19.4245,37.2104026999,0.0,25.0491,12.1613026999
 05/17  22:00:00,39.5185897428,3.93685645139,0.820949867857,0.0,9.17985065927,19.4245,26.5299040573,0.0,16.6994,9.83050405729
 05/17  23:00:00,39.443550351,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6008822078,0.0587021687118,8.3497,5.19248003909
 05/17  24:00:00,22.7188167099,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.19720717056,0.243892060711,3.33988,4.61343510985
 05/18  01:00:00,14.949782744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.9709226777,0.0,0.0,0.0,1.52997510988,7.4902,3.9319365134,0.0,3.33988,0.592056513397
 05/18  03:00:00,14.9598382923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,15.1107093097,0.0,0.0,0.0,1.52997510988,7.4902,3.93194243306,0.0,3.33988,0.592062433058
 05/18  05:00:00,22.7953653893,3.93685645139,0.0,0.0,4.58992532963,8.1892,24.8760272615,16.5063272615,8.3497,0.02
 05/18  06:00:00,34.5291060165,3.93685645139,0.0237362628317,0.0,9.17985065927,19.4245,28.4466719862,8.28545973284,16.6994,3.46181225334
 05/18  07:00:00,42.151531796,3.93685645139,0.122977046408,0.0,9.17985065927,26.9147,37.8171224241,0.0148611210259,25.0491,12.7531613031
 05/18  08:00:00,44.9361484701,3.93685645139,2.83817235213,0.0,9.17985065927,26.9147,45.5614235325,0.0,33.3988,12.1626235325
 05/18  09:00:00,39.241525953,3.93685645139,4.60215643877,0.0,9.17985065927,19.4245,34.3022147507,0.0,25.0491,9.25311475072
 05/18  10:00:00,49.5019048848,3.93685645139,7.33512929564,0.0,9.17985065927,26.9147,50.4164362526,0.0,41.7485,8.66793625261
 05/18  11:00:00,53.3140777173,3.93685645139,10.406797374,0.0,9.17985065927,26.9147,51.5782855862,0.0,41.7485,9.82978558615
 05/18  12:00:00,56.1504399663,3.93685645139,13.8698688915,0.0,9.17985065927,26.9147,50.4164749724,0.0,41.7485,8.66797497237
 05/18  13:00:00,47.7579882572,3.93685645139,13.0309601703,0.0,9.17985065927,19.4245,40.9045663129,0.0,33.3988,7.50576631288
 05/18  14:00:00,45.7549473758,3.93685645139,11.0340101034,0.0,9.17985065927,19.4245,31.3963742786,0.0,25.0491,6.34727427864
 05/18  15:00:00,44.0888239165,3.93685645139,9.38451033207,0.0,9.17985065927,19.4245,40.3231596865,0.0,33.3988,6.92435968649
 05/18  16:00:00,52.5901127522,3.93685645139,10.4365865045,0.0,9.17985065927,26.9147,56.447521019,0.0,50.0982,6.34932101904
 05/18  17:00:00,53.5184173531,3.93685645139,11.4088940669,0.0,9.17985065927,26.9147,58.7657265388,0.0,50.0982,8.66752653882
 05/18  18:00:00,53.1368596279,3.93685645139,11.0463384795,0.0,9.17985065927,26.9147,61.6833775882,0.0,50.0982,11.5851775882
 05/18  19:00:00,43.0109600408,3.93685645139,8.24726037257,0.0,9.17985065927,19.4245,46.1508050094,0.0,33.3988,12.7520050094
 05/18  20:00:00,45.6986096163,3.93685645139,6.73908745708,0.0,9.17985065927,19.4245,44.3934558884,0.0,33.3988,10.9946558884
 05/18  21:00:00,42.5252976388,3.93685645139,3.67368977214,0.0,9.17985065927,19.4245,36.6328317765,0.0,25.0491,11.5837317765
 05/18  22:00:00,41.5084468485,3.93685645139,2.77965513138,0.0,9.17985065927,19.4245,26.5278045695,0.0,16.6994,9.82840456948
 05/18  23:00:00,41.5332147915,3.93685645139,2.02947706227,0.0,9.17985065927,19.4245,14.117707564,0.0,8.3497,5.768007564
 05/18  24:00:00,22.8080818002,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.48676939525,0.107682836303,3.33988,4.03920655895
 05/19  01:00:00,15.024423462,0.0,0.0,0.0,1.52997510988,7.4902,3.93195872957,0.0,3.33988,0.592078729566
 05/19  02:00:00,15.0503669166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,15.0673191001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196464251,0.0,3.33988,0.592084642506
 05/19  04:00:00,15.8473441899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,23.5634325752,3.93685645139,0.0445663560801,0.0,4.58992532963,8.1892,9.29694987508,0.35515935309,8.3497,0.592090521985
 05/19  06:00:00,34.9534684571,3.93685645139,0.0491611273232,0.0,9.17985065927,19.4245,20.1610431681,0.0,16.6994,3.4616431681
 05/19  07:00:00,45.1832504239,3.93685645139,3.08410130905,0.0,9.17985065927,26.9147,37.8002309913,0.0,25.0491,12.7511309913
 05/19  08:00:00,50.0107444576,3.93685645139,7.86899931279,0.0,9.17985065927,26.9147,44.9828475115,0.0,33.3988,11.5840475115
 05/19  09:00:00,44.2783584555,3.93685645139,9.59351870343,0.0,9.17985065927,19.4245,34.302002333,0.0,25.0491,9.252902333
 05/19  10:00:00,53.3950619676,3.93685645139,11.2036983203,0.0,9.17985065927,26.9147,50.4159904591,0.0,41.7485,8.66749045912
 05/19  11:00:00,58.3914215284,3.93685645139,15.4584887692,0.0,9.17985065927,26.9147,51.5783741034,0.0,41.7485,9.82987410339
 05/19  12:00:00,62.3376827791,3.93685645139,20.0438658028,0.0,9.17985065927,26.9147,50.4140137814,0.0,41.7485,8.66551378144
 05/19  13:00:00,53.2890327288,3.93685645139,18.5696486502,0.0,9.17985065927,19.4245,40.903980733,0.0,33.3988,7.50518073297
 05/19  14:00:00,49.2639435621,3.93685645139,14.5538296331,0.0,9.17985065927,19.4245,31.3974096441,0.0,25.0491,6.34830964408
 05/19  15:00:00,47.2212043493,3.93685645139,12.5164770541,0.0,9.17985065927,19.4245,40.3223651133,0.0,33.3988,6.9235651133
 05/19  16:00:00,55.7583079629,3.93685645139,13.5685731348,0.0,9.17985065927,26.9147,56.4469143684,0.0,50.0982,6.34871436836
 05/19  17:00:00,56.4235927743,3.93685645139,14.2468638554,0.0,9.17985065927,26.9147,58.7645973741,0.0,50.0982,8.6663973741
 05/19  18:00:00,57.3114892269,3.93685645139,15.1500246958,0.0,9.17985065927,26.9147,61.6810061873,0.0,50.0982,11.5828061873
 05/19  19:00:00,46.1602444721,3.93685645139,11.5671956443,0.0,9.17985065927,19.4245,46.1514842057,0.0,33.3988,12.7526842057
 05/19  20:00:00,48.9369518246,3.93685645139,10.1204305252,0.0,9.17985065927,19.4245,44.3938893428,0.0,33.3988,10.9950893428
 05/19  21:00:00,46.8901120623,3.93685645139,8.12550139105,0.0,9.17985065927,19.4245,36.6324013263,0.0,25.0491,11.5833013263
 05/19  22:00:00,45.5875924342,3.93685645139,6.82042429456,0.0,9.17985065927,19.4245,26.5297206736,0.0,16.6994,9.83032067365
 05/19  23:00:00,44.7302768519,3.93685645139,5.19420088248,0.0,9.17985065927,19.4245,13.5417466083,0.0,8.3497,5.19204660832
 05/19  24:00:00,24.9186368983,3.93685645139,2.07864095422,0.0,4.58992532963,8.1892,8.04487379126,0.092048312697,3.33988,4.61294547857
 05/20  01:00:00,15.0699568348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  02:00:00,15.0884651618,0.0,0.0,0.0,1.52997510988,7.4902,3.93196130897,0.0,3.33988,0.592081308966
 05/20  03:00:00,15.0973604963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  04:00:00,15.2763501129,0.0,0.0,0.0,1.52997510988,7.4902,3.93196719769,0.0,3.33988,0.592087197687
 05/20  05:00:00,23.0076651631,3.93685645139,0.0146185475371,0.0,4.58992532963,8.1892,8.51734019822,0.147640198223,8.3497,0.02
 05/20  06:00:00,36.759409142,3.93685645139,2.05044771306,0.0,9.17985065927,19.4245,20.1612006205,0.0,16.6994,3.4618006205
 05/20  07:00:00,49.2969602246,3.93685645139,7.16977903469,0.0,9.17985065927,26.9147,28.5110309552,0.0,25.0491,3.46193095516
 05/20  08:00:00,52.0528302199,3.93685645139,9.90937809226,0.0,9.17985065927,26.9147,36.8611167244,0.0,33.3988,3.46231672441
 05/20  09:00:00,45.8491220625,3.93685645139,11.1738125896,0.0,9.17985065927,19.4245,35.4656717137,0.0,25.0491,10.4165717137
 05/20  10:00:00,54.8608406869,3.93685645139,12.6788865614,0.0,9.17985065927,26.9147,51.5775982915,0.0,41.7485,9.82909829151
 05/20  11:00:00,59.3138168077,3.93685645139,16.394089666,0.0,9.17985065927,26.9147,52.1645617199,0.0,41.7485,10.4160617199
 05/20  12:00:00,60.6202573251,3.93685645139,18.3151948621,0.0,9.17985065927,26.9147,52.7428083894,0.0,41.7485,10.9943083894
 05/20  13:00:00,53.1457030626,3.93685645139,18.3978202015,0.0,9.17985065927,19.4245,42.648780226,0.0,33.3988,9.24998022605
 05/20  14:00:00,50.0757752164,3.93685645139,15.3548140405,0.0,9.17985065927,19.4245,33.7160366386,0.0,25.0491,8.66693663864
 05/20  15:00:00,49.6107362398,3.93685645139,14.8969537669,0.0,9.17985065927,19.4245,42.0650265195,0.0,33.3988,8.66622651949
 05/20  16:00:00,54.4525741053,3.93685645139,12.2996619466,0.0,9.17985065927,26.9147,57.6056239104,0.0,50.0982,7.50742391042
 05/20  17:00:00,50.6688995644,3.93685645139,8.55050286554,0.0,9.17985065927,26.9147,58.7650234348,0.0,50.0982,8.66682343481
 05/20  18:00:00,52.7992213148,3.93685645139,10.6909331244,0.0,9.17985065927,26.9147,61.6808161082,0.0,50.0982,11.5826161082
 05/20  19:00:00,45.4439214404,3.93685645139,10.6560826502,0.0,9.17985065927,19.4245,44.9821523279,0.0,33.3988,11.5833523279
 05/20  20:00:00,47.1675358176,3.93685645139,8.20169970136,0.0,9.17985065927,19.4245,44.3929423412,0.0,33.3988,10.9941423412
 05/20  21:00:00,45.6772244945,3.93685645139,6.80332871314,0.0,9.17985065927,19.4245,36.628054693,0.0,25.0491,11.578954693
 05/20  22:00:00,44.142567764,3.93685645139,5.39886771452,0.0,9.17985065927,19.4245,25.365885248,0.0,16.6994,8.666485248
 05/20  23:00:00,43.2209355889,3.93685645139,3.70780287831,0.0,9.17985065927,19.4245,14.6984511167,0.0,8.3497,6.34875111672
 05/20  24:00:00,22.8166286296,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.12736017528,0.17538814397,3.33988,4.61209203131
 05/21  01:00:00,15.0456854849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  02:00:00,15.0687609892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,15.0800182837,0.0,0.0,0.0,1.52997510988,7.4902,3.93196299674,0.0,3.33988,0.592082996744
 05/21  04:00:00,15.2336648723,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,22.9569632946,3.93685645139,0.046668408648,0.0,4.58992532963,8.1892,9.30969879429,0.367909913061,8.3497,0.592088881227
 05/21  06:00:00,34.6263317009,3.93685645139,0.0322510853999,0.0,9.17985065927,19.4245,20.1608752969,0.0,16.6994,3.46147529694
 05/21  07:00:00,42.097644074,3.93685645139,0.0502688793681,0.0,9.17985065927,26.9147,28.51087758,0.0,25.0491,3.46177758
 05/21  08:00:00,42.7978186961,3.93685645139,0.739911080669,0.0,9.17985065927,26.9147,36.287197858,0.0,33.3988,2.88839785798
 05/21  09:00:00,34.8353973904,3.93685645139,0.254353664332,0.0,9.17985065927,19.4245,28.5114051863,0.0,25.0491,3.46230518628
 05/21  10:00:00,44.3125056916,3.93685645139,2.23816827319,0.0,9.17985065927,26.9147,52.741801879,0.0,41.7485,10.993301879
 05/21  11:00:00,46.8173449159,3.93685645139,4.02106452753,0.0,9.17985065927,26.9147,52.163569488,0.0,41.7485,10.415069488
 05/21  12:00:00,47.4346157733,3.93685645139,5.28785750412,0.0,9.17985065927,26.9147,50.4140307068,0.0,41.7485,8.66553070679
 05/21  13:00:00,39.4719477653,3.93685645139,4.85017491026,0.0,9.17985065927,19.4245,42.0647346325,0.0,33.3988,8.66593463251
 05/21  14:00:00,38.6847113215,3.93685645139,4.05639888395,0.0,9.17985065927,19.4245,31.3974012888,0.0,25.0491,6.34830128877
 05/21  15:00:00,38.0252963494,3.93685645139,3.40146317842,0.0,9.17985065927,19.4245,39.747119067,0.0,33.3988,6.34831906699
 05/21  16:00:00,46.5487005673,3.93685645139,4.50891994992,0.0,9.17985065927,26.9147,56.4471616564,0.0,50.0982,6.34896165644
 05/21  17:00:00,46.6672173475,3.93685645139,4.63821532636,0.0,9.17985065927,26.9147,58.7650835525,0.0,50.0982,8.66688355252
 05/21  18:00:00,45.8857456223,3.93685645139,3.87936168525,0.0,9.17985065927,26.9147,60.5131283664,0.0,50.0982,10.4149283664
 05/21  19:00:00,36.322498583,3.93685645139,1.66087911717,0.0,9.17985065927,19.4245,44.3921323435,0.0,33.3988,10.9933323435
 05/21  20:00:00,39.5884960361,3.93685645139,0.72964917813,0.0,9.17985065927,19.4245,42.0653870086,0.0,33.3988,8.66658700861
 05/21  21:00:00,38.7472121106,3.93685645139,0.00150763063236,0.0,9.17985065927,19.4245,35.5227826131,0.057787937001,25.0491,10.4158946761
 05/21  22:00:00,38.5974176893,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.8815944367,2.51542388295,16.6994,8.66677055378
 05/21  23:00:00,39.3376833454,3.93685645139,0.0,0.0,9.17985065927,19.4245,21.1596188283,8.77157420002,8.3497,4.03834462833
 05/21  24:00:00,22.6287201332,3.93685645139,0.0,0.0,4.58992532963,8.1892,28.1235186497,19.0161244326,3.33988,5.76751421706
 05/22  01:00:00,14.8742715483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.9063708796,0.0,0.0,0.0,1.52997510988,7.4902,3.93197502507,0.0,3.33988,0.59209502507
 05/22  03:00:00,14.9284618601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.107167718,0.0,0.0,0.0,1.52997510988,7.4902,3.93192918081,0.0,3.33988,0.592049180807
 05/22  05:00:00,22.8028299364,3.93685645139,0.0,0.0,4.58992532963,8.1892,17.817652761,9.44795276104,8.3497,0.02
 05/22  06:00:00,34.5206493306,3.93685645139,0.0265469206361,0.0,9.17985065927,19.4245,25.6924472221,5.53161928532,16.6994,3.46142793677
 05/22  07:00:00,42.0017392231,3.93685645139,0.0393947642645,0.0,9.17985065927,26.9147,37.7992009283,0.0,25.0491,12.7501009283
 05/22  08:00:00,41.9928413076,3.93685645139,0.00245624022112,0.0,9.17985065927,26.9147,44.9809305225,0.0,33.3988,11.5821305225
 05/22  09:00:00,34.5187223098,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.313876421,0.0131571228898,25.0491,9.25161929807
 05/22  10:00:00,42.1061134156,3.93685645139,0.0902707551354,0.0,9.17985065927,26.9147,50.4153638894,0.0,41.7485,8.66686388942
 05/22  11:00:00,43.795055243,3.93685645139,1.05025701964,0.0,9.17985065927,26.9147,51.5769882225,0.0,41.7485,9.8284882225
 05/22  12:00:00,45.4983229541,3.93685645139,3.3945708752,0.0,9.17985065927,26.9147,49.8374312363,0.0,41.7485,8.08893123633
 05/22  13:00:00,37.9788208069,3.93685645139,3.38918730168,0.0,9.17985065927,19.4245,40.9051284949,0.0,33.3988,7.50632849487
 05/22  14:00:00,37.7775349557,3.93685645139,3.1641798148,0.0,9.17985065927,19.4245,31.9721353064,0.0,25.0491,6.92303530635
 05/22  15:00:00,37.9372350924,3.93685645139,3.32607428565,0.0,9.17985065927,19.4245,39.7460510254,0.0,33.3988,6.34725102535
 05/22  16:00:00,46.9833400718,3.93685645139,4.95781549146,0.0,9.17985065927,26.9147,56.4457806478,0.0,50.0982,6.34758064783
 05/22  17:00:00,47.9796735826,3.93685645139,5.95792468115,0.0,9.17985065927,26.9147,58.7643877612,0.0,50.0982,8.66618776123
 05/22  18:00:00,49.1735394877,3.93685645139,7.15298062797,0.0,9.17985065927,26.9147,61.6767556668,0.0,50.0982,11.5785556668
 05/22  19:00:00,39.4199338238,3.93685645139,4.73298372415,0.0,9.17985065927,19.4245,46.1498392762,0.0,33.3988,12.7510392762
 05/22  20:00:00,40.3774544138,3.93685645139,1.51648330104,0.0,9.17985065927,19.4245,43.8146279906,0.0,33.3988,10.4158279906
 05/22  21:00:00,38.7485633014,3.93685645139,0.00823402626347,0.0,9.17985065927,19.4245,36.6762236765,0.0453714249614,25.0491,11.5817522516
 05/22  22:00:00,38.5823729747,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.5925257308,5.64183286719,16.6994,9.25129286365
 05/22  23:00:00,39.3272879404,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.3738936823,13.2569215186,8.3497,5.76727216364
 05/22  24:00:00,22.6085234508,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.2218914724,24.8438272278,3.33988,4.03818424464
 05/23  01:00:00,14.8486999023,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140688,0.0,3.33988,0.592091406876
 05/23  02:00:00,14.8719250347,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.8633278482,0.0,0.0,0.0,1.52997510988,7.4902,3.93196994232,0.0,3.33988,0.59208994232
 05/23  04:00:00,15.5093150495,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,23.1880565969,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.0519448727,46.1101490395,8.3497,0.592095833209
 05/23  06:00:00,34.6716579426,3.93685645139,0.0166627993678,0.0,9.17985065927,19.4245,48.4999641149,28.3388050953,16.6994,3.46175901957
 05/23  07:00:00,41.9784894258,3.93685645139,0.0147255175967,0.0,9.17985065927,26.9147,40.0333332511,2.81219160594,25.0491,12.1720416451
 05/23  08:00:00,42.0698712494,3.93685645139,0.0343980385457,0.0,9.17985065927,26.9147,44.9854828176,0.00408926567513,33.3988,11.5825935519
 05/23  09:00:00,34.8039352014,3.93685645139,0.224596926949,0.0,9.17985065927,19.4245,34.8785085904,0.0,25.0491,9.82940859042
 05/23  10:00:00,43.8094098675,3.93685645139,1.72976455888,0.0,9.17985065927,26.9147,49.8379385234,0.0,41.7485,8.08943852341
 05/23  11:00:00,47.0547796802,3.93685645139,4.25729685079,0.0,9.17985065927,26.9147,51.5764759996,0.0,41.7485,9.82797599961
 05/23  12:00:00,48.5259033268,3.93685645139,6.37133541355,0.0,9.17985065927,26.9147,50.4134645124,0.0,41.7485,8.66496451236
 05/23  13:00:00,40.7217603711,3.93685645139,6.08371552116,0.0,9.17985065927,19.4245,40.904509249,0.0,33.3988,7.50570924899
 05/23  14:00:00,39.6880355023,3.93685645139,5.04338542703,0.0,9.17985065927,19.4245,31.3965507704,0.0,25.0491,6.34745077036
 05/23  15:00:00,39.1028668066,3.93685645139,4.45714001765,0.0,9.17985065927,19.4245,39.7469945031,0.0,33.3988,6.34819450305
 05/23  16:00:00,47.593481053,3.93685645139,5.52095051222,0.0,9.17985065927,26.9147,56.4465811904,0.0,50.0982,6.34838119038
 05/23  17:00:00,48.3096153577,3.93685645139,6.25931894117,0.0,9.17985065927,26.9147,58.7638411591,0.0,50.0982,8.66564115913
 05/23  18:00:00,49.0223057225,3.93685645139,6.98278529039,0.0,9.17985065927,26.9147,61.679335866,0.0,50.0982,11.581135866
 05/23  19:00:00,39.3878222369,3.93685645139,4.85332610922,0.0,9.17985065927,19.4245,46.1494471682,0.0,33.3988,12.7506471682
 05/23  20:00:00,41.3284616201,3.93685645139,2.58302240969,0.0,9.17985065927,19.4245,43.813708977,0.0,33.3988,10.414908977
 05/23  21:00:00,39.2184724142,3.93685645139,0.537049875174,0.0,9.17985065927,19.4245,36.6313681277,0.0,25.0491,11.5822681277
 05/23  22:00:00,38.6746163483,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.9663509687,0.0168283170942,16.6994,9.25012265162
 05/23  23:00:00,39.4139682385,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2531312122,0.136269634879,8.3497,5.76716157727
 05/23  24:00:00,22.6912350638,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.1754349566,3.79568099025,3.33988,4.03987396639
 05/24  01:00:00,14.9135041769,0.0,0.0,0.0,1.52997510988,7.4902,3.93196163107,0.0,3.33988,0.592081631074
 05/24  02:00:00,14.932827079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.9432389772,0.0,0.0,0.0,1.52997510988,7.4902,3.93194167921,0.0,3.33988,0.592061679215
 05/24  04:00:00,15.1047364473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  05:00:00,22.7725628959,3.93685645139,0.0,0.0,4.58992532963,8.1892,30.0649516041,21.6952516041,8.3497,0.02
 05/24  06:00:00,34.4909180666,3.93685645139,0.0219865275865,0.0,9.17985065927,19.4245,37.8255633496,17.664406158,16.6994,3.46175719158
 05/24  07:00:00,42.0221759161,3.93685645139,0.0218667391995,0.0,9.17985065927,26.9147,38.5480183714,0.748549793962,25.0491,12.7503685774
 05/24  08:00:00,44.3657595587,3.93685645139,2.27255120855,0.0,9.17985065927,26.9147,44.981028598,0.0,33.3988,11.582228598
 05/24  09:00:00,39.1830854016,3.93685645139,4.54302810887,0.0,9.17985065927,19.4245,34.3008220419,0.0,25.0491,9.25172204188
 05/24  10:00:00,48.8217941578,3.93685645139,6.66399159195,0.0,9.17985065927,26.9147,50.4151730475,0.0,41.7485,8.66667304749
 05/24  11:00:00,52.4266962217,3.93685645139,9.52808321448,0.0,9.17985065927,26.9147,51.0001978181,0.0,41.7485,9.25169781809
 05/24  12:00:00,54.0155415524,3.93685645139,11.7542903233,0.0,9.17985065927,26.9147,50.4138420405,0.0,41.7485,8.66534204046
 05/24  13:00:00,45.7964979814,3.93685645139,11.0884961382,0.0,9.17985065927,19.4245,40.9041191843,0.0,33.3988,7.50531918426
 05/24  14:00:00,43.9345574072,3.93685645139,9.23293655953,0.0,9.17985065927,19.4245,31.396588633,0.0,25.0491,6.34748863295
 05/24  15:00:00,42.976303524,3.93685645139,8.28270863834,0.0,9.17985065927,19.4245,39.7458654678,0.0,33.3988,6.34706546784
 05/24  16:00:00,52.0988001357,3.93685645139,9.92353946261,0.0,9.17985065927,26.9147,56.4451096285,0.0,50.0982,6.34690962855
 05/24  17:00:00,52.3427079905,3.93685645139,10.2408473122,0.0,9.17985065927,26.9147,58.7647930504,0.0,50.0982,8.6665930504
 05/24  18:00:00,52.4182808176,3.93685645139,10.345685306,0.0,9.17985065927,26.9147,61.6784118059,0.0,50.0982,11.5802118059
 05/24  19:00:00,42.7291325737,3.93685645139,7.97843695335,0.0,9.17985065927,19.4245,46.1491698168,0.0,33.3988,12.7503698168
 05/24  20:00:00,46.263563191,3.93685645139,7.29277062341,0.0,9.17985065927,19.4245,43.813198506,0.0,33.3988,10.414398506
 05/24  21:00:00,43.4620485213,3.93685645139,4.59563865567,0.0,9.17985065927,19.4245,36.6301802337,0.0,25.0491,11.5810802337
 05/24  22:00:00,41.6194177025,3.93685645139,2.89133687534,0.0,9.17985065927,19.4245,25.9481037561,0.0,16.6994,9.24870375605
 05/24  23:00:00,41.2009396928,3.93685645139,1.70480604225,0.0,9.17985065927,19.4245,13.5418741892,0.0,8.3497,5.19217418916
 05/24  24:00:00,22.7965500425,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.06595889199,0.112513796238,3.33988,4.61356509575
 05/25  01:00:00,15.0176007927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,15.0265140986,0.0,0.0,0.0,1.52997510988,7.4902,3.93193805063,0.0,3.33988,0.592058050625
 05/25  03:00:00,15.0323571129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.2103883627,0.0,0.0,0.0,1.52997510988,7.4902,3.93194397632,0.0,3.33988,0.592063976316
 05/25  05:00:00,22.9472176192,3.93685645139,0.0426908338883,0.0,4.58992532963,8.1892,8.71621966038,0.346519660376,8.3497,0.02
 05/25  06:00:00,34.6673965584,3.93685645139,0.0491419533676,0.0,9.17985065927,19.4245,20.1609456308,0.0,16.6994,3.46154563077
 05/25  07:00:00,45.3832010973,3.93685645139,3.2774623928,0.0,9.17985065927,26.9147,37.7988095113,0.0,25.0491,12.7497095113
 05/25  08:00:00,48.7953348191,3.93685645139,6.66025320641,0.0,9.17985065927,26.9147,44.4905460405,0.0,33.3988,11.0917460405
 05/25  09:00:00,40.8584444449,3.93685645139,6.20865880898,0.0,9.17985065927,19.4245,34.7811997597,0.0,25.0491,9.7320997597
 05/25  10:00:00,48.2262890341,3.93685645139,6.09583121808,0.0,9.17985065927,26.9147,49.8373821025,0.0,41.7485,8.08888210254
 05/25  11:00:00,50.4768374756,3.93685645139,7.63531534329,0.0,9.17985065927,26.9147,51.5737341328,0.0,41.7485,9.82523413276
 05/25  12:00:00,50.3118590088,3.93685645139,8.14160740978,0.0,9.17985065927,26.9147,49.8371071719,0.0,41.7485,8.08860717186
 05/25  13:00:00,41.1493022173,3.93685645139,6.54377294638,0.0,9.17985065927,19.4245,40.9039189037,0.0,33.3988,7.50511890367
 05/25  14:00:00,40.8546444577,3.93685645139,6.22807912543,0.0,9.17985065927,19.4245,31.3962596165,0.0,25.0491,6.34715961655
 05/25  15:00:00,40.884554345,3.93685645139,6.23978732382,0.0,9.17985065927,19.4245,39.7460326043,0.0,33.3988,6.34723260432
 05/25  16:00:00,50.3825639573,3.93685645139,8.24224086742,0.0,9.17985065927,26.9147,57.0216865405,0.0,50.0982,6.92348654048
 05/25  17:00:00,52.2814112218,3.93685645139,10.1411981244,0.0,9.17985065927,26.9147,58.1879148744,0.0,50.0982,8.08971487445
 05/25  18:00:00,54.8396794719,3.93685645139,12.7138788299,0.0,9.17985065927,26.9147,61.678850562,0.0,50.0982,11.580650562
 05/25  19:00:00,45.5084164812,3.93685645139,10.7373674495,0.0,9.17985065927,19.4245,46.1486656162,0.0,33.3988,12.7498656162
 05/25  20:00:00,48.7964455623,3.93685645139,9.80817325109,0.0,9.17985065927,19.4245,43.8132906271,0.0,33.3988,10.4144906271
 05/25  21:00:00,46.5658472821,3.93685645139,7.66929546781,0.0,9.17985065927,19.4245,36.6290751856,0.0,25.0491,11.5799751856
 05/25  22:00:00,45.2531511658,3.93685645139,6.48665768945,0.0,9.17985065927,19.4245,25.9475556852,0.0,16.6994,9.24815568518
 05/25  23:00:00,44.5239505135,3.93685645139,4.98766948904,0.0,9.17985065927,19.4245,13.541481289,0.0,8.3497,5.19178128896
 05/25  24:00:00,24.7718201969,3.93685645139,1.93161639156,0.0,4.58992532963,8.1892,8.08019234136,0.127158966015,3.33988,4.61315337535
 05/26  01:00:00,15.0741712631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  02:00:00,15.0971877309,0.0,0.0,0.0,1.52997510988,7.4902,3.93193715529,0.0,3.33988,0.592057155289
 05/26  03:00:00,15.1005760004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.9203514086,0.0,0.0,0.0,1.52997510988,7.4902,3.9319430824,0.0,3.33988,0.592063082405
 05/26  05:00:00,23.6679929495,3.93685645139,0.0236431694288,0.0,4.58992532963,8.1892,8.50895656618,0.139256566179,8.3497,0.02
 05/26  06:00:00,36.9172615164,3.93685645139,1.90494423162,0.0,9.17985065927,19.4245,20.1608140921,0.0,16.6994,3.46141409214
 05/26  07:00:00,48.7077796864,3.93685645139,6.58368918245,0.0,9.17985065927,26.9147,37.2187687661,0.0,25.0491,12.1696687661
 05/26  08:00:00,49.8641656682,3.93685645139,7.73756364476,0.0,9.17985065927,26.9147,44.9800140443,0.0,33.3988,11.5812140443
 05/26  09:00:00,42.3014601442,3.93685645139,7.65549267254,0.0,9.17985065927,19.4245,34.8778382697,0.0,25.0491,9.82873826968
 05/26  10:00:00,51.5077764046,3.93685645139,9.35629213018,0.0,9.17985065927,26.9147,49.8382114943,0.0,41.7485,8.08971149432
 05/26  11:00:00,56.657700932,3.93685645139,13.7608998886,0.0,9.17985065927,26.9147,51.0002214944,0.0,41.7485,9.25172149443
 05/26  12:00:00,59.5137941158,3.93685645139,17.2474959489,0.0,9.17985065927,26.9147,50.4138289693,0.0,41.7485,8.66532896932
 05/26  13:00:00,50.1182242711,3.93685645139,15.4145973239,0.0,9.17985065927,19.4245,40.9036993637,0.0,33.3988,7.50489936366
 05/26  14:00:00,48.5301169498,3.93685645139,13.831410951,0.0,9.17985065927,19.4245,31.3958633474,0.0,25.0491,6.34676334743
 05/26  15:00:00,48.1342901487,3.93685645139,13.4326635061,0.0,9.17985065927,19.4245,39.7459185565,0.0,33.3988,6.34711855651
 05/26  16:00:00,56.765056244,3.93685645139,14.5843511441,0.0,9.17985065927,26.9147,56.4460731271,0.0,50.0982,6.34787312712
 05/26  17:00:00,58.1289177558,3.93685645139,15.9570699135,0.0,9.17985065927,26.9147,58.1865687306,0.0,50.0982,8.08836873061
 05/26  18:00:00,50.2864393833,3.93685645139,8.19277908903,0.0,9.17985065927,26.9147,61.6790649504,0.0,50.0982,11.5808649504
 05/26  19:00:00,36.2129103724,3.93685645139,1.67685026493,0.0,9.17985065927,19.4245,46.1479074262,0.0,33.3988,12.7491074262
 05/26  20:00:00,40.0393700516,3.93685645139,1.30546904464,0.0,9.17985065927,19.4245,43.8134580831,0.0,33.3988,10.4146580831
 05/26  21:00:00,39.2407159976,3.93685645139,0.555189666512,0.0,9.17985065927,19.4245,36.6269819282,0.0,25.0491,11.5778819282
 05/26  22:00:00,38.6656841075,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.9855605957,0.0379396884812,16.6994,9.2482209072
 05/26  23:00:00,39.4100893501,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6579213189,0.116446552342,8.3497,5.19177476652
 05/26  24:00:00,22.6878944717,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.1942115583,3.24151560201,3.33988,4.61281595628
 05/27  01:00:00,14.93301349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  02:00:00,14.9646169414,0.0,0.0,0.0,1.52997510988,7.4902,3.93196981629,0.0,3.33988,0.592089816286
 05/27  03:00:00,14.9683151878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  04:00:00,15.1287391333,0.0,0.0,0.0,1.52997510988,7.4902,3.93197569151,0.0,3.33988,0.592095691513
 05/27  05:00:00,22.8143482999,3.93685645139,0.0,0.0,4.58992532963,8.1892,21.1465026693,12.7768026693,8.3497,0.02
