Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/27  06:00:00,34.5315677338,3.93685645139,0.0166302623957,0.0,9.17985065927,19.4245,28.0804821204,7.92008477674,16.6994,3.46099734368
 05/27  07:00:00,42.0339660947,3.93685645139,0.0390989366914,0.0,9.17985065927,26.9147,28.5105405134,0.0,25.0491,3.46144051336
 05/27  08:00:00,42.0544771274,3.93685645139,0.0182262922335,0.0,9.17985065927,26.9147,36.2872203417,0.0,33.3988,2.88842034169
 05/27  09:00:00,34.6172041043,3.93685645139,0.0480757273657,0.0,9.17985065927,19.4245,35.4841004145,0.0213666960102,25.0491,10.4136337185
 05/27  10:00:00,43.17792231,3.93685645139,1.10090135642,0.0,9.17985065927,26.9147,51.5755626136,0.0,41.7485,9.8270626136
 05/27  11:00:00,45.9914882711,3.93685645139,3.18640175616,0.0,9.17985065927,26.9147,52.1612016296,0.0,41.7485,10.4127016296
 05/27  12:00:00,45.5141897869,3.93685645139,3.38548025649,0.0,9.17985065927,26.9147,52.1610719695,0.0,41.7485,10.4125719695
 05/27  13:00:00,36.8225873871,3.93685645139,2.23119641171,0.0,9.17985065927,19.4245,42.6492690929,0.0,33.3988,9.25046909293
 05/27  14:00:00,36.005641611,3.93685645139,1.41501322992,0.0,9.17985065927,19.4245,33.1371355112,0.0,25.0491,8.08803551122
 05/27  15:00:00,36.5355800912,3.93685645139,1.93599642544,0.0,9.17985065927,19.4245,42.0640974286,0.0,33.3988,8.66529742863
 05/27  16:00:00,45.4456291199,3.93685645139,3.42044003687,0.0,9.17985065927,26.9147,57.6035932907,0.0,50.0982,7.5053932907
 05/27  17:00:00,44.4844409675,3.93685645139,2.48699939187,0.0,9.17985065927,26.9147,58.1862626686,0.0,50.0982,8.08806266857
 05/27  18:00:00,44.6690380223,3.93685645139,2.68895129231,0.0,9.17985065927,26.9147,61.6776993481,0.0,50.0982,11.5794993481
 05/27  19:00:00,36.2848098555,3.93685645139,1.64162156802,0.0,9.17985065927,19.4245,44.9787387601,0.0,33.3988,11.5799387601
 05/27  20:00:00,39.4407487873,3.93685645139,0.591469996214,0.0,9.17985065927,19.4245,43.8116253983,0.0,33.3988,10.4128253983
 05/27  21:00:00,38.7815298208,3.93685645139,0.0329257017263,0.0,9.17985065927,19.4245,36.0832210717,0.0323515787652,25.0491,11.0017694929
 05/27  22:00:00,38.6053823687,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.4842455581,0.119804039824,16.6994,8.6650415183
 05/27  23:00:00,39.3506753701,3.93685645139,0.0,0.0,9.17985065927,19.4245,17.1218618213,2.42474573914,8.3497,6.3474160822
 05/27  24:00:00,22.6341560527,3.93685645139,0.0,0.0,4.58992532963,8.1892,21.5871379428,14.2096077258,3.33988,4.03765021696
 05/28  01:00:00,14.8679862046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197042137,0.0,3.33988,0.59209042137
 05/28  02:00:00,14.8904842186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9000193691,0.0,0.0,0.0,1.52997510988,7.4902,3.93193200165,0.0,3.33988,0.592052001654
 05/28  04:00:00,15.0576422499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,22.7418053117,3.93685645139,0.0,0.0,4.58992532963,8.1892,34.8415401785,25.8997822431,8.3497,0.592057935396
 05/28  06:00:00,34.4639891884,3.93685645139,0.0133150435449,0.0,9.17985065927,19.4245,39.04623701,19.458945528,16.6994,2.88789148198
 05/28  07:00:00,41.9465938637,3.93685645139,0.0148681938017,0.0,9.17985065927,26.9147,31.9725236185,3.4616947142,25.0491,3.46172890428
 05/28  08:00:00,41.9917353384,3.93685645139,0.0132969058806,0.0,9.17985065927,26.9147,36.860577552,0.0,33.3988,3.46177755196
 05/28  09:00:00,34.5192226778,3.93685645139,0.00156848009016,0.0,9.17985065927,19.4245,28.5355595993,0.0243552175799,25.0491,3.46210438172
 05/28  10:00:00,42.0870040136,3.93685645139,0.0603579306567,0.0,9.17985065927,26.9147,52.1674977252,0.00526171839469,41.7485,10.4137360068
 05/28  11:00:00,43.5161620347,3.93685645139,0.760370994931,0.0,9.17985065927,26.9147,51.5832331029,0.0,41.7485,9.83473310289
 05/28  12:00:00,44.1741854739,3.93685645139,2.05549016871,0.0,9.17985065927,26.9147,50.4136684624,0.0,41.7485,8.6651684624
 05/28  13:00:00,36.4027952159,3.93685645139,1.81141567186,0.0,9.17985065927,19.4245,41.4864164379,0.0,33.3988,8.08761643792
 05/28  14:00:00,36.1172389729,3.93685645139,1.51682465898,0.0,9.17985065927,19.4245,31.3959998404,0.0,25.0491,6.34689984038
 05/28  15:00:00,36.2861187583,3.93685645139,1.68040377151,0.0,9.17985065927,19.4245,39.7458569227,0.0,33.3988,6.34705692272
 05/28  16:00:00,43.9442878064,3.93685645139,1.9278211658,0.0,9.17985065927,26.9147,56.4459484171,0.0,50.0982,6.34774841713
 05/28  17:00:00,43.8172833483,3.93685645139,1.82128299968,0.0,9.17985065927,26.9147,58.7632748265,0.0,50.0982,8.66507482647
 05/28  18:00:00,44.0123822277,3.93685645139,2.02473033049,0.0,9.17985065927,26.9147,60.5118820653,0.0,50.0982,10.4136820653
 05/28  19:00:00,35.6161095105,3.93685645139,0.966949829076,0.0,9.17985065927,19.4245,43.8123724418,0.0,33.3988,10.4135724418
 05/28  20:00:00,39.2761461499,3.93685645139,0.423236019923,0.0,9.17985065927,19.4245,41.4864894649,0.0,33.3988,8.08768946487
 05/28  21:00:00,38.7428300438,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.556714104,0.0944685233698,25.0491,10.4131455806
 05/28  22:00:00,38.5947346964,3.93685645139,0.0,0.0,9.17985065927,19.4245,29.4647425237,4.10145672572,16.6994,8.66388579798
 05/28  23:00:00,39.3488919079,3.93685645139,0.0,0.0,9.17985065927,19.4245,19.4431112611,7.05433477906,8.3497,4.03907648203
 05/28  24:00:00,22.6320913507,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.8574094214,18.3262474399,3.33988,5.19128198158
 05/29  01:00:00,14.8714636908,0.0,0.0,0.0,1.52997510988,7.4902,3.93196422496,0.0,3.33988,0.592084224956
 05/29  02:00:00,14.902691048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,14.9160922854,0.0,0.0,0.0,1.52997510988,7.4902,3.93194428134,0.0,3.33988,0.59206428134
 05/29  04:00:00,15.0762376398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,22.7669539566,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.8742616672,23.9324914717,8.3497,0.592070195526
 05/29  06:00:00,34.5066453065,3.93685645139,0.0236173891208,0.0,9.17985065927,19.4245,35.5900311758,16.0027879781,16.6994,2.88784319776
 05/29  07:00:00,42.0193083276,3.93685645139,0.029052489048,0.0,9.17985065927,26.9147,28.5109947078,0.0,25.0491,3.46189470778
 05/29  08:00:00,42.0565366787,3.93685645139,0.0100465838891,0.0,9.17985065927,26.9147,36.8608681699,0.0,33.3988,3.46206816993
 05/29  09:00:00,34.5739945179,3.93685645139,0.00221169767887,0.0,9.17985065927,19.4245,27.9735328519,0.0361010296795,25.0491,2.88833182218
 05/29  10:00:00,43.434550862,3.93685645139,1.34699220446,0.0,9.17985065927,26.9147,52.1619710309,0.0,41.7485,10.4134710309
 05/29  11:00:00,46.670659807,3.93685645139,3.84847905783,0.0,9.17985065927,26.9147,52.1611539413,0.0,41.7485,10.4126539413
 05/29  12:00:00,47.6201172886,3.93685645139,5.44920870058,0.0,9.17985065927,26.9147,50.4126696796,0.0,41.7485,8.66416967962
 05/29  13:00:00,39.6927689109,3.93685645139,5.06343946904,0.0,9.17985065927,19.4245,41.4873293436,0.0,33.3988,8.08852934359
 05/29  14:00:00,38.8173313818,3.93685645139,4.18489491658,0.0,9.17985065927,19.4245,31.3960883267,0.0,25.0491,6.34698832675
 05/29  15:00:00,38.4668870752,3.93685645139,3.83498830012,0.0,9.17985065927,19.4245,39.7462232328,0.0,33.3988,6.34742323282
 05/29  16:00:00,47.4153812962,3.93685645139,5.31001019111,0.0,9.17985065927,26.9147,56.4452722669,0.0,50.0982,6.34707226693
 05/29  17:00:00,47.7076522664,3.93685645139,5.65604102271,0.0,9.17985065927,26.9147,58.1857636566,0.0,50.0982,8.08756365655
 05/29  18:00:00,48.0181779161,3.93685645139,5.97794184628,0.0,9.17985065927,26.9147,60.5115388386,0.0,50.0982,10.4133388386
 05/29  19:00:00,39.8479244677,3.93685645139,5.12274367878,0.0,9.17985065927,19.4245,43.8117698207,0.0,33.3988,10.4129698207
 05/29  20:00:00,43.3402608705,3.93685645139,4.39919183104,0.0,9.17985065927,19.4245,41.4873970194,0.0,33.3988,8.08859701939
 05/29  21:00:00,39.9514012172,3.93685645139,1.11530444067,0.0,9.17985065927,19.4245,35.4625974778,0.0,25.0491,10.4134974778
 05/29  22:00:00,38.9297194759,3.93685645139,0.22387041721,0.0,9.17985065927,19.4245,25.3634720417,0.0,16.6994,8.66407204172
 05/29  23:00:00,39.4564616609,3.93685645139,0.0,0.0,9.17985065927,19.4245,12.4845855935,0.0969163890259,8.3497,4.03796920443
 05/29  24:00:00,22.7394583642,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.74518691542,0.214274532506,3.33988,5.19103238291
 05/30  01:00:00,14.9748513109,0.0,0.0,0.0,1.52997510988,7.4902,3.93197364967,0.0,3.33988,0.592093649669
 05/30  02:00:00,15.0023325511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  03:00:00,15.0090962652,0.0,0.0,0.0,1.52997510988,7.4902,3.93196480948,0.0,3.33988,0.592084809479
 05/30  04:00:00,15.7474114255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,23.4357398636,3.93685645139,0.0,0.0,4.58992532963,8.1892,12.5266101881,3.58481949719,8.3497,0.59209069088
 05/30  06:00:00,34.8990594563,3.93685645139,0.0504480925357,0.0,9.17985065927,19.4245,19.5872389546,0.0,16.6994,2.88783895457
 05/30  07:00:00,42.5911813514,3.93685645139,0.523098053892,0.0,9.17985065927,26.9147,37.8076367932,0.0111965344885,25.0491,12.7473402587
 05/30  08:00:00,45.0754839127,3.93685645139,2.97928802429,0.0,9.17985065927,26.9147,44.3987154938,0.0,33.3988,10.9999154938
 05/30  09:00:00,38.6977285718,3.93685645139,4.07186973586,0.0,9.17985065927,19.4245,34.2985194119,0.0,25.0491,9.24941941194
 05/30  10:00:00,48.043113973,3.93685645139,5.90869726956,0.0,9.17985065927,26.9147,50.4129616954,0.0,41.7485,8.66446169538
 05/30  11:00:00,51.3918878343,3.93685645139,8.52250805419,0.0,9.17985065927,26.9147,50.996959864,0.0,41.7485,9.24845986401
 05/30  12:00:00,54.0823151611,3.93685645139,11.8445421992,0.0,9.17985065927,26.9147,49.8353903116,0.0,41.7485,8.08689031156
 05/30  13:00:00,45.6248893152,3.93685645139,10.9449241443,0.0,9.17985065927,19.4245,40.9023731655,0.0,33.3988,7.50357316555
 05/30  14:00:00,43.3839770843,3.93685645139,8.7044973199,0.0,9.17985065927,19.4245,31.3959950028,0.0,25.0491,6.34689500284
 05/30  15:00:00,42.796411796,3.93685645139,8.10787824479,0.0,9.17985065927,19.4245,39.7462820172,0.0,33.3988,6.34748201724
 05/30  16:00:00,51.6733953138,3.93685645139,9.49822053529,0.0,9.17985065927,26.9147,56.4449055759,0.0,50.0982,6.34670557588
 05/30  17:00:00,51.5149890036,3.93685645139,9.36414539837,0.0,9.17985065927,26.9147,58.1861641674,0.0,50.0982,8.08796416736
 05/30  18:00:00,52.0103296485,3.93685645139,9.93677577102,0.0,9.17985065927,26.9147,61.3215014215,0.0,50.0982,11.2233014215
 05/30  19:00:00,42.688957067,3.93685645139,8.11908866325,0.0,9.17985065927,19.4245,45.9238675428,0.0,33.3988,12.5250675428
 05/30  20:00:00,45.7034415156,3.93685645139,6.90966723041,0.0,9.17985065927,19.4245,43.8117526767,0.0,33.3988,10.4129526767
 05/30  21:00:00,42.4195974823,3.93685645139,3.69141332465,0.0,9.17985065927,19.4245,36.0498164684,0.0,25.0491,11.0007164684
 05/30  22:00:00,39.7397120029,3.93685645139,1.02412170771,0.0,9.17985065927,19.4245,25.9494143225,0.0,16.6994,9.25001432251
 05/30  23:00:00,39.5356312969,3.93685645139,0.0582706856997,0.0,9.17985065927,19.4245,13.540958422,0.0,8.3497,5.19125842197
 05/30  24:00:00,22.7602902282,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.15092596476,0.198203181993,3.33988,4.61284278277
 05/31  01:00:00,14.9775563958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.995999858,0.0,0.0,0.0,1.52997510988,7.4902,3.93195750583,0.0,3.33988,0.592077505835
 05/31  03:00:00,15.0071182622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  04:00:00,15.1794963511,0.0,0.0,0.0,1.52997510988,7.4902,3.93193754917,0.0,3.33988,0.592057549172
 05/31  05:00:00,22.8675165456,3.93685645139,0.0,0.0,4.58992532963,8.1892,10.2272159464,1.8575159464,8.3497,0.02
 05/31  06:00:00,34.6311832324,3.93685645139,0.0509529296278,0.0,9.17985065927,19.4245,20.1607166512,0.0,16.6994,3.4613166512
 05/31  07:00:00,43.3279902978,3.93685645139,1.24774816143,0.0,9.17985065927,26.9147,37.2173093733,0.0,25.0491,12.1682093733
 05/31  08:00:00,46.0560896954,3.93685645139,3.94564625186,0.0,9.17985065927,26.9147,44.3988475941,0.0,33.3988,11.0000475941
 05/31  09:00:00,39.2903532668,3.93685645139,4.6515135876,0.0,9.17985065927,19.4245,34.8758488766,0.0,25.0491,9.82674887662
 05/31  10:00:00,48.5229245274,3.93685645139,6.37477139991,0.0,9.17985065927,26.9147,49.8368347899,0.0,41.7485,8.08833478986
 05/31  11:00:00,51.8618216374,3.93685645139,8.97774715012,0.0,9.17985065927,26.9147,50.9959667741,0.0,41.7485,9.24746677407
 05/31  12:00:00,53.1764392178,3.93685645139,10.9330703808,0.0,9.17985065927,26.9147,49.8365546443,0.0,41.7485,8.08805464434
 05/31  13:00:00,44.0396582398,3.93685645139,9.36149175921,0.0,9.17985065927,19.4245,40.9027229004,0.0,33.3988,7.50392290044
 05/31  14:00:00,44.2675661152,3.93685645139,9.57990276557,0.0,9.17985065927,19.4245,31.3952928868,0.0,25.0491,6.34619288682
 05/31  15:00:00,44.5660905661,3.93685645139,9.87117467802,0.0,9.17985065927,19.4245,39.745660933,0.0,33.3988,6.34686093297
 05/31  16:00:00,55.0490828063,3.93685645139,12.8631878435,0.0,9.17985065927,26.9147,55.8691052202,0.0,50.0982,5.77090522018
 05/31  17:00:00,57.8208683052,3.93685645139,15.6706840081,0.0,9.17985065927,26.9147,58.7625776526,0.0,50.0982,8.66437765264
 05/31  18:00:00,60.1574202572,3.93685645139,18.0373269062,0.0,9.17985065927,26.9147,61.096503814,0.0,50.0982,10.998303814
 05/31  19:00:00,49.6332599799,3.93685645139,14.8336708325,0.0,9.17985065927,19.4245,45.5659364712,0.0,33.3988,12.1671364712
 05/31  20:00:00,51.5541239794,3.93685645139,12.55431875,0.0,9.17985065927,19.4245,43.8117539113,0.0,33.3988,10.4129539113
 05/31  21:00:00,47.7060716389,3.93685645139,8.80989571111,0.0,9.17985065927,19.4245,36.6274800413,0.0,25.0491,11.5783800413
 05/31  22:00:00,43.8768559132,3.93685645139,5.12309336565,0.0,9.17985065927,19.4245,25.9460283841,0.0,16.6994,9.24662838409
 05/31  23:00:00,40.6695900636,3.93685645139,1.16758337274,0.0,9.17985065927,19.4245,13.5407440611,0.0,8.3497,5.19104406113
 05/31  24:00:00,22.784286693,3.93685645139,0.00654668844104,0.0,4.58992532963,8.1892,7.5662056604,0.188109103886,3.33988,4.03821655651
 06/01  01:00:00,14.9899039411,0.0,0.0,0.0,1.52997510988,7.4902,3.93196386083,0.0,3.33988,0.592083860827
 06/01  02:00:00,15.0011678814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.9958862344,0.0,0.0,0.0,1.52997510988,7.4902,3.93196975601,0.0,3.33988,0.59208975601
 06/01  04:00:00,15.1405159714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,21.7497543738,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.2862295267,14.344433883,8.3497,0.592095643779
 06/01  06:00:00,34.5554351965,3.93685645139,0.025666823875,0.0,9.17985065927,19.4245,23.7270748716,4.13961350461,16.6994,2.88806136702
 06/01  07:00:00,42.279726472,3.93685645139,0.231382812745,0.0,9.17985065927,26.9147,37.2275986044,0.0117237320075,25.0491,12.1667748724
 06/01  08:00:00,45.2194332451,3.93685645139,3.12647138536,0.0,9.17985065927,26.9147,44.9776867001,0.0,33.3988,11.5788867001
 06/01  09:00:00,39.7772907401,3.93685645139,5.14810807035,0.0,9.17985065927,19.4245,34.2987797219,0.0,25.0491,9.2496797219
 06/01  10:00:00,49.4348029748,3.93685645139,7.29744564394,0.0,9.17985065927,26.9147,49.8369062418,0.0,41.7485,8.08840624176
 06/01  11:00:00,55.3365660527,3.93685645139,12.4437233971,0.0,9.17985065927,26.9147,50.9978784312,0.0,41.7485,9.24937843124
 06/01  12:00:00,58.9937147408,3.93685645139,16.7256617984,0.0,9.17985065927,26.9147,49.8357442851,0.0,41.7485,8.08724428513
 06/01  13:00:00,50.7250338939,3.93685645139,16.0096557668,0.0,9.17985065927,19.4245,40.9019858741,0.0,33.3988,7.50318587413
 06/01  14:00:00,50.1852004081,3.93685645139,15.4564660096,0.0,9.17985065927,19.4245,31.3961583502,0.0,25.0491,6.34705835017
 06/01  15:00:00,50.0016463596,3.93685645139,15.2593200698,0.0,9.17985065927,19.4245,39.7450548406,0.0,33.3988,6.34625484063
 06/01  16:00:00,59.0227085739,3.93685645139,16.8101074243,0.0,9.17985065927,26.9147,56.4456075733,0.0,50.0982,6.34740757334
 06/01  17:00:00,60.0194104473,3.93685645139,17.8300521716,0.0,9.17985065927,26.9147,58.1868302583,0.0,50.0982,8.08863025832
 06/01  18:00:00,62.0411803211,3.93685645139,19.8572383501,0.0,9.17985065927,26.9147,61.0995517112,0.0,50.0982,11.0013517112
 06/01  19:00:00,49.9441992391,3.93685645139,15.1274559358,0.0,9.17985065927,19.4245,45.5673471731,0.0,33.3988,12.1685471731
 06/01  20:00:00,50.4566600785,3.93685645139,11.4577761238,0.0,9.17985065927,19.4245,43.8102771882,0.0,33.3988,10.4114771882
 06/01  21:00:00,46.3844041538,3.93685645139,7.49472343371,0.0,9.17985065927,19.4245,36.0490233578,0.0,25.0491,10.9999233578
 06/01  22:00:00,44.5990617754,3.93685645139,5.84359262944,0.0,9.17985065927,19.4245,25.95074326,0.0,16.6994,9.25134325997
 06/01  23:00:00,43.8635901318,3.93685645139,4.3371027773,0.0,9.17985065927,19.4245,14.1160748816,0.0,8.3497,5.76637488155
 06/01  24:00:00,23.7875937019,3.93685645139,0.956316302514,0.0,4.58992532963,8.1892,7.46695280135,0.0882397404572,3.33988,4.03883306089
 06/02  01:00:00,15.0679070212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  02:00:00,15.084370529,0.0,0.0,0.0,1.52997510988,7.4902,3.93194529117,0.0,3.33988,0.592065291166
 06/02  03:00:00,15.0855856444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.8723129741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195120534,0.0,3.33988,0.592071205335
 06/02  05:00:00,22.5908159066,3.93685645139,0.0795724229924,0.0,4.58992532963,8.1892,8.65283216792,0.283132167917,8.3497,0.02
 06/02  06:00:00,35.0268445652,3.93685645139,0.0586448414658,0.0,9.17985065927,19.4245,20.1607805001,0.0,16.6994,3.46138050012
 06/02  07:00:00,48.23972863,3.93685645139,6.12049406816,0.0,9.17985065927,26.9147,37.2160625691,0.0,25.0491,12.1669625691
 06/02  08:00:00,52.4636851136,3.93685645139,10.3167348564,0.0,9.17985065927,26.9147,44.398659745,0.0,33.3988,10.999859745
 06/02  09:00:00,46.1743329203,3.93685645139,11.4984809049,0.0,9.17985065927,19.4245,34.2983640497,0.0,25.0491,9.24926404974
 06/02  10:00:00,57.5743757329,3.93685645139,15.3771700615,0.0,9.17985065927,26.9147,50.3014718815,0.0,41.7485,8.55297188151
 06/02  11:00:00,64.952183453,3.93685645139,22.0064451002,0.0,9.17985065927,26.9147,50.5343763891,0.0,41.7485,8.78587638909
 06/02  12:00:00,68.0933199852,3.93685645139,25.7666571032,0.0,9.17985065927,26.9147,50.4123709598,0.0,41.7485,8.66387095982
 06/02  13:00:00,59.6186198946,3.93685645139,24.8566715895,0.0,9.17985065927,19.4245,40.3262197175,0.0,33.3988,6.92741971754
 06/02  14:00:00,58.263102303,3.93685645139,23.4934332852,0.0,9.17985065927,19.4245,31.3967897519,0.0,25.0491,6.34768975186
 06/02  15:00:00,55.9013322037,3.93685645139,21.134399069,0.0,9.17985065927,19.4245,39.7464760282,0.0,33.3988,6.34767602823
 06/02  16:00:00,64.0418192499,3.93685645139,21.7979387358,0.0,9.17985065927,26.9147,56.4447755627,0.0,50.0982,6.34657556268
 06/02  17:00:00,64.1470342752,3.93685645139,21.916979704,0.0,9.17985065927,26.9147,58.1854338415,0.0,50.0982,8.08723384148
 06/02  18:00:00,64.8970977365,3.93685645139,22.6894320785,0.0,9.17985065927,26.9147,61.0976011587,0.0,50.0982,10.9994011587
 06/02  19:00:00,52.6927792979,3.93685645139,18.0026035014,0.0,9.17985065927,19.4245,45.5659728456,0.0,33.3988,12.1671728456
 06/02  20:00:00,52.7451727647,3.93685645139,13.8925985067,0.0,9.17985065927,19.4245,43.809690544,0.0,33.3988,10.410890544
 06/02  21:00:00,48.8344601542,3.93685645139,10.054009751,0.0,9.17985065927,19.4245,36.0483204975,0.0,25.0491,10.9992204975
 06/02  22:00:00,47.0956949961,3.93685645139,8.32131675135,0.0,9.17985065927,19.4245,25.9497550629,0.0,16.6994,9.25035506295
 06/02  23:00:00,45.966031917,3.93685645139,6.42413421466,0.0,9.17985065927,19.4245,13.5407140792,0.0,8.3497,5.19101407922
 06/02  24:00:00,25.3545062141,3.93685645139,2.50904389312,0.0,4.58992532963,8.1892,8.03237261418,0.0797687429374,3.33988,4.61272387124
 06/03  01:00:00,15.0843217552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,15.1021415707,0.0,0.0,0.0,1.52997510988,7.4902,3.93194024409,0.0,3.33988,0.592060244089
 06/03  03:00:00,15.1061934415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.274376049,0.0,0.0,0.0,1.52997510988,7.4902,3.93197200665,0.0,3.33988,0.592092006652
 06/03  05:00:00,21.9823622097,3.93685645139,0.0718448331511,0.0,4.58992532963,8.1892,8.52526914435,0.15556914435,8.3497,0.02
 06/03  06:00:00,34.9416228389,3.93685645139,0.26522088045,0.0,9.17985065927,19.4245,20.1608714353,0.0,16.6994,3.46147143527
 06/03  07:00:00,48.1723399197,3.93685645139,6.04607833077,0.0,9.17985065927,26.9147,27.9371202276,0.0,25.0491,2.88802022756
 06/03  08:00:00,52.0156998191,3.93685645139,9.85602522018,0.0,9.17985065927,26.9147,36.8604971346,0.0,33.3988,3.46169713464
 06/03  09:00:00,45.6684794349,3.93685645139,10.9797507464,0.0,9.17985065927,19.4245,35.4599910517,0.0,25.0491,10.4108910517
 06/03  10:00:00,56.4516639196,3.93685645139,14.2500607572,0.0,9.17985065927,26.9147,50.4222734541,0.0,41.7485,8.67377345407
 06/03  11:00:00,61.8104696326,3.93685645139,18.8756400268,0.0,9.17985065927,26.9147,52.1591793829,0.0,41.7485,10.4106793829
 06/03  12:00:00,64.2162776666,3.93685645139,21.90353886,0.0,9.17985065927,26.9147,52.161160158,0.0,41.7485,10.412660158
 06/03  13:00:00,56.1841230721,3.93685645139,21.4279066618,0.0,9.17985065927,19.4245,42.6431780062,0.0,33.3988,9.24437800618
 06/03  14:00:00,52.9491960159,3.93685645139,18.2131012757,0.0,9.17985065927,19.4245,33.1352563872,0.0,25.0491,8.08615638725
 06/03  15:00:00,48.0016124228,3.93685645139,13.2973058864,0.0,9.17985065927,19.4245,41.4856074608,0.0,33.3988,8.0868074608
 06/03  16:00:00,54.010130464,3.93685645139,11.8269794095,0.0,9.17985065927,26.9147,57.0263200154,0.0,50.0982,6.92812001542
 06/03  17:00:00,53.3405866822,3.93685645139,11.1667271326,0.0,9.17985065927,26.9147,58.7625777851,0.0,50.0982,8.66437778515
 06/03  18:00:00,53.8100707056,3.93685645139,11.6669008345,0.0,9.17985065927,26.9147,61.0977687024,0.0,50.0982,10.9995687024
 06/03  19:00:00,44.6544529488,3.93685645139,9.88131021027,0.0,9.17985065927,19.4245,44.3981398018,0.0,33.3988,10.9993398018
 06/03  20:00:00,46.9432725832,3.93685645139,7.95974119764,0.0,9.17985065927,19.4245,43.8102422756,0.0,33.3988,10.4114422756
 06/03  21:00:00,46.3246378503,3.93685645139,7.43293422094,0.0,9.17985065927,19.4245,36.0481804409,0.0,25.0491,10.9990804409
 06/03  22:00:00,43.5552661132,3.93685645139,4.81846883466,0.0,9.17985065927,19.4245,24.786021903,0.0,16.6994,8.08662190303
 06/03  23:00:00,41.2330658422,3.93685645139,1.73825474237,0.0,9.17985065927,19.4245,14.696060264,0.0,8.3497,6.34636026398
 06/03  24:00:00,22.7796331787,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.53300055655,0.154881537117,3.33988,4.03823901943
 06/04  01:00:00,15.0152695681,0.0,0.0,0.0,1.52997510988,7.4902,3.93197336833,0.0,3.33988,0.592093368329
 06/04  02:00:00,15.0391051094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  03:00:00,15.0536573461,0.0,0.0,0.0,1.52997510988,7.4902,3.93194236358,0.0,3.33988,0.592062363575
 06/04  04:00:00,15.2374263852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,21.9132786858,3.93685645139,0.0278587010556,0.0,4.58992532963,8.1892,9.17894977932,0.237181499672,8.3497,0.592068279646
 06/04  06:00:00,34.7064542582,3.93685645139,0.0412692544895,0.0,9.17985065927,19.4245,19.6074547003,0.020330973184,16.6994,2.88772372707
 06/04  07:00:00,46.467341675,3.93685645139,4.35850634425,0.0,9.17985065927,26.9147,28.5105048585,0.0,25.0491,3.46140485847
 06/04  08:00:00,48.5137688944,3.93685645139,6.39056132643,0.0,9.17985065927,26.9147,36.8602357848,0.0,33.3988,3.46143578481
 06/04  09:00:00,38.5453787732,3.93685645139,3.91588911527,0.0,9.17985065927,19.4245,27.9372282455,0.0,25.0491,2.88812824548
 06/04  10:00:00,48.2949475083,3.93685645139,6.17135440743,0.0,9.17985065927,26.9147,52.1596453988,0.0,41.7485,10.4111453988
 06/04  11:00:00,50.923567665,3.93685645139,8.07933100156,0.0,9.17985065927,26.9147,51.5822159497,0.0,41.7485,9.83371594971
 06/04  12:00:00,52.8332953201,3.93685645139,10.6332205492,0.0,9.17985065927,26.9147,49.8350311709,0.0,41.7485,8.08653117086
 06/04  13:00:00,45.0561426816,3.93685645139,10.4119186596,0.0,9.17985065927,19.4245,42.0628464566,0.0,33.3988,8.66404645659
 06/04  14:00:00,44.0867619713,3.93685645139,9.43655815212,0.0,9.17985065927,19.4245,30.8193174096,0.0,25.0491,5.77021740964
 06/04  15:00:00,43.9449336416,3.93685645139,9.29179290065,0.0,9.17985065927,19.4245,39.7452695458,0.0,33.3988,6.34646954582
 06/04  16:00:00,53.7657664666,3.93685645139,11.6217815582,0.0,9.17985065927,26.9147,56.4446214332,0.0,50.0982,6.34642143316
 06/04  17:00:00,54.5803317676,3.93685645139,12.4402087535,0.0,9.17985065927,26.9147,58.1847286193,0.0,50.0982,8.08652861928
 06/04  18:00:00,55.6256958651,3.93685645139,13.4930900359,0.0,9.17985065927,26.9147,59.9319836395,0.0,50.0982,9.83378363952
 06/04  19:00:00,47.0649975598,3.93685645139,12.2415382716,0.0,9.17985065927,19.4245,43.8106335258,0.0,33.3988,10.4118335258
 06/04  20:00:00,48.2216127385,3.93685645139,9.23501616399,0.0,9.17985065927,19.4245,41.4854504868,0.0,33.3988,8.08665048675
 06/04  21:00:00,43.4068811128,3.93685645139,4.53179661454,0.0,9.17985065927,19.4245,35.4602838221,0.0,25.0491,10.4111838221
 06/04  22:00:00,40.4963323627,3.93685645139,1.75576248515,0.0,9.17985065927,19.4245,24.7859920604,0.0,16.6994,8.08659206035
 06/04  23:00:00,39.8580187174,3.93685645139,0.363931631652,0.0,9.17985065927,19.4245,12.3874719913,0.0,8.3497,4.03777199125
 06/04  24:00:00,22.7985255096,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.66264345538,0.131412616934,3.33988,5.19135083844
 06/05  01:00:00,15.0409030864,0.0,0.0,0.0,1.52997510988,7.4902,3.93195701277,0.0,3.33988,0.592077012773
 06/05  02:00:00,15.0674069473,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  03:00:00,15.0813167932,0.0,0.0,0.0,1.52997510988,7.4902,3.9319629071,0.0,3.33988,0.592082907102
 06/05  04:00:00,15.2557324509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  05:00:00,21.9350023044,3.93685645139,0.018646333863,0.0,4.58992532963,8.1892,8.58513625858,0.215436258584,8.3497,0.02
 06/05  06:00:00,34.757245005,3.93685645139,0.0714107045611,0.0,9.17985065927,19.4245,20.1606961402,0.0,16.6994,3.46129614019
 06/05  07:00:00,46.9943903597,3.93685645139,4.89063688594,0.0,9.17985065927,26.9147,37.2133732303,0.0,25.0491,12.1642732303
 06/05  08:00:00,47.8055968723,3.93685645139,5.70280311839,0.0,9.17985065927,26.9147,44.3953983422,0.0,33.3988,10.9965983422
 06/05  09:00:00,39.1599872594,3.93685645139,4.54734514432,0.0,9.17985065927,19.4245,34.2971380773,0.0,25.0491,9.24803807726
 06/05  10:00:00,47.871617772,3.93685645139,5.75992233548,0.0,9.17985065927,26.9147,49.8342273112,0.0,41.7485,8.08572731123
 06/05  11:00:00,52.136822247,3.93685645139,9.30617778096,0.0,9.17985065927,26.9147,50.9954166241,0.0,41.7485,9.24691662409
 06/05  12:00:00,54.2914228837,3.93685645139,12.0992331197,0.0,9.17985065927,26.9147,49.8352544877,0.0,41.7485,8.08675448766
 06/05  13:00:00,45.5435407819,3.93685645139,10.9051189641,0.0,9.17985065927,19.4245,40.3268841264,0.0,33.3988,6.9280841264
 06/05  14:00:00,43.3238582648,3.93685645139,8.68489506071,0.0,9.17985065927,19.4245,31.3958919,0.0,25.0491,6.34679190004
 06/05  15:00:00,41.258326538,3.93685645139,6.61894353519,0.0,9.17985065927,19.4245,39.7456871969,0.0,33.3988,6.34688719694
 06/05  16:00:00,50.283239614,3.93685645139,8.15403500658,0.0,9.17985065927,26.9147,56.4443828534,0.0,50.0982,6.34618285344
 06/05  17:00:00,53.2671909093,3.93685645139,11.1381627478,0.0,9.17985065927,26.9147,58.1847644399,0.0,50.0982,8.08656443994
 06/05  18:00:00,56.3118040962,3.93685645139,14.1829851265,0.0,9.17985065927,26.9147,61.0965476262,0.0,50.0982,10.9983476262
 06/05  19:00:00,47.5353005123,3.93685645139,12.7126902811,0.0,9.17985065927,19.4245,45.5645932192,0.0,33.3988,12.1657932192
 06/05  20:00:00,51.334777619,3.93685645139,12.2992104637,0.0,9.17985065927,19.4245,43.2325416504,0.0,33.3988,9.83374165035
 06/05  21:00:00,47.5612116028,3.93685645139,8.66362611184,0.0,9.17985065927,19.4245,36.0457907208,0.0,25.0491,10.9966907208
 06/05  22:00:00,45.2654107436,3.93685645139,6.50444545368,0.0,9.17985065927,19.4245,25.9486034433,0.0,16.6994,9.24920344329
 06/05  23:00:00,44.1856381109,3.93685645139,4.65541666821,0.0,9.17985065927,19.4245,13.5408007172,0.0,8.3497,5.19110071717
 06/05  24:00:00,22.9762883525,3.93685645139,0.148938553191,0.0,4.58992532963,8.1892,7.5127166934,0.135070366862,3.33988,4.03776632654
 06/06  01:00:00,15.0566819064,0.0,0.0,0.0,1.52997510988,7.4902,3.93197055244,0.0,3.33988,0.592090552439
 06/06  02:00:00,15.0786238364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  03:00:00,15.084356781,0.0,0.0,0.0,1.52997510988,7.4902,3.93196171247,0.0,3.33988,0.592081712471
 06/06  04:00:00,15.8891102445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,22.5932928243,3.93685645139,0.0445048137635,0.0,4.58992532963,8.1892,9.15436581026,0.212578211282,8.3497,0.592087598981
 06/06  06:00:00,35.0367765341,3.93685645139,0.0574241275537,0.0,9.17985065927,19.4245,19.5866222022,0.0,16.6994,2.8872222022
 06/06  07:00:00,46.9097263305,3.93685645139,4.80901929862,0.0,9.17985065927,26.9147,37.2144601182,0.0,25.0491,12.1653601182
 06/06  08:00:00,49.1730967823,3.93685645139,7.0618395154,0.0,9.17985065927,26.9147,44.3978370722,0.0,33.3988,10.9990370722
 06/06  09:00:00,42.0199325817,3.93685645139,7.38527917494,0.0,9.17985065927,19.4245,34.2973476554,0.0,25.0491,9.24824765544
 06/06  10:00:00,51.6468222734,3.93685645139,9.49978637343,0.0,9.17985065927,26.9147,49.8341409752,0.0,41.7485,8.0856409752
 06/06  11:00:00,55.6726824363,3.93685645139,12.801457449,0.0,9.17985065927,26.9147,50.9962503096,0.0,41.7485,9.24775030962
 06/06  12:00:00,61.3373132753,3.93685645139,19.0827023483,0.0,9.17985065927,26.9147,49.8359981117,0.0,41.7485,8.0874981117
 06/06  13:00:00,46.9642056154,3.93685645139,12.308365694,0.0,9.17985065927,19.4245,40.327737507,0.0,33.3988,6.928937507
 06/06  14:00:00,43.6638271561,3.93685645139,9.01281530255,0.0,9.17985065927,19.4245,31.3951322546,0.0,25.0491,6.34603225456
 06/06  15:00:00,43.5493534208,3.93685645139,8.87397050618,0.0,9.17985065927,19.4245,39.7459953307,0.0,33.3988,6.34719533066
 06/06  16:00:00,52.4348515438,3.93685645139,10.2654297881,0.0,9.17985065927,26.9147,55.8693942164,0.0,50.0982,5.77119421637
 06/06  17:00:00,53.8476164651,3.93685645139,11.6791747346,0.0,9.17985065927,26.9147,58.1844888892,0.0,50.0982,8.08628888921
 06/06  18:00:00,54.203056681,3.93685645139,12.0439084088,0.0,9.17985065927,26.9147,61.0967022745,0.0,50.0982,10.9985022745
 06/06  19:00:00,43.4035240123,3.93685645139,8.77313457607,0.0,9.17985065927,19.4245,45.564110188,0.0,33.3988,12.165310188
 06/06  20:00:00,45.6751921592,3.93685645139,6.87936439792,0.0,9.17985065927,19.4245,43.8098465139,0.0,33.3988,10.4110465139
 06/06  21:00:00,42.7548752947,3.93685645139,4.03023507463,0.0,9.17985065927,19.4245,36.0484062601,0.0,25.0491,10.9993062601
 06/06  22:00:00,40.1226463147,3.93685645139,1.42566270351,0.0,9.17985065927,19.4245,25.9441564673,0.0,16.6994,9.24475646728
 06/06  23:00:00,39.5157352632,3.93685645139,0.0725924361831,0.0,9.17985065927,19.4245,13.5759370541,0.0352173102355,8.3497,5.19101974388
 06/06  24:00:00,22.7126279469,3.93685645139,0.00569856780036,0.0,4.58992532963,8.1892,7.56607897439,0.187475026501,3.33988,4.03872394789
 06/07  01:00:00,14.9424133025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.9658558739,0.0,0.0,0.0,1.52997510988,7.4902,3.93193220006,0.0,3.33988,0.592052200063
 06/07  03:00:00,14.9730383265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  04:00:00,15.1221133756,0.0,0.0,0.0,1.52997510988,7.4902,3.93196400224,0.0,3.33988,0.592084002239
 06/07  05:00:00,21.7331331342,3.93685645139,0.0,0.0,4.58992532963,8.1892,22.9942762613,14.6245762613,8.3497,0.02
 06/07  06:00:00,34.5228678356,3.93685645139,0.0218213128248,0.0,9.17985065927,19.4245,27.1813531563,7.02078257784,16.6994,3.46117057845
 06/07  07:00:00,42.0287579766,3.93685645139,0.0310167367454,0.0,9.17985065927,26.9147,36.643800591,0.007206350812,25.0491,11.5874942402
 06/07  08:00:00,42.4063526047,3.93685645139,0.361191857069,0.0,9.17985065927,26.9147,44.3958899242,0.0,33.3988,10.9970899242
 06/07  09:00:00,35.2588063229,3.93685645139,0.677985429699,0.0,9.17985065927,19.4245,34.2971144986,0.0,25.0491,9.24801449864
 06/07  10:00:00,44.2795003675,3.93685645139,2.19296077506,0.0,9.17985065927,26.9147,49.8351877761,0.0,41.7485,8.08668777611
 06/07  11:00:00,46.8610209002,3.93685645139,4.07001364701,0.0,9.17985065927,26.9147,50.9962607688,0.0,41.7485,9.24776076879
 06/07  12:00:00,47.6605233499,3.93685645139,5.51485385306,0.0,9.17985065927,26.9147,49.8346909374,0.0,41.7485,8.0861909374
 06/07  13:00:00,39.4043183529,3.93685645139,4.78970628515,0.0,9.17985065927,19.4245,40.3258735776,0.0,33.3988,6.92707357756
 06/07  14:00:00,38.9144025791,3.93685645139,4.28655377589,0.0,9.17985065927,19.4245,31.3951698706,0.0,25.0491,6.34606987057
 06/07  15:00:00,38.6268134662,3.93685645139,3.99418420939,0.0,9.17985065927,19.4245,39.7441477264,0.0,33.3988,6.34534772639
 06/07  16:00:00,47.4438192786,3.93685645139,5.37568939669,0.0,9.17985065927,26.9147,55.8687602827,0.0,50.0982,5.77056028266
 06/07  17:00:00,48.2815189613,3.93685645139,6.24043494805,0.0,9.17985065927,26.9147,58.1843032175,0.0,50.0982,8.08610321749
 06/07  18:00:00,49.486718625,3.93685645139,7.44631261064,0.0,9.17985065927,26.9147,61.0959746158,0.0,50.0982,10.9977746158
 06/07  19:00:00,40.6622396023,3.93685645139,5.94028317672,0.0,9.17985065927,19.4245,45.5634237752,0.0,33.3988,12.1646237752
 06/07  20:00:00,42.3862314265,3.93685645139,3.47668307438,0.0,9.17985065927,19.4245,43.2321061558,0.0,33.3988,9.83330615578
 06/07  21:00:00,39.7710215946,3.93685645139,0.964897412492,0.0,9.17985065927,19.4245,36.046855506,0.0,25.0491,10.997755506
 06/07  22:00:00,38.7529454646,3.93685645139,0.0855603832768,0.0,9.17985065927,19.4245,26.0018664865,0.0539796732646,16.6994,9.24848681324
 06/07  23:00:00,39.3808942378,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.6308663366,1.08972355962,8.3497,5.19144277696
 06/07  24:00:00,22.65779729,3.93685645139,0.0,0.0,4.58992532963,8.1892,19.2838206615,11.906300698,3.33988,4.03763996342
 06/08  01:00:00,14.8942957275,0.0,0.0,0.0,1.52997510988,7.4902,3.93197363371,0.0,3.33988,0.592093633707
 06/08  02:00:00,14.9127076678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.9167950999,0.0,0.0,0.0,1.52997510988,7.4902,3.93194262375,0.0,3.33988,0.592062623747
 06/08  04:00:00,15.0624527656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,21.6800896716,3.93685645139,0.0,0.0,4.58992532963,8.1892,35.8076661862,26.8658976456,8.3497,0.59206854058
 06/08  06:00:00,34.4701128448,3.93685645139,0.0204359191188,0.0,9.17985065927,19.4245,40.475797297,20.8885148059,16.6994,2.88788249113
 06/08  07:00:00,42.0110471433,3.93685645139,0.0193899681227,0.0,9.17985065927,26.9147,38.3485061039,1.13393469451,25.0491,12.1654714094
 06/08  08:00:00,43.8602346646,3.93685645139,1.77683616051,0.0,9.17985065927,26.9147,44.3970560604,0.0,33.3988,10.9982560604
 06/08  09:00:00,38.3247338548,3.93685645139,3.69872226001,0.0,9.17985065927,19.4245,34.2973036777,0.0,25.0491,9.24820367774
 06/08  10:00:00,46.6408087728,3.93685645139,4.5160229933,0.0,9.17985065927,26.9147,49.8352155921,0.0,41.7485,8.08671559213
 06/08  11:00:00,49.9981453638,3.93685645139,7.1302780632,0.0,9.17985065927,26.9147,50.4191302163,0.0,41.7485,8.6706302163
 06/08  12:00:00,51.3731561116,3.93685645139,9.15889400556,0.0,9.17985065927,26.9147,49.8344101131,0.0,41.7485,8.08591011315
 06/08  13:00:00,42.6058494208,3.93685645139,7.94403656318,0.0,9.17985065927,19.4245,40.3266251225,0.0,33.3988,6.92782512249
 06/08  14:00:00,40.7498050063,3.93685645139,6.09799498873,0.0,9.17985065927,19.4245,31.3956528463,0.0,25.0491,6.34655284631
 06/08  15:00:00,39.6861506028,3.93685645139,5.04068785676,0.0,9.17985065927,19.4245,39.7451787309,0.0,33.3988,6.34637873088
 06/08  16:00:00,48.5098685871,3.93685645139,6.42929350991,0.0,9.17985065927,26.9147,55.869626923,0.0,50.0982,5.77142692305
 06/08  17:00:00,49.2621488743,3.93685645139,7.2035720147,0.0,9.17985065927,26.9147,58.1845569015,0.0,50.0982,8.08635690148
 06/08  18:00:00,50.549884,3.93685645139,8.49278177839,0.0,9.17985065927,26.9147,61.0952673691,0.0,50.0982,10.9970673691
 06/08  19:00:00,41.2311226442,3.93685645139,6.50118588481,0.0,9.17985065927,19.4245,45.562620055,0.0,33.3988,12.163820055
 06/08  20:00:00,43.3376078247,3.93685645139,4.41574163047,0.0,9.17985065927,19.4245,43.2316855906,0.0,33.3988,9.83288559055
 06/08  21:00:00,40.141417065,3.93685645139,1.33113584087,0.0,9.17985065927,19.4245,36.0465453444,0.0,25.0491,10.9974453444
 06/08  22:00:00,38.8791513458,3.93685645139,0.207269482725,0.0,9.17985065927,19.4245,25.9466225175,0.0,16.6994,9.24722251754
 06/08  23:00:00,39.4251543332,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6224152826,0.0817693034088,8.3497,5.19094597917
 06/08  24:00:00,22.697401422,3.93685645139,0.00628488500553,0.0,4.58992532963,8.1892,8.62815200187,1.25015800328,3.33988,4.03811399859
 06/09  01:00:00,14.9133594632,0.0,0.0,0.0,1.52997510988,7.4902,3.93195241121,0.0,3.33988,0.592072411209
 06/09  02:00:00,14.9369468948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  03:00:00,14.9497377615,0.0,0.0,0.0,1.52997510988,7.4902,3.93193244314,0.0,3.33988,0.592052443144
 06/09  04:00:00,15.6658425435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  05:00:00,22.2934598452,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.3019484211,14.9322484211,8.3497,0.02
 06/09  06:00:00,34.8199493191,3.93685645139,0.0272372777434,0.0,9.17985065927,19.4245,23.70493605,3.54410202754,16.6994,3.46143402246
 06/09  07:00:00,42.6056561895,3.93685645139,0.546647894079,0.0,9.17985065927,26.9147,37.2225339795,0.00926489994785,25.0491,12.1641690796
 06/09  08:00:00,46.3440018435,3.93685645139,4.23770921297,0.0,9.17985065927,26.9147,44.3970269177,0.0,33.3988,10.9982269177
 06/09  09:00:00,39.9783583561,3.93685645139,5.33673956375,0.0,9.17985065927,19.4245,33.7200803817,0.0,25.0491,8.67098038169
 06/09  10:00:00,48.9219513435,3.93685645139,6.77297250711,0.0,9.17985065927,26.9147,49.8354806969,0.0,41.7485,8.08698069686
 06/09  11:00:00,52.2676568866,3.93685645139,9.3847458228,0.0,9.17985065927,26.9147,50.9942495783,0.0,41.7485,9.24574957833
 06/09  12:00:00,54.2061662406,3.93685645139,11.9621939386,0.0,9.17985065927,26.9147,49.8349949395,0.0,41.7485,8.08649493948
 06/09  13:00:00,45.8345305383,3.93685645139,11.1476337871,0.0,9.17985065927,19.4245,40.3248625109,0.0,33.3988,6.92606251087
 06/09  14:00:00,43.9743859541,3.93685645139,9.28308963712,0.0,9.17985065927,19.4245,30.8187693997,0.0,25.0491,5.76966939971
 06/09  15:00:00,43.2081541771,3.93685645139,8.51707189619,0.0,9.17985065927,19.4245,39.7454317784,0.0,33.3988,6.34663177843
 06/09  16:00:00,51.8170311434,3.93685645139,9.64397411542,0.0,9.17985065927,26.9147,56.4441301886,0.0,50.0982,6.34593018858
 06/09  17:00:00,53.0291094607,3.93685645139,10.8772765376,0.0,9.17985065927,26.9147,58.1842371371,0.0,50.0982,8.08603713709
 06/09  18:00:00,53.6240997498,3.93685645139,11.5349866,0.0,9.17985065927,26.9147,61.0957110275,0.0,50.0982,10.9975110275
 06/09  19:00:00,43.2897762147,3.93685645139,8.7144606915,0.0,9.17985065927,19.4245,44.984222511,0.0,33.3988,11.585422511
 06/09  20:00:00,45.7697084045,3.93685645139,6.97837545913,0.0,9.17985065927,19.4245,43.2319196518,0.0,33.3988,9.83311965179
 06/09  21:00:00,41.7026492003,3.93685645139,2.98691237703,0.0,9.17985065927,19.4245,36.0462381032,0.0,25.0491,10.9971381032
 06/09  22:00:00,39.6127371814,3.93685645139,0.91088018498,0.0,9.17985065927,19.4245,25.9467542809,0.0,16.6994,9.24735428095
 06/09  23:00:00,39.6272927147,3.93685645139,0.160554513388,0.0,9.17985065927,19.4245,13.5405089028,0.0,8.3497,5.19080890284
 06/09  24:00:00,22.7464801004,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.54600174864,0.16823369469,3.33988,4.03788805395
 06/10  01:00:00,14.9672078483,0.0,0.0,0.0,1.52997510988,7.4902,3.93195537406,0.0,3.33988,0.592075374064
 06/10  02:00:00,14.9912536351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.0038817452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  04:00:00,15.1678115762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196127221,0.0,3.33988,0.592081272207
 06/10  05:00:00,21.7832910479,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.8817284896,6.5120284896,8.3497,0.02
 06/10  06:00:00,34.5765038575,3.93685645139,0.0263852725232,0.0,9.17985065927,19.4245,20.3890367904,0.22871753583,16.6994,3.4609192546
 06/10  07:00:00,43.4287011452,3.93685645139,1.35816739274,0.0,9.17985065927,26.9147,27.9523836277,0.0151912270683,25.0491,2.88809240066
 06/10  08:00:00,48.0517275954,3.93685645139,5.93313349665,0.0,9.17985065927,26.9147,36.8605106961,0.0,33.3988,3.46171069612
 06/10  09:00:00,41.5711868466,3.93685645139,6.91581846705,0.0,9.17985065927,19.4245,34.8822986298,0.0,25.0491,9.83319862981
 06/10  10:00:00,50.7899027772,3.93685645139,8.62568922041,0.0,9.17985065927,26.9147,50.9962266765,0.0,41.7485,9.24772667647
 06/10  11:00:00,53.7198495891,3.93685645139,10.8352754751,0.0,9.17985065927,26.9147,51.5803667094,0.0,41.7485,9.83186670943
 06/10  12:00:00,55.2066722824,3.93685645139,12.9532777651,0.0,9.17985065927,26.9147,51.5803487629,0.0,41.7485,9.83184876285
 06/10  13:00:00,47.6273734014,3.93685645139,12.9256834029,0.0,9.17985065927,19.4245,42.6450696002,0.0,33.3988,9.2462696002
 06/10  14:00:00,45.3553655412,3.93685645139,10.6578744791,0.0,9.17985065927,19.4245,33.1354773384,0.0,25.0491,8.0863773384
 06/10  15:00:00,44.6068341302,3.93685645139,9.91481670067,0.0,9.17985065927,19.4245,41.4846938577,0.0,33.3988,8.0858938577
 06/10  16:00:00,52.7206380485,3.93685645139,10.5468286799,0.0,9.17985065927,26.9147,57.025722103,0.0,50.0982,6.92752210304
 06/10  17:00:00,52.8813451391,3.93685645139,10.712812289,0.0,9.17985065927,26.9147,58.1843632559,0.0,50.0982,8.08616325593
 06/10  18:00:00,54.3779387713,3.93685645139,12.2593932485,0.0,9.17985065927,26.9147,61.0941785139,0.0,50.0982,10.9959785139
 06/10  19:00:00,45.3774472502,3.93685645139,10.6086258238,0.0,9.17985065927,19.4245,43.8172338516,0.0,33.3988,10.4184338516
 06/10  20:00:00,45.7510576027,3.93685645139,7.83364134905,0.0,9.17985065927,19.4245,43.8083408105,0.0,33.3988,10.4095408105
 06/10  21:00:00,45.0018045537,3.93685645139,6.13250950237,0.0,9.17985065927,19.4245,36.046057559,0.0,25.0491,10.996957559
 06/10  22:00:00,41.8153818021,3.93685645139,3.09529386536,0.0,9.17985065927,19.4245,24.208529805,0.0,16.6994,7.50912980505
 06/10  23:00:00,39.7597426051,3.93685645139,0.291933960216,0.0,9.17985065927,19.4245,14.6960437904,0.0,8.3497,6.34634379037
 06/10  24:00:00,22.7587458729,3.93685645139,0.00797527189107,0.0,4.58992532963,8.1892,7.56564299534,0.187510996695,3.33988,4.03825199864
 06/11  01:00:00,14.9767912317,0.0,0.0,0.0,1.52997510988,7.4902,3.9319614669,0.0,3.33988,0.592081466899
 06/11  02:00:00,15.0000225102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.001471973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196737303,0.0,3.33988,0.592087373033
 06/11  04:00:00,15.1641740844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  05:00:00,21.7840949405,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.7886804485,6.41898044852,8.3497,0.02
 06/11  06:00:00,34.5993127208,3.93685645139,0.0384592132297,0.0,9.17985065927,19.4245,20.3767676881,0.216357685969,16.6994,3.46101000216
 06/11  07:00:00,43.5864731197,3.93685645139,1.5115386495,0.0,9.17985065927,26.9147,28.5258463513,0.0152147760047,25.0491,3.46153157525
 06/11  08:00:00,49.3344621846,3.93685645139,7.2063688318,0.0,9.17985065927,26.9147,36.287048429,0.0,33.3988,2.88824842902
 06/11  09:00:00,42.0682050132,3.93685645139,7.39813346852,0.0,9.17985065927,19.4245,28.5107301852,0.0,25.0491,3.4616301852
 06/11  10:00:00,52.6016411139,3.93685645139,10.4227729559,0.0,9.17985065927,26.9147,51.5811455913,0.0,41.7485,9.8326455913
 06/11  11:00:00,55.0714338719,3.93685645139,12.1736406515,0.0,9.17985065927,26.9147,51.5796133475,0.0,41.7485,9.83111334746
 06/11  12:00:00,56.4061577465,3.93685645139,14.1383270212,0.0,9.17985065927,26.9147,49.8343007323,0.0,41.7485,8.08580073225
 06/11  13:00:00,47.6683596966,3.93685645139,12.961999088,0.0,9.17985065927,19.4245,41.4845322567,0.0,33.3988,8.08573225673
 06/11  14:00:00,46.1256866604,3.93685645139,11.4195012134,0.0,9.17985065927,19.4245,30.8195831141,0.0,25.0491,5.77048311406
 06/11  15:00:00,45.7210338505,3.93685645139,11.0147143421,0.0,9.17985065927,19.4245,39.744101382,0.0,33.3988,6.34530138198
 06/11  16:00:00,55.1052464634,3.93685645139,12.9168712217,0.0,9.17985065927,26.9147,55.8686368261,0.0,50.0982,5.7704368261
 06/11  17:00:00,55.3602546654,3.93685645139,13.1853407562,0.0,9.17985065927,26.9147,58.1842991944,0.0,50.0982,8.08609919444
 06/11  18:00:00,55.9069736349,3.93685645139,13.7374905753,0.0,9.17985065927,26.9147,59.9305022376,0.0,50.0982,9.83230223764
 06/11  19:00:00,45.5896294247,3.93685645139,10.7949623434,0.0,9.17985065927,19.4245,43.2302535034,0.0,33.3988,9.83145350337
 06/11  20:00:00,46.1316555386,3.93685645139,8.20795984009,0.0,9.17985065927,19.4245,41.4853116886,0.0,33.3988,8.08651168856
 06/11  21:00:00,44.2547773908,3.93685645139,5.37543137163,0.0,9.17985065927,19.4245,34.8819722983,0.0,25.0491,9.83287229829
 06/11  22:00:00,42.0482538516,3.93685645139,3.30581552142,0.0,9.17985065927,19.4245,24.7847731305,0.0,16.6994,8.08537313054
 06/11  23:00:00,40.2015380183,3.93685645139,0.716863088152,0.0,9.17985065927,19.4245,12.3873507329,0.0,8.3497,4.03765073292
 06/11  24:00:00,22.7885914406,3.93685645139,0.00572635252771,0.0,4.58992532963,8.1892,8.66209566071,0.131791815727,3.33988,5.19042384498
 06/12  01:00:00,15.0146399169,0.0,0.0,0.0,1.52997510988,7.4902,3.93196008359,0.0,3.33988,0.592080083589
 06/12  02:00:00,15.0418484556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,15.0396784992,0.0,0.0,0.0,1.52997510988,7.4902,3.93194876974,0.0,3.33988,0.592068769738
 06/12  04:00:00,15.2150275974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,21.9038145322,3.93685645139,0.0447301474987,0.0,4.58992532963,8.1892,9.29165431035,0.349879634741,8.3497,0.592074675606
 06/12  06:00:00,34.6972259233,3.93685645139,0.0513049305043,0.0,9.17985065927,19.4245,19.6042765842,0.0171804683481,16.6994,2.88769611584
 06/12  07:00:00,47.1769946363,3.93685645139,5.07050000655,0.0,9.17985065927,26.9147,36.6345748169,0.0,25.0491,11.5854748169
 06/12  08:00:00,51.745823092,3.93685645139,9.61205809424,0.0,9.17985065927,26.9147,44.395599942,0.0,33.3988,10.996799942
 06/12  09:00:00,45.5158432653,3.93685645139,10.8367342332,0.0,9.17985065927,19.4245,34.2958514566,0.0,25.0491,9.24675145661
 06/12  10:00:00,55.0699212558,3.93685645139,12.8771298466,0.0,9.17985065927,26.9147,49.8347649595,0.0,41.7485,8.08626495951
 06/12  11:00:00,60.0697907507,3.93685645139,17.1365411383,0.0,9.17985065927,26.9147,50.4182766998,0.0,41.7485,8.66977669981
 06/12  12:00:00,63.1283495824,3.93685645139,20.8343105707,0.0,9.17985065927,26.9147,49.833329142,0.0,41.7485,8.08482914204
 06/12  13:00:00,56.4505999059,3.93685645139,21.7128426229,0.0,9.17985065927,19.4245,40.3248870612,0.0,33.3988,6.92608706124
