Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  14:00:00,55.257417457,3.93685645139,20.5093458175,0.0,9.17985065927,19.4245,31.3947312345,0.0,25.0491,6.34563123447
 06/12  15:00:00,54.8068609989,3.93685645139,20.0583710332,0.0,9.17985065927,19.4245,39.1691755367,0.0,33.3988,5.77037553665
 06/12  16:00:00,61.8051072964,3.93685645139,19.5830174296,0.0,9.17985065927,26.9147,56.443859153,0.0,50.0982,6.34565915304
 06/12  17:00:00,61.3746780414,3.93685645139,19.1718414204,0.0,9.17985065927,26.9147,57.6082810613,0.0,50.0982,7.51008106133
 06/12  18:00:00,61.7464449387,3.93685645139,19.557454953,0.0,9.17985065927,26.9147,61.0949474118,0.0,50.0982,10.9967474118
 06/12  19:00:00,51.1397771224,3.93685645139,16.2685622151,0.0,9.17985065927,19.4245,45.5622915053,0.0,33.3988,12.1634915053
 06/12  20:00:00,52.5007588368,3.93685645139,14.5281286964,0.0,9.17985065927,19.4245,43.2300109251,0.0,33.3988,9.83121092506
 06/12  21:00:00,50.2366383602,3.93685645139,11.3152193267,0.0,9.17985065927,19.4245,35.4678595252,0.0,25.0491,10.4187595252
 06/12  22:00:00,48.9577519465,3.93685645139,10.1728128232,0.0,9.17985065927,19.4245,25.9461002966,0.0,16.6994,9.24670029661
 06/12  23:00:00,47.370014136,3.93685645139,7.8242441097,0.0,9.17985065927,19.4245,13.5403682248,0.0,8.3497,5.19066822478
 06/12  24:00:00,25.7935525707,3.93685645139,2.94225190918,0.0,4.58992532963,8.1892,7.43852867709,0.0610392780281,3.33988,4.03760939906
 06/13  01:00:00,15.0754111077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.094680216,0.0,0.0,0.0,1.52997510988,7.4902,3.93196215483,0.0,3.33988,0.592082154827
 06/13  03:00:00,15.1026688992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.9224097472,0.0,0.0,0.0,1.52997510988,7.4902,3.93196804221,0.0,3.33988,0.592088042205
 06/13  05:00:00,22.8999055639,3.93685645139,0.312584762654,0.0,4.58992532963,8.1892,8.50233385025,0.132633850246,8.3497,0.02
 06/13  06:00:00,37.6262537159,3.93685645139,2.61579277963,0.0,9.17985065927,19.4245,20.1603519985,0.0,16.6994,3.46095199853
 06/13  07:00:00,52.1073950092,3.93685645139,9.97272278874,0.0,9.17985065927,26.9147,36.6329010612,0.0,25.0491,11.5838010612
 06/13  08:00:00,56.7440607393,3.93685645139,14.5825608335,0.0,9.17985065927,26.9147,44.3954660988,0.0,33.3988,10.9966660988
 06/13  09:00:00,50.4604891174,3.93685645139,15.7617626306,0.0,9.17985065927,19.4245,33.7193273005,0.0,25.0491,8.67022730051
 06/13  10:00:00,59.3099079625,3.93685645139,17.1024957068,0.0,9.17985065927,26.9147,49.8345793218,0.0,41.7485,8.08607932183
 06/13  11:00:00,65.1894045669,3.93685645139,22.265669553,0.0,9.17985065927,26.9147,50.4166657909,0.0,41.7485,8.66816579092
 06/13  12:00:00,66.7645849042,3.93685645139,24.4762331631,0.0,9.17985065927,26.9147,49.8339817312,0.0,41.7485,8.08548173122
 06/13  13:00:00,58.4349874249,3.93685645139,23.7047081071,0.0,9.17985065927,19.4245,40.3260998895,0.0,33.3988,6.92729988948
 06/13  14:00:00,55.2915818625,3.93685645139,20.5647585587,0.0,9.17985065927,19.4245,31.3941139,0.0,25.0491,6.34501390005
 06/13  15:00:00,53.7141389425,3.93685645139,18.9923974528,0.0,9.17985065927,19.4245,39.1691346022,0.0,33.3988,5.77033460221
 06/13  16:00:00,63.2471169207,3.93685645139,21.0348937044,0.0,9.17985065927,26.9147,56.4437985416,0.0,50.0982,6.34559854162
 06/13  17:00:00,63.4568341492,3.93685645139,21.2537244392,0.0,9.17985065927,26.9147,57.6074137404,0.0,50.0982,7.50921374045
 06/13  18:00:00,63.2718898222,3.93685645139,21.0828497518,0.0,9.17985065927,26.9147,61.0949062039,0.0,50.0982,10.9967062039
 06/13  19:00:00,52.31946216,3.93685645139,17.6346616082,0.0,9.17985065927,19.4245,45.5616714751,0.0,33.3988,12.1628714751
 06/13  20:00:00,52.9497797153,3.93685645139,15.1218734793,0.0,9.17985065927,19.4245,43.2305329145,0.0,33.3988,9.83173291448
 06/13  21:00:00,50.9370482541,3.93685645139,12.1438028467,0.0,9.17985065927,19.4245,35.4670846057,0.0,25.0491,10.4179846057
 06/13  22:00:00,48.7942390011,3.93685645139,10.0064060788,0.0,9.17985065927,19.4245,25.9451007204,0.0,16.6994,9.24570072041
 06/13  23:00:00,47.9419610484,3.93685645139,8.38760112871,0.0,9.17985065927,19.4245,13.5405715881,0.0,8.3497,5.19087158813
 06/13  24:00:00,27.6723180514,3.93685645139,4.81086545868,0.0,4.58992532963,8.1892,7.44330472783,0.0654915983966,3.33988,4.03793312944
 06/14  01:00:00,15.0981193237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,15.1233883888,0.0,0.0,0.0,1.52997510988,7.4902,3.931934493,0.0,3.33988,0.592054493004
 06/14  03:00:00,15.123879257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.2988646945,0.0,0.0,0.0,1.52997510988,7.4902,3.93194042436,0.0,3.33988,0.592060424359
 06/14  05:00:00,24.5520858895,3.93685645139,2.5896096157,0.0,4.58992532963,8.1892,8.51029613528,0.140596135285,8.3497,0.02
 06/14  06:00:00,39.6870676907,3.93685645139,4.96751606383,0.0,9.17985065927,19.4245,19.5872953405,0.0,16.6994,2.88789534053
 06/14  07:00:00,55.8742551735,3.93685645139,13.7253629586,0.0,9.17985065927,26.9147,37.2092675624,0.0,25.0491,12.1601675624
 06/14  08:00:00,61.2452051376,3.93685645139,19.0693428425,0.0,9.17985065927,26.9147,43.8178901022,0.0,33.3988,10.4190901022
 06/14  09:00:00,52.906923534,3.93685645139,18.2027237871,0.0,9.17985065927,19.4245,34.2956737869,0.0,25.0491,9.24657378685
 06/14  10:00:00,60.7092387904,3.93685645139,18.501572219,0.0,9.17985065927,26.9147,49.8344902778,0.0,41.7485,8.08599027777
 06/14  11:00:00,65.8326978192,3.93685645139,22.8869594665,0.0,9.17985065927,26.9147,50.4181678139,0.0,41.7485,8.66966781391
 06/14  12:00:00,68.357412245,3.93685645139,26.0315641077,0.0,9.17985065927,26.9147,49.8336211103,0.0,41.7485,8.08512111034
 06/14  13:00:00,60.7267259813,3.93685645139,25.9638318858,0.0,9.17985065927,19.4245,40.3239441129,0.0,33.3988,6.92514411288
 06/14  14:00:00,57.7480332449,3.93685645139,22.994445589,0.0,9.17985065927,19.4245,30.8192650995,0.0,25.0491,5.7701650995
 06/14  15:00:00,54.437574162,3.93685645139,19.6894730139,0.0,9.17985065927,19.4245,39.7440083655,0.0,33.3988,6.34520836551
 06/14  16:00:00,61.6712973059,3.93685645139,19.4496014873,0.0,9.17985065927,26.9147,55.8695925194,0.0,50.0982,5.77139251942
 06/14  17:00:00,62.5633482651,3.93685645139,20.3604910726,0.0,9.17985065927,26.9147,58.1838133855,0.0,50.0982,8.08561338554
 06/14  18:00:00,63.3616040156,3.93685645139,21.1725604547,0.0,9.17985065927,26.9147,61.0927654171,0.0,50.0982,10.9945654171
 06/14  19:00:00,53.3752762031,3.93685645139,18.4957099086,0.0,9.17985065927,19.4245,44.9823576324,0.0,33.3988,11.5835576324
 06/14  20:00:00,55.0305838735,3.93685645139,17.0158196991,0.0,9.17985065927,19.4245,43.2296078494,0.0,33.3988,9.8308078494
 06/14  21:00:00,51.3819443959,3.93685645139,12.4588878994,0.0,9.17985065927,19.4245,36.0445993857,0.0,25.0491,10.9954993857
 06/14  22:00:00,47.8306140928,3.93685645139,9.05399752411,0.0,9.17985065927,19.4245,25.3678914919,0.0,16.6994,8.66849149188
 06/14  23:00:00,45.2965146921,3.93685645139,5.76553052104,0.0,9.17985065927,19.4245,13.5403032837,0.0,8.3497,5.19060328373
 06/14  24:00:00,25.1233279985,3.93685645139,2.28015878912,0.0,4.58992532963,8.1892,7.45500323729,0.0769258761394,3.33988,4.03819736116
 06/15  01:00:00,15.074733826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,15.1027534403,0.0,0.0,0.0,1.52997510988,7.4902,3.9319720396,0.0,3.33988,0.592092039601
 06/15  03:00:00,15.100570981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.274036555,0.0,0.0,0.0,1.52997510988,7.4902,3.93192618003,0.0,3.33988,0.592046180032
 06/15  05:00:00,22.3587651108,3.93685645139,0.41408194208,0.0,4.58992532963,8.1892,8.50239878249,0.132698782488,8.3497,0.02
 06/15  06:00:00,38.5725573506,3.93685645139,3.85882448617,0.0,9.17985065927,19.4245,20.1604305009,0.0,16.6994,3.46103050091
 06/15  07:00:00,54.3248373922,3.93685645139,12.1849766567,0.0,9.17985065927,26.9147,36.6320574516,0.0,25.0491,11.5829574516
 06/15  08:00:00,60.4858159293,3.93685645139,18.3152199613,0.0,9.17985065927,26.9147,43.815491537,0.0,33.3988,10.416691537
 06/15  09:00:00,52.7141007995,3.93685645139,18.0099588859,0.0,9.17985065927,19.4245,34.2951407329,0.0,25.0491,9.24604073293
 06/15  10:00:00,62.9809839959,3.93685645139,20.7814567234,0.0,9.17985065927,26.9147,49.2581184894,0.0,41.7485,7.50961848943
 06/15  11:00:00,66.18860937,3.93685645139,23.266474867,0.0,9.17985065927,26.9147,50.9939718063,0.0,41.7485,9.2454718063
 06/15  12:00:00,66.3426052933,3.93685645139,24.0458335501,0.0,9.17985065927,26.9147,49.4253901786,0.0,41.7485,7.67689017864
 06/15  13:00:00,56.9883759649,3.93685645139,22.2540936821,0.0,9.17985065927,19.4245,40.7313443667,0.0,33.3988,7.33254436673
 06/15  14:00:00,52.5266282242,3.93685645139,17.8008162034,0.0,9.17985065927,19.4245,30.8190068057,0.0,25.0491,5.76990680566
 06/15  15:00:00,50.1800761209,3.93685645139,15.4591589955,0.0,9.17985065927,19.4245,39.1685366518,0.0,33.3988,5.7697366518
 06/15  16:00:00,60.0089621463,3.93685645139,17.8059453566,0.0,9.17985065927,26.9147,56.4438388583,0.0,50.0982,6.34563885834
 06/15  17:00:00,61.885539655,3.93685645139,19.704640736,0.0,9.17985065927,26.9147,57.6074371428,0.0,50.0982,7.50923714282
 06/15  18:00:00,63.8286256923,3.93685645139,21.6579866391,0.0,9.17985065927,26.9147,61.0945892156,0.0,50.0982,10.9963892156
 06/15  19:00:00,54.6764178317,3.93685645139,19.8026098175,0.0,9.17985065927,19.4245,44.9826761464,0.0,33.3988,11.5838761464
 06/15  20:00:00,56.4227655132,3.93685645139,18.4164278025,0.0,9.17985065927,19.4245,43.2296178637,0.0,33.3988,9.83081786371
 06/15  21:00:00,54.004924153,3.93685645139,15.0697386516,0.0,9.17985065927,19.4245,36.0444839534,0.0,25.0491,10.9953839534
 06/15  22:00:00,52.0136437609,3.93685645139,13.2138800776,0.0,9.17985065927,19.4245,25.3675198532,0.0,16.6994,8.66811985317
 06/15  23:00:00,50.8052601293,3.93685645139,11.2347445669,0.0,9.17985065927,19.4245,13.5403948227,0.0,8.3497,5.19069482266
 06/15  24:00:00,30.0006468979,3.93685645139,7.12272932103,0.0,4.58992532963,8.1892,7.41446894195,0.0369457284262,3.33988,4.03764321353
 06/16  01:00:00,15.1147889862,0.0,0.0,0.0,1.52997510988,7.4902,3.93197493254,0.0,3.33988,0.59209493254
 06/16  02:00:00,15.1408750289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,15.1390421602,0.0,0.0,0.0,1.52997510988,7.4902,3.9319290878,0.0,3.33988,0.592049087803
 06/16  04:00:00,15.9824873233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,25.7174879342,3.93685645139,3.0800553236,0.0,4.58992532963,8.1892,8.51959099903,0.149890999033,8.3497,0.02
 06/16  06:00:00,40.9284192479,3.93685645139,5.88646810746,0.0,9.17985065927,19.4245,20.1604875372,0.0,16.6994,3.46108753721
 06/16  07:00:00,57.7029604991,3.93685645139,15.5404080641,0.0,9.17985065927,26.9147,36.631523104,0.0,25.0491,11.582423104
 06/16  08:00:00,59.6191093975,3.93685645139,17.4385717452,0.0,9.17985065927,26.9147,44.3941411601,0.0,33.3988,10.9953411601
 06/16  09:00:00,49.9592932893,3.93685645139,15.2644139225,0.0,9.17985065927,19.4245,33.7174961925,0.0,25.0491,8.66839619251
 06/16  10:00:00,57.9379412227,3.93685645139,15.7444067429,0.0,9.17985065927,26.9147,49.8335817118,0.0,41.7485,8.08508171181
 06/16  11:00:00,62.0125459496,3.93685645139,19.1016899973,0.0,9.17985065927,26.9147,50.417533248,0.0,41.7485,8.66903324797
 06/16  12:00:00,65.0942367053,3.93685645139,22.8111562102,0.0,9.17985065927,26.9147,49.833863374,0.0,41.7485,8.08536337399
 06/16  13:00:00,56.5143397496,3.93685645139,21.7844616323,0.0,9.17985065927,19.4245,40.3231485705,0.0,33.3988,6.92434857051
 06/16  14:00:00,54.0416352789,3.93685645139,19.3072744454,0.0,9.17985065927,19.4245,30.8189364241,0.0,25.0491,5.76983642409
 06/16  15:00:00,51.052034992,3.93685645139,16.3258227337,0.0,9.17985065927,19.4245,39.1682682069,0.0,33.3988,5.76946820688
 06/16  16:00:00,59.906302775,3.93685645139,17.6949003358,0.0,9.17985065927,26.9147,56.4431448902,0.0,50.0982,6.34494489018
 06/16  17:00:00,61.55188171,3.93685645139,19.3492911258,0.0,9.17985065927,26.9147,57.60651281,0.0,50.0982,7.50831280996
 06/16  18:00:00,63.7060077116,3.93685645139,21.5171788189,0.0,9.17985065927,26.9147,61.093044624,0.0,50.0982,10.994844624
 06/16  19:00:00,54.6354554121,3.93685645139,19.9461603796,0.0,9.17985065927,19.4245,44.9812133732,0.0,33.3988,11.5824133732
 06/16  20:00:00,57.243747709,3.93685645139,19.4346948904,0.0,9.17985065927,19.4245,43.2293965886,0.0,33.3988,9.83059658862
 06/16  21:00:00,54.4799955946,3.93685645139,15.6776091982,0.0,9.17985065927,19.4245,36.0440916002,0.0,25.0491,10.9949916002
 06/16  22:00:00,52.056725192,3.93685645139,13.256876026,0.0,9.17985065927,19.4245,25.3684815719,0.0,16.6994,8.66908157186
 06/16  23:00:00,50.8111431328,3.93685645139,11.2405506668,0.0,9.17985065927,19.4245,13.5408341733,0.0,8.3497,5.19113417329
 06/16  24:00:00,29.9791963421,3.93685645139,7.10094076463,0.0,4.58992532963,8.1892,7.41494159063,0.0370794362665,3.33988,4.03798215436
 06/17  01:00:00,15.1149715774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,15.1410023728,0.0,0.0,0.0,1.52997510988,7.4902,3.93194377756,0.0,3.33988,0.592063777563
 06/17  03:00:00,15.1472887496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.3341037462,0.0,0.0,0.0,1.52997510988,7.4902,3.93194969414,0.0,3.33988,0.59206969414
 06/17  05:00:00,27.8340806025,3.93685645139,5.84012713618,0.0,4.58992532963,8.1892,8.55330218445,0.183602184454,8.3497,0.02
 06/17  06:00:00,42.5893864295,3.93685645139,7.83931500883,0.0,9.17985065927,19.4245,19.58691325,0.0,16.6994,2.88751325002
 06/17  07:00:00,57.6010004819,3.93685645139,15.4249487255,0.0,9.17985065927,26.9147,28.5104021144,0.0,25.0491,3.46130211436
 06/17  08:00:00,58.9140805965,3.93685645139,16.737006001,0.0,9.17985065927,26.9147,36.2867664759,0.0,33.3988,2.88796647586
 06/17  09:00:00,51.1947986035,3.93685645139,16.4875869886,0.0,9.17985065927,19.4245,34.8804498864,0.0,25.0491,9.83134988636
 06/17  10:00:00,59.8369582162,3.93685645139,17.6246821436,0.0,9.17985065927,26.9147,50.4161550264,0.0,41.7485,8.66765502643
 06/17  11:00:00,63.9089911099,3.93685645139,20.9852560953,0.0,9.17985065927,26.9147,51.5794416513,0.0,41.7485,9.83094165126
 06/17  12:00:00,64.4711994392,3.93685645139,22.1829776212,0.0,9.17985065927,26.9147,51.5792174606,0.0,41.7485,9.83071746056
 06/17  13:00:00,55.3691963792,3.93685645139,20.647791065,0.0,9.17985065927,19.4245,42.065941118,0.0,33.3988,8.66714111801
 06/17  14:00:00,53.7931112727,3.93685645139,19.071664935,0.0,9.17985065927,19.4245,33.1338541445,0.0,25.0491,8.08475414447
 06/17  15:00:00,51.9652335868,3.93685645139,17.2521472661,0.0,9.17985065927,19.4245,41.4840052325,0.0,33.3988,8.08520523248
 06/17  16:00:00,61.1740892574,3.93685645139,18.9674319458,0.0,9.17985065927,26.9147,57.0238503512,0.0,50.0982,6.92565035117
 06/17  17:00:00,60.9897708974,3.93685645139,18.7864113613,0.0,9.17985065927,26.9147,57.6073264994,0.0,50.0982,7.50912649936
 06/17  18:00:00,62.893045782,3.93685645139,20.7036701317,0.0,9.17985065927,26.9147,61.0927780226,0.0,50.0982,10.9945780226
 06/17  19:00:00,55.2244837558,3.93685645139,20.3446416761,0.0,9.17985065927,19.4245,43.8157944018,0.0,33.3988,10.4169944018
 06/17  20:00:00,56.4079787385,3.93685645139,18.3942598297,0.0,9.17985065927,19.4245,43.2294750056,0.0,33.3988,9.83067500561
 06/17  21:00:00,55.6996440827,3.93685645139,16.759821766,0.0,9.17985065927,19.4245,36.0432263987,0.0,25.0491,10.9941263987
 06/17  22:00:00,53.6436325213,3.93685645139,14.8451452275,0.0,9.17985065927,19.4245,24.2077420935,0.0,16.6994,7.50834209348
 06/17  23:00:00,52.1043176379,3.93685645139,12.5349663772,0.0,9.17985065927,19.4245,14.6946374947,0.0,8.3497,6.34493749468
 06/17  24:00:00,29.8442759437,3.93685645139,6.96817568001,0.0,4.58992532963,8.1892,7.42134995764,0.04416697441,3.33988,4.03730298323
 06/18  01:00:00,15.1142320331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,15.1407411715,0.0,0.0,0.0,1.52997510988,7.4902,3.93196677446,0.0,3.33988,0.592086774455
 06/18  03:00:00,15.1391339216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.3174803961,0.0,0.0,0.0,1.52997510988,7.4902,3.93197265451,0.0,3.33988,0.592092654506
 06/18  05:00:00,23.8715338365,3.93685645139,1.92459976032,0.0,4.58992532963,8.1892,8.52088496967,0.151184969672,8.3497,0.02
 06/18  06:00:00,37.5333531201,3.93685645139,2.83259527741,0.0,9.17985065927,19.4245,19.5867854621,0.0,16.6994,2.88738546212
 06/18  07:00:00,51.3623679834,3.93685645139,9.20479931822,0.0,9.17985065927,26.9147,28.5104713553,0.0,25.0491,3.46137135528
 06/18  08:00:00,57.802295412,3.93685645139,15.622458308,0.0,9.17985065927,26.9147,36.2867809222,0.0,33.3988,2.88798092217
 06/18  09:00:00,49.5832787153,3.93685645139,14.8792122549,0.0,9.17985065927,19.4245,28.5104958055,0.0,25.0491,3.46139580546
 06/18  10:00:00,60.7599518832,3.93685645139,18.5605174078,0.0,9.17985065927,26.9147,51.5794018756,0.0,41.7485,9.83090187558
 06/18  11:00:00,64.1968015072,3.93685645139,21.2746670036,0.0,9.17985065927,26.9147,51.0020530125,0.0,41.7485,9.25355301246
 06/18  12:00:00,66.5182834331,3.93685645139,24.2189433962,0.0,9.17985065927,26.9147,49.8340902398,0.0,41.7485,8.08559023985
 06/18  13:00:00,58.1045053997,3.93685645139,23.368834638,0.0,9.17985065927,19.4245,41.483071701,0.0,33.3988,8.08427170097
 06/18  14:00:00,54.1753973956,3.93685645139,19.4481897941,0.0,9.17985065927,19.4245,30.8196753983,0.0,25.0491,5.77057539825
 06/18  15:00:00,53.3775059947,3.93685645139,18.6551056339,0.0,9.17985065927,19.4245,39.16810339,0.0,33.3988,5.76930339003
 06/18  16:00:00,62.1597606293,3.93685645139,19.9559926681,0.0,9.17985065927,26.9147,56.4436657901,0.0,50.0982,6.34546579006
 06/18  17:00:00,62.4124536218,3.93685645139,20.2141323605,0.0,9.17985065927,26.9147,57.6070178087,0.0,50.0982,7.5088178087
 06/18  18:00:00,64.2166165972,3.93685645139,22.0185356261,0.0,9.17985065927,26.9147,59.9267878933,0.0,50.0982,9.82858789332
 06/18  19:00:00,54.4258052165,3.93685645139,19.5393657805,0.0,9.17985065927,19.4245,43.2288373935,0.0,33.3988,9.83003739351
 06/18  20:00:00,56.3934032232,3.93685645139,18.3881559711,0.0,9.17985065927,19.4245,40.906686197,0.0,33.3988,7.50788619697
 06/18  21:00:00,53.9382209297,3.93685645139,14.9873380065,0.0,9.17985065927,19.4245,34.8789090064,0.0,25.0491,9.82980900642
 06/18  22:00:00,51.8785636848,3.93685645139,13.065059591,0.0,9.17985065927,19.4245,24.7837245475,0.0,16.6994,8.08432454748
 06/18  23:00:00,51.926462317,3.93685645139,12.342429707,0.0,9.17985065927,19.4245,12.3871738274,0.0,8.3497,4.03747382742
 06/18  24:00:00,31.0979657258,3.93685645139,8.20920931933,0.0,4.58992532963,8.1892,8.53042576291,0.0,3.33988,5.19054576291
 06/19  01:00:00,15.1271267627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,15.153954365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  03:00:00,15.1540809748,0.0,0.0,0.0,1.52997510988,7.4902,3.93194848864,0.0,3.33988,0.592068488639
 06/19  04:00:00,15.3356791094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,27.3569987998,3.93685645139,5.37225561807,0.0,4.58992532963,8.1892,9.13323495351,0.191460557354,8.3497,0.592074396157
 06/19  06:00:00,42.5747200577,3.93685645139,7.83031608013,0.0,9.17985065927,19.4245,19.586980914,0.0,16.6994,2.88758091398
 06/19  07:00:00,57.4580050703,3.93685645139,15.2820875865,0.0,9.17985065927,26.9147,36.631631566,0.0,25.0491,11.582531566
 06/19  08:00:00,59.5568384095,3.93685645139,17.3714055384,0.0,9.17985065927,26.9147,44.3931470451,0.0,33.3988,10.9943470451
 06/19  09:00:00,51.802155096,3.93685645139,17.0985681037,0.0,9.17985065927,19.4245,33.7179470618,0.0,25.0491,8.66884706181
 06/19  10:00:00,60.7634310656,3.93685645139,18.5558280168,0.0,9.17985065927,26.9147,49.2575399742,0.0,41.7485,7.50903997421
 06/19  11:00:00,65.8099042006,3.93685645139,22.8750745955,0.0,9.17985065927,26.9147,50.992234678,0.0,41.7485,9.24373467805
 06/19  12:00:00,67.3722285696,3.93685645139,25.0691631035,0.0,9.17985065927,26.9147,49.2566817978,0.0,41.7485,7.50818179785
 06/19  13:00:00,59.5038481007,3.93685645139,24.7621935559,0.0,9.17985065927,19.4245,40.3245387238,0.0,33.3988,6.92573872383
 06/19  14:00:00,59.1336453208,3.93685645139,24.3858788915,0.0,9.17985065927,19.4245,30.8186657782,0.0,25.0491,5.76956577822
 06/19  15:00:00,57.2228810005,3.93685645139,22.4821000015,0.0,9.17985065927,19.4245,39.7438265309,0.0,33.3988,6.34502653086
 06/19  16:00:00,65.0345266785,3.93685645139,22.817131906,0.0,9.17985065927,26.9147,55.8688526094,0.0,50.0982,5.77065260939
 06/19  17:00:00,64.2732173517,3.93685645139,22.0782411104,0.0,9.17985065927,26.9147,57.6070896885,0.0,50.0982,7.50888968853
 06/19  18:00:00,63.2953258286,3.93685645139,21.1195772199,0.0,9.17985065927,26.9147,61.0932696951,0.0,50.0982,10.9950696951
 06/19  19:00:00,49.1821223872,3.93685645139,14.3508765152,0.0,9.17985065927,19.4245,44.9809356352,0.0,33.3988,11.5821356352
 06/19  20:00:00,50.1881001151,3.93685645139,12.2230884218,0.0,9.17985065927,19.4245,43.228629443,0.0,33.3988,9.82982944302
 06/19  21:00:00,47.95560059,3.93685645139,9.06635117835,0.0,9.17985065927,19.4245,35.4640601919,0.0,25.0491,10.4149601919
 06/19  22:00:00,45.7449132662,3.93685645139,6.98493105559,0.0,9.17985065927,19.4245,25.3658897245,0.0,16.6994,8.66648972451
 06/19  23:00:00,44.6966935244,3.93685645139,5.16748476428,0.0,9.17985065927,19.4245,13.5400869724,0.0,8.3497,5.19038697244
 06/19  24:00:00,24.0682874625,3.93685645139,1.23378877661,0.0,4.58992532963,8.1892,7.45753955775,0.0804982604617,3.33988,4.03716129728
 06/20  01:00:00,15.0709714627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,15.0981898122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196059787,0.0,3.33988,0.592080597872
 06/20  03:00:00,15.1139390409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.9344493582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196648772,0.0,3.33988,0.592086487722
 06/20  05:00:00,24.3544608024,3.93685645139,1.75002449389,0.0,4.58992532963,8.1892,8.50431912854,0.134619128545,8.3497,0.02
 06/20  06:00:00,39.5373890942,3.93685645139,4.50645330119,0.0,9.17985065927,19.4245,20.1602348066,0.0,16.6994,3.46083480655
 06/20  07:00:00,51.696800754,3.93685645139,9.56590066674,0.0,9.17985065927,26.9147,36.6295143156,0.0,25.0491,11.5804143156
 06/20  08:00:00,53.4746690379,3.93685645139,11.3358307614,0.0,9.17985065927,26.9147,43.8139061216,0.0,33.3988,10.4151061216
 06/20  09:00:00,47.8678325468,3.93685645139,13.196567064,0.0,9.17985065927,19.4245,33.7174236407,0.0,25.0491,8.66832364071
 06/20  10:00:00,56.2388710304,3.93685645139,14.0669412198,0.0,9.17985065927,26.9147,49.8327663632,0.0,41.7485,8.08426636323
 06/20  11:00:00,59.2914703171,3.93685645139,16.4068962037,0.0,9.17985065927,26.9147,50.4165696837,0.0,41.7485,8.66806968373
 06/20  12:00:00,61.3158259817,3.93685645139,19.0725817967,0.0,9.17985065927,26.9147,49.2564493611,0.0,41.7485,7.50794936112
 06/20  13:00:00,51.6785601633,3.93685645139,16.9984609069,0.0,9.17985065927,19.4245,40.3251122889,0.0,33.3988,6.92631228894
 06/20  14:00:00,48.1492100588,3.93685645139,13.4690227369,0.0,9.17985065927,19.4245,30.8189219572,0.0,25.0491,5.76982195724
 06/20  15:00:00,47.5199800245,3.93685645139,12.8308293302,0.0,9.17985065927,19.4245,39.7436270845,0.0,33.3988,6.3448270845
 06/20  16:00:00,56.4483563673,3.93685645139,14.2721862032,0.0,9.17985065927,26.9147,55.8682552637,0.0,50.0982,5.77005526374
 06/20  17:00:00,57.9383436859,3.93685645139,15.7680092372,0.0,9.17985065927,26.9147,58.1822549994,0.0,50.0982,8.08405499935
 06/20  18:00:00,58.2297598127,3.93685645139,16.0686873255,0.0,9.17985065927,26.9147,60.5134017014,0.0,50.0982,10.4152017014
 06/20  19:00:00,47.4295964209,3.93685645139,12.7729579241,0.0,9.17985065927,19.4245,44.9797346989,0.0,33.3988,11.5809346989
 06/20  20:00:00,48.9137959682,3.93685645139,11.1286452143,0.0,9.17985065927,19.4245,43.2296724304,0.0,33.3988,9.83087243044
 06/20  21:00:00,46.2508655084,3.93685645139,7.49269416813,0.0,9.17985065927,19.4245,35.4658852885,0.0,25.0491,10.4167852885
 06/20  22:00:00,44.2806086627,3.93685645139,5.52627504835,0.0,9.17985065927,19.4245,25.3671387263,0.0,16.6994,8.6677387263
 06/20  23:00:00,42.4309793497,3.93685645139,2.92078054803,0.0,9.17985065927,19.4245,13.5399463181,0.0,8.3497,5.19024631809
 06/20  24:00:00,22.8061469725,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.48132582056,0.103811216255,3.33988,4.03763460431
 06/21  01:00:00,15.022943946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,15.0360484348,0.0,0.0,0.0,1.52997510988,7.4902,3.93196444822,0.0,3.33988,0.59208444822
 06/21  03:00:00,15.0553970657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.2296772037,0.0,0.0,0.0,1.52997510988,7.4902,3.93197035083,0.0,3.33988,0.592090350829
 06/21  05:00:00,21.918387642,3.93685645139,0.0499804457791,0.0,4.58992532963,8.1892,8.71313582576,0.343435825755,8.3497,0.02
 06/21  06:00:00,34.723627146,3.93685645139,0.058347017909,0.0,9.17985065927,19.4245,19.6058411152,0.0187417681554,16.6994,2.88769934702
 06/21  07:00:00,48.7737875827,3.93685645139,6.65347479703,0.0,9.17985065927,26.9147,36.6304267571,0.0,25.0491,11.5813267571
 06/21  08:00:00,54.4841261933,3.93685645139,12.3276983619,0.0,9.17985065927,26.9147,44.3930125336,0.0,33.3988,10.9942125336
 06/21  09:00:00,48.6714361805,3.93685645139,13.981314466,0.0,9.17985065927,19.4245,33.7177271061,0.0,25.0491,8.6686271061
 06/21  10:00:00,57.7111343273,3.93685645139,15.5172883752,0.0,9.17985065927,26.9147,49.256568778,0.0,41.7485,7.50806877804
 06/21  11:00:00,62.5993175263,3.93685645139,19.6771830234,0.0,9.17985065927,26.9147,50.415979247,0.0,41.7485,8.66747924697
 06/21  12:00:00,65.1980821524,3.93685645139,22.9092733421,0.0,9.17985065927,26.9147,49.8330869787,0.0,41.7485,8.08458697872
 06/21  13:00:00,56.3609394782,3.93685645139,21.6397768938,0.0,9.17985065927,19.4245,40.3233297578,0.0,33.3988,6.92452975775
 06/21  14:00:00,53.2097179061,3.93685645139,18.4884983261,0.0,9.17985065927,19.4245,30.8188659031,0.0,25.0491,5.7697659031
 06/21  15:00:00,51.8128907078,3.93685645139,17.0905410932,0.0,9.17985065927,19.4245,39.1678191531,0.0,33.3988,5.76901915307
 06/21  16:00:00,62.3766655882,3.93685645139,20.1641483445,0.0,9.17985065927,26.9147,55.8678926338,0.0,50.0982,5.7696926338
 06/21  17:00:00,64.2748996903,3.93685645139,22.0716588114,0.0,9.17985065927,26.9147,58.1832594901,0.0,50.0982,8.08505949011
 06/21  18:00:00,64.6821229418,3.93685645139,22.4928809868,0.0,9.17985065927,26.9147,60.5146640824,0.0,50.0982,10.4164640824
 06/21  19:00:00,54.9227325259,3.93685645139,20.0429034146,0.0,9.17985065927,19.4245,44.981283869,0.0,33.3988,11.582483869
 06/21  20:00:00,57.3920052096,3.93685645139,19.3947404611,0.0,9.17985065927,19.4245,43.2268589776,0.0,33.3988,9.82805897758
 06/21  21:00:00,55.7704975002,3.93685645139,16.825299648,0.0,9.17985065927,19.4245,35.4647907917,0.0,25.0491,10.4156907917
 06/21  22:00:00,54.5162875954,3.93685645139,15.7048360103,0.0,9.17985065927,19.4245,25.3655639521,0.0,16.6994,8.66616395212
 06/21  23:00:00,53.5544592703,3.93685645139,13.9701660955,0.0,9.17985065927,19.4245,13.5397695903,0.0,8.3497,5.19006959034
 06/21  24:00:00,30.8145545103,3.93685645139,7.93141033904,0.0,4.58992532963,8.1892,7.41524432653,0.0377368843297,3.33988,4.0376274422
 06/22  01:00:00,15.1227383612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,15.1459370568,0.0,0.0,0.0,1.52997510988,7.4902,3.93196167787,0.0,3.33988,0.592081677869
 06/22  03:00:00,15.1476744634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  04:00:00,15.3242009889,0.0,0.0,0.0,1.52997510988,7.4902,3.931967566,0.0,3.33988,0.592087566004
 06/22  05:00:00,27.4724861906,3.93685645139,5.48662810728,0.0,4.58992532963,8.1892,8.52158438635,0.151884386353,8.3497,0.02
 06/22  06:00:00,43.9810947689,3.93685645139,9.22165369793,0.0,9.17985065927,19.4245,20.1600525088,0.0,16.6994,3.46065250884
 06/22  07:00:00,57.1427425638,3.93685645139,14.9703897427,0.0,9.17985065927,26.9147,36.0525264114,0.0,25.0491,11.0034264114
 06/22  08:00:00,60.057539792,3.93685645139,17.8771846069,0.0,9.17985065927,26.9147,44.3910862652,0.0,33.3988,10.9922862652
 06/22  09:00:00,51.6607017516,3.93685645139,16.9654180101,0.0,9.17985065927,19.4245,33.717493397,0.0,25.0491,8.66839339698
 06/22  10:00:00,60.545991259,3.93685645139,18.3519618545,0.0,9.17985065927,26.9147,49.2565752184,0.0,41.7485,7.50807521837
 06/22  11:00:00,66.8507417661,3.93685645139,23.9174921538,0.0,9.17985065927,26.9147,50.4155912608,0.0,41.7485,8.66709126084
 06/22  12:00:00,67.1949203079,3.93685645139,24.9003363142,0.0,9.17985065927,26.9147,49.8326271803,0.0,41.7485,8.08412718031
 06/22  13:00:00,58.1174128833,3.93685645139,23.3956892727,0.0,9.17985065927,19.4245,40.3232544739,0.0,33.3988,6.92445447395
 06/22  14:00:00,55.436368563,3.93685645139,20.7231614343,0.0,9.17985065927,19.4245,30.8188906405,0.0,25.0491,5.7697906405
 06/22  15:00:00,53.7988448332,3.93685645139,19.081466204,0.0,9.17985065927,19.4245,39.1695838589,0.0,33.3988,5.77078385885
 06/22  16:00:00,63.8900770499,3.93685645139,21.6769183175,0.0,9.17985065927,26.9147,55.867410581,0.0,50.0982,5.76921058103
 06/22  17:00:00,65.7715204156,3.93685645139,23.5594457188,0.0,9.17985065927,26.9147,58.181544139,0.0,50.0982,8.08334413899
 06/22  18:00:00,65.9447233119,3.93685645139,23.7504225646,0.0,9.17985065927,26.9147,60.5136271568,0.0,50.0982,10.4154271568
 06/22  19:00:00,52.6642701477,3.93685645139,17.7950443561,0.0,9.17985065927,19.4245,44.9780366802,0.0,33.3988,11.5792366802
 06/22  20:00:00,52.4870069046,3.93685645139,14.4948692221,0.0,9.17985065927,19.4245,42.6503021508,0.0,33.3988,9.25150215083
 06/22  21:00:00,50.2364471319,3.93685645139,11.3283517711,0.0,9.17985065927,19.4245,36.0426331935,0.0,25.0491,10.9935331935
 06/22  22:00:00,47.0191811924,3.93685645139,8.24694806921,0.0,9.17985065927,19.4245,25.3670190728,0.0,16.6994,8.66761907275
 06/22  23:00:00,44.6313492599,3.93685645139,5.10439825894,0.0,9.17985065927,19.4245,12.9651467923,0.0,8.3497,4.61544679231
 06/22  24:00:00,23.859834316,3.93685645139,1.02993713151,0.0,4.58992532963,8.1892,7.44175460119,0.0644841954745,3.33988,4.03739040572
 06/23  01:00:00,15.0638549396,0.0,0.0,0.0,1.52997510988,7.4902,3.93196107331,0.0,3.33988,0.592081073313
 06/23  02:00:00,15.0881587529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.1007209219,0.0,0.0,0.0,1.52997510988,7.4902,3.93196698252,0.0,3.33988,0.592086982521
 06/23  04:00:00,15.9226565916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,22.6609975573,3.93685645139,0.0962403989038,0.0,4.58992532963,8.1892,9.11797140467,0.176178544005,8.3497,0.592092860661
 06/23  06:00:00,36.6275585494,3.93685645139,1.62745356602,0.0,9.17985065927,19.4245,19.5868272459,0.0,16.6994,2.88742724594
 06/23  07:00:00,50.262976082,3.93685645139,8.13754754662,0.0,9.17985065927,26.9147,36.62846171,0.0,25.0491,11.57936171
 06/23  08:00:00,52.6334380384,3.93685645139,10.4948667283,0.0,9.17985065927,26.9147,43.8144783469,0.0,33.3988,10.4156783469
 06/23  09:00:00,46.1944166033,3.93685645139,11.5238006247,0.0,9.17985065927,19.4245,33.7169289619,0.0,25.0491,8.66782896192
 06/23  10:00:00,55.1654300736,3.93685645139,12.9774502557,0.0,9.17985065927,26.9147,49.2568345991,0.0,41.7485,7.50833459912
 06/23  11:00:00,58.0709090307,3.93685645139,15.1487745278,0.0,9.17985065927,26.9147,50.4169169523,0.0,41.7485,8.66841695226
 06/23  12:00:00,60.9272245277,3.93685645139,18.6324226488,0.0,9.17985065927,26.9147,49.832911899,0.0,41.7485,8.08441189901
 06/23  13:00:00,51.6539091095,3.93685645139,16.9208429801,0.0,9.17985065927,19.4245,40.3236970602,0.0,33.3988,6.92489706021
 06/23  14:00:00,49.0475056782,3.93685645139,14.3067716192,0.0,9.17985065927,19.4245,30.8181316041,0.0,25.0491,5.76903160412
 06/23  15:00:00,50.1692154948,3.93685645139,15.4314515403,0.0,9.17985065927,19.4245,39.1679007806,0.0,33.3988,5.76910078059
 06/23  16:00:00,61.4321547603,3.93685645139,19.2155079495,0.0,9.17985065927,26.9147,55.8680567305,0.0,50.0982,5.76985673049
 06/23  17:00:00,63.8260710001,3.93685645139,21.6145657345,0.0,9.17985065927,26.9147,58.1822678997,0.0,50.0982,8.08406789969
 06/23  18:00:00,64.8034419446,3.93685645139,22.6009288634,0.0,9.17985065927,26.9147,60.5132494645,0.0,50.0982,10.4150494645
 06/23  19:00:00,53.8725703649,3.93685645139,19.2139382514,0.0,9.17985065927,19.4245,44.9771359745,0.0,33.3988,11.5783359745
 06/23  20:00:00,53.4591250662,3.93685645139,15.6719842259,0.0,9.17985065927,19.4245,42.6511504413,0.0,33.3988,9.25235044133
 06/23  21:00:00,49.5601593115,3.93685645139,10.7852615716,0.0,9.17985065927,19.4245,36.0415133,0.0,25.0491,10.9924133
 06/23  22:00:00,47.4869968423,3.93685645139,8.71508656261,0.0,9.17985065927,19.4245,25.365776843,0.0,16.6994,8.66637684298
 06/23  23:00:00,46.7352824501,3.93685645139,7.19148400832,0.0,9.17985065927,19.4245,12.9644189018,0.0,8.3497,4.61471890179
 06/23  24:00:00,26.1073603474,3.93685645139,3.25571999094,0.0,4.58992532963,8.1892,7.45101438848,0.0735085974183,3.33988,4.03762579106
 06/24  01:00:00,15.0866111395,0.0,0.0,0.0,1.52997510988,7.4902,3.93197364349,0.0,3.33988,0.592093643488
 06/24  02:00:00,15.1108922536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.1097998846,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369512,0.0,3.33988,0.592073695121
 06/24  04:00:00,15.2709488499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,21.9938050539,3.93685645139,0.0740151716589,0.0,4.58992532963,8.1892,8.60392906311,0.234229063113,8.3497,0.02
 06/24  06:00:00,35.7492731719,3.93685645139,1.05357896752,0.0,9.17985065927,19.4245,20.1842924836,0.0237224622281,16.6994,3.46117002135
 06/24  07:00:00,52.7403652197,3.93685645139,10.6057784448,0.0,9.17985065927,26.9147,27.9368517241,0.0,25.0491,2.88775172413
 06/24  08:00:00,57.5658961916,3.93685645139,15.403972794,0.0,9.17985065927,26.9147,36.286603328,0.0,33.3988,2.88780332801
 06/24  09:00:00,50.4038069205,3.93685645139,15.7050624122,0.0,9.17985065927,19.4245,34.8790507674,0.0,25.0491,9.8299507674
 06/24  10:00:00,58.6276615054,3.93685645139,16.4203978798,0.0,9.17985065927,26.9147,50.4163497357,0.0,41.7485,8.66784973567
 06/24  11:00:00,63.2425673041,3.93685645139,20.3077376984,0.0,9.17985065927,26.9147,51.5777105718,0.0,41.7485,9.82921057178
 06/24  12:00:00,63.4910324284,3.93685645139,21.1978132976,0.0,9.17985065927,26.9147,51.00059184,0.0,41.7485,9.25209184005
 06/24  13:00:00,53.1659178128,3.93685645139,18.45319886,0.0,9.17985065927,19.4245,42.065125735,0.0,33.3988,8.66632573497
 06/24  14:00:00,47.3574148437,3.93685645139,12.684000767,0.0,9.17985065927,19.4245,32.5573956933,0.0,25.0491,7.5082956933
 06/24  15:00:00,50.0679760554,3.93685645139,15.3716652188,0.0,9.17985065927,19.4245,41.4813594002,0.0,33.3988,8.08255940021
 06/24  16:00:00,60.0428406249,3.93685645139,17.8477001883,0.0,9.17985065927,26.9147,57.0240451619,0.0,50.0982,6.92584516189
 06/24  17:00:00,58.9513752714,3.93685645139,16.7668175808,0.0,9.17985065927,26.9147,57.6052740564,0.0,50.0982,7.5070740564
 06/24  18:00:00,61.7006573229,3.93685645139,19.5168027594,0.0,9.17985065927,26.9147,60.5130671912,0.0,50.0982,10.4148671912
 06/24  19:00:00,53.1243552067,3.93685645139,18.2450546505,0.0,9.17985065927,19.4245,43.8138980939,0.0,33.3988,10.4150980939
 06/24  20:00:00,53.1219127471,3.93685645139,15.1337870882,0.0,9.17985065927,19.4245,43.2277353263,0.0,33.3988,9.82893532626
 06/24  21:00:00,52.6833210447,3.93685645139,13.7640664488,0.0,9.17985065927,19.4245,35.4631839821,0.0,25.0491,10.4140839821
 06/24  22:00:00,50.246030732,3.93685645139,11.4689085668,0.0,9.17985065927,19.4245,24.7820893458,0.0,16.6994,8.08268934583
 06/24  23:00:00,48.2326642409,3.93685645139,8.68957507055,0.0,9.17985065927,19.4245,14.118516374,0.0,8.3497,5.76881637401
 06/24  24:00:00,26.7506936269,3.93685645139,3.89424327106,0.0,4.58992532963,8.1892,7.44876197958,0.071254474693,3.33988,4.03762750489
 06/25  01:00:00,15.0787641273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.0939150749,0.0,0.0,0.0,1.52997510988,7.4902,3.93195226551,0.0,3.33988,0.592072265508
 06/25  03:00:00,15.1030294612,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2801497123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,22.0198582777,3.93685645139,0.0804895865831,0.0,4.58992532963,8.1892,9.11296013146,0.171164752463,8.3497,0.592095378996
 06/25  06:00:00,36.6320503841,3.93685645139,1.92906818037,0.0,9.17985065927,19.4245,19.5864371619,0.0,16.6994,2.88703716186
 06/25  07:00:00,51.317830932,3.93685645139,9.19138021324,0.0,9.17985065927,26.9147,28.5095691586,0.0,25.0491,3.4604691586
 06/25  08:00:00,53.6945826459,3.93685645139,11.5553502194,0.0,9.17985065927,26.9147,36.2866267952,0.0,33.3988,2.88782679518
 06/25  09:00:00,43.3184173914,3.93685645139,8.66406551296,0.0,9.17985065927,19.4245,27.9364416859,0.0,25.0491,2.8873416859
 06/25  10:00:00,56.3040073471,3.93685645139,14.1419858239,0.0,9.17985065927,26.9147,51.5780293159,0.0,41.7485,9.82952931592
 06/25  11:00:00,60.3469255428,3.93685645139,17.4507779041,0.0,9.17985065927,26.9147,50.999063021,0.0,41.7485,9.25056302102
 06/25  12:00:00,61.4145371527,3.93685645139,19.1555478284,0.0,9.17985065927,26.9147,49.8310222081,0.0,41.7485,8.08252220807
 06/25  13:00:00,53.2212175692,3.93685645139,18.5179256341,0.0,9.17985065927,19.4245,40.9064842804,0.0,33.3988,7.50768428045
 06/25  14:00:00,51.6861054995,3.93685645139,16.9778579075,0.0,9.17985065927,19.4245,30.8187451032,0.0,25.0491,5.76964510318
 06/25  15:00:00,49.3957699775,3.93685645139,14.6958327777,0.0,9.17985065927,19.4245,39.1679487502,0.0,33.3988,5.76914875016
 06/25  16:00:00,59.1254603179,3.93685645139,16.9406537173,0.0,9.17985065927,26.9147,55.8677361413,0.0,50.0982,5.76953614126
 06/25  17:00:00,60.8803632097,3.93685645139,18.6956508233,0.0,9.17985065927,26.9147,58.1813781349,0.0,50.0982,8.08317813493
 06/25  18:00:00,62.5801598133,3.93685645139,20.3955760513,0.0,9.17985065927,26.9147,59.3491403679,0.0,50.0982,9.25094036794
 06/25  19:00:00,53.4920964506,3.93685645139,18.6116787034,0.0,9.17985065927,19.4245,43.2267755965,0.0,33.3988,9.82797559651
 06/25  20:00:00,55.2473486791,3.93685645139,17.2195679139,0.0,9.17985065927,19.4245,40.906074516,0.0,33.3988,7.50727451603
 06/25  21:00:00,50.8141584059,3.93685645139,11.8752294373,0.0,9.17985065927,19.4245,34.8769816182,0.0,25.0491,9.8278816182
 06/25  22:00:00,47.7153059313,3.93685645139,8.92905679611,0.0,9.17985065927,19.4245,24.2071776187,0.0,16.6994,7.50777761867
 06/25  23:00:00,47.4834051815,3.93685645139,7.93102390072,0.0,9.17985065927,19.4245,12.3867222597,0.0,8.3497,4.03702225972
 06/25  24:00:00,26.695274614,3.93685645139,3.83958203354,0.0,4.58992532963,8.1892,8.6109987324,0.0806821040473,3.33988,5.19043662835
 06/26  01:00:00,15.089566848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  02:00:00,15.1107725544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.1161523602,0.0,0.0,0.0,1.52997510988,7.4902,3.93194227543,0.0,3.33988,0.592062275432
 06/26  04:00:00,15.2960766589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,24.1783275594,3.93685645139,2.21940460276,0.0,4.58992532963,8.1892,9.07135551423,0.129587321396,8.3497,0.592068192829
 06/26  06:00:00,38.8861247117,3.93685645139,4.16669355758,0.0,9.17985065927,19.4245,19.586719375,0.0,16.6994,2.88731937505
 06/26  07:00:00,52.1516408929,3.93685645139,10.0116696987,0.0,9.17985065927,26.9147,36.6287168094,0.0,25.0491,11.5796168094
 06/26  08:00:00,57.0982589545,3.93685645139,14.9365183207,0.0,9.17985065927,26.9147,43.8139652004,0.0,33.3988,10.4151652004
 06/26  09:00:00,50.7035040496,3.93685645139,16.0128332672,0.0,9.17985065927,19.4245,33.7167069572,0.0,25.0491,8.66760695716
 06/26  10:00:00,59.1442743283,3.93685645139,16.9500352681,0.0,9.17985065927,26.9147,49.2569657877,0.0,41.7485,7.50846578773
 06/26  11:00:00,63.1905271582,3.93685645139,20.2683926552,0.0,9.17985065927,26.9147,50.4147622025,0.0,41.7485,8.66626220252
 06/26  12:00:00,65.1747295173,3.93685645139,22.8872503064,0.0,9.17985065927,26.9147,49.255493871,0.0,41.7485,7.50699387098
 06/26  13:00:00,54.468504035,3.93685645139,19.7475530521,0.0,9.17985065927,19.4245,40.3247394821,0.0,33.3988,6.92593948209
 06/26  14:00:00,52.0976909215,3.93685645139,17.3767047002,0.0,9.17985065927,19.4245,30.8178672147,0.0,25.0491,5.76876721467
 06/26  15:00:00,50.9816572,3.93685645139,16.263467348,0.0,9.17985065927,19.4245,39.1684351157,0.0,33.3988,5.76963511568
 06/26  16:00:00,60.1467998624,3.93685645139,17.9454165757,0.0,9.17985065927,26.9147,55.8673236912,0.0,50.0982,5.76912369121
 06/26  17:00:00,61.4979736553,3.93685645139,19.3001083347,0.0,9.17985065927,26.9147,58.1816456451,0.0,50.0982,8.08344564507
 06/26  18:00:00,63.6019341758,3.93685645139,21.4130514877,0.0,9.17985065927,26.9147,60.5126989472,0.0,50.0982,10.4144989472
 06/26  19:00:00,53.9070840223,3.93685645139,19.0273529559,0.0,9.17985065927,19.4245,44.9757373404,0.0,33.3988,11.5769373404
 06/26  20:00:00,56.8700373491,3.93685645139,18.8578824931,0.0,9.17985065927,19.4245,42.6478464199,0.0,33.3988,9.24904641988
 06/26  21:00:00,55.3542271714,3.93685645139,16.4046360029,0.0,9.17985065927,19.4245,35.4622078195,0.0,25.0491,10.4131078195
 06/26  22:00:00,53.2808014057,3.93685645139,14.4687185951,0.0,9.17985065927,19.4245,25.3659933273,0.0,16.6994,8.66659332729
 06/26  23:00:00,52.055615553,3.93685645139,12.4719637076,0.0,9.17985065927,19.4245,13.5402399518,0.0,8.3497,5.1905399518
 06/26  24:00:00,30.4908471539,3.93685645139,7.6021325255,0.0,4.58992532963,8.1892,6.83924896087,0.0361917802942,3.33988,3.46317718058
 06/27  01:00:00,15.1153530244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197046958,0.0,3.33988,0.592090469577
 06/27  02:00:00,15.1281630733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.1326764845,0.0,0.0,0.0,1.52997510988,7.4902,3.93196162958,0.0,3.33988,0.592081629583
 06/27  04:00:00,15.9815991426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,26.7791321922,3.93685645139,3.09709171775,0.0,4.58992532963,8.1892,9.1163541795,0.174566663271,8.3497,0.592087516224
 06/27  06:00:00,40.425062334,3.93685645139,5.38158375976,0.0,9.17985065927,19.4245,19.5865734307,0.0,16.6994,2.88717343068
 06/27  07:00:00,55.5427243909,3.93685645139,13.380612531,0.0,9.17985065927,26.9147,36.6272015638,0.0,25.0491,11.5781015638
 06/27  08:00:00,58.0988121674,3.93685645139,15.9184101762,0.0,9.17985065927,26.9147,43.8134961932,0.0,33.3988,10.4146961932
 06/27  09:00:00,50.3599365831,3.93685645139,15.6566352925,0.0,9.17985065927,19.4245,33.7156371162,0.0,25.0491,8.6665371162
 06/27  10:00:00,59.3152229986,3.93685645139,17.1165096879,0.0,9.17985065927,26.9147,49.2556911571,0.0,41.7485,7.50719115708
 06/27  11:00:00,64.3224713497,3.93685645139,21.4003368468,0.0,9.17985065927,26.9147,50.4145509683,0.0,41.7485,8.66605096833
 06/27  12:00:00,66.1995538036,3.93685645139,23.9110488695,0.0,9.17985065927,26.9147,49.2563839884,0.0,41.7485,7.50788398842
 06/27  13:00:00,57.1840923387,3.93685645139,22.4627529516,0.0,9.17985065927,19.4245,40.323843153,0.0,33.3988,6.92504315302
 06/27  14:00:00,54.2579574016,3.93685645139,19.536755811,0.0,9.17985065927,19.4245,30.8178791359,0.0,25.0491,5.76877913589
 06/27  15:00:00,51.8892932698,3.93685645139,17.1675991209,0.0,9.17985065927,19.4245,39.1679314098,0.0,33.3988,5.76913140981
 06/27  16:00:00,62.1015503284,3.93685645139,19.8896993851,0.0,9.17985065927,26.9147,55.867632748,0.0,50.0982,5.76943274805
 06/27  17:00:00,63.4750530871,3.93685645139,21.271944264,0.0,9.17985065927,26.9147,57.6051929932,0.0,50.0982,7.50699299321
 06/27  18:00:00,64.1858686562,3.93685645139,21.9968273148,0.0,9.17985065927,26.9147,60.5122490872,0.0,50.0982,10.4140490872
 06/27  19:00:00,53.7600933961,3.93685645139,19.0750748061,0.0,9.17985065927,19.4245,44.979001223,0.0,33.3988,11.580201223
 06/27  20:00:00,56.7249162498,3.93685645139,18.90144885,0.0,9.17985065927,19.4245,42.6505062932,0.0,33.3988,9.25170629322
 06/27  21:00:00,54.4156937518,3.93685645139,15.6061631146,0.0,9.17985065927,19.4245,36.0419903876,0.0,25.0491,10.9928903876
 06/27  22:00:00,52.0384537562,3.93685645139,13.2286859698,0.0,9.17985065927,19.4245,24.7890226718,0.0,16.6994,8.08962267178
 06/27  23:00:00,50.0375101705,3.93685645139,10.4683916471,0.0,9.17985065927,19.4245,13.5385988543,0.0,8.3497,5.18889885432
 06/27  24:00:00,30.2622911783,3.93685645139,7.38056248498,0.0,4.58992532963,8.1892,7.41210805417,0.0350558243755,3.33988,4.03717222979
 06/28  01:00:00,15.1171873898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.1382361264,0.0,0.0,0.0,1.52997510988,7.4902,3.93195270435,0.0,3.33988,0.59207270435
 06/28  03:00:00,15.1395544388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.3281556438,0.0,0.0,0.0,1.52997510988,7.4902,3.93195860673,0.0,3.33988,0.592078606734
 06/28  05:00:00,29.3255435163,3.93685645139,6.27306160994,0.0,4.58992532963,8.1892,8.55422500582,0.184525005822,8.3497,0.02
 06/28  06:00:00,43.0986058292,3.93685645139,8.34858780752,0.0,9.17985065927,19.4245,19.5866145675,0.0,16.6994,2.88721456754
 06/28  07:00:00,55.8826296557,3.93685645139,13.7154470637,0.0,9.17985065927,26.9147,36.6279085322,0.0,25.0491,11.5788085322
 06/28  08:00:00,57.7105302799,3.93685645139,15.530516596,0.0,9.17985065927,26.9147,43.8122641744,0.0,33.3988,10.4134641744
 06/28  09:00:00,49.6752594791,3.93685645139,14.9805777818,0.0,9.17985065927,19.4245,33.7156564986,0.0,25.0491,8.66655649861
 06/28  10:00:00,58.9971034612,3.93685645139,16.795033438,0.0,9.17985065927,26.9147,49.2566440709,0.0,41.7485,7.50814407091
 06/28  11:00:00,64.4560243074,3.93685645139,21.5322892935,0.0,9.17985065927,26.9147,50.4155170929,0.0,41.7485,8.66701709287
 06/28  12:00:00,65.158031681,3.93685645139,22.8787759004,0.0,9.17985065927,26.9147,49.2563503361,0.0,41.7485,7.50785033608
 06/28  13:00:00,56.2134287214,3.93685645139,21.4976305181,0.0,9.17985065927,19.4245,40.3236241374,0.0,33.3988,6.92482413738
 06/28  14:00:00,54.4133660749,3.93685645139,19.6921708131,0.0,9.17985065927,19.4245,30.8180202824,0.0,25.0491,5.7689202824
 06/28  15:00:00,52.0499555796,3.93685645139,17.3367051025,0.0,9.17985065927,19.4245,39.1678833478,0.0,33.3988,5.76908334782
 06/28  16:00:00,61.3489017214,3.93685645139,19.1503933495,0.0,9.17985065927,26.9147,55.8677497133,0.0,50.0982,5.76954971334
 06/28  17:00:00,62.0360029293,3.93685645139,19.846491638,0.0,9.17985065927,26.9147,57.6055493439,0.0,50.0982,7.50734934395
 06/28  18:00:00,63.3947151634,3.93685645139,21.2106613818,0.0,9.17985065927,26.9147,60.5118875528,0.0,50.0982,10.4136875528
 06/28  19:00:00,54.5340977788,3.93685645139,19.6542024949,0.0,9.17985065927,19.4245,44.9780648975,0.0,33.3988,11.5792648975
 06/28  20:00:00,56.3158309706,3.93685645139,18.313408533,0.0,9.17985065927,19.4245,42.6501244001,0.0,33.3988,9.25132440007
 06/28  21:00:00,54.7994436587,3.93685645139,15.8512465812,0.0,9.17985065927,19.4245,35.4626287138,0.0,25.0491,10.4135287138
 06/28  22:00:00,53.3832686568,3.93685645139,14.5725587298,0.0,9.17985065927,19.4245,25.3663458799,0.0,16.6994,8.66694587989
 06/28  23:00:00,52.2093987947,3.93685645139,12.6268042692,0.0,9.17985065927,19.4245,13.5395539961,0.0,8.3497,5.18985399607
 06/28  24:00:00,31.2492360986,3.93685645139,8.36041365143,0.0,4.58992532963,8.1892,6.83898004259,0.0357992261293,3.33988,3.46330081646
