Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/29  01:00:00,15.1260405311,0.0,0.0,0.0,1.52997510988,7.4902,3.93197611551,0.0,3.33988,0.592096115506
 06/29  02:00:00,15.1533204836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.1615558937,0.0,0.0,0.0,1.52997510988,7.4902,3.93193031018,0.0,3.33988,0.592050310178
 06/29  04:00:00,15.3517785128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  05:00:00,30.2399252016,3.93685645139,7.17287258957,0.0,4.58992532963,8.1892,9.13346934348,0.191713096856,8.3497,0.592056246624
 06/29  06:00:00,43.5078042252,3.93685645139,8.74349745371,0.0,9.17985065927,19.4245,19.5865700333,0.0,16.6994,2.8871700333
 06/29  07:00:00,56.8278150549,3.93685645139,14.6559513248,0.0,9.17985065927,26.9147,36.6283046791,0.0,25.0491,11.5792046791
 06/29  08:00:00,58.4611096741,3.93685645139,16.2895587909,0.0,9.17985065927,26.9147,43.8116146224,0.0,33.3988,10.4128146224
 06/29  09:00:00,51.1133493277,3.93685645139,16.4183837935,0.0,9.17985065927,19.4245,33.1392091781,0.0,25.0491,8.09010917814
 06/29  10:00:00,60.7212930453,3.93685645139,18.5158332265,0.0,9.17985065927,26.9147,49.832016325,0.0,41.7485,8.08351632504
 06/29  11:00:00,65.0520972834,3.93685645139,22.1172676783,0.0,9.17985065927,26.9147,49.8384526194,0.0,41.7485,8.08995261942
 06/29  12:00:00,66.3837044819,3.93685645139,24.0899422936,0.0,9.17985065927,26.9147,49.8316046924,0.0,41.7485,8.08310469236
 06/29  13:00:00,55.0070025379,3.93685645139,20.3052348844,0.0,9.17985065927,19.4245,39.7491673542,0.0,33.3988,6.3503673542
 06/29  14:00:00,47.8519269415,3.93685645139,13.1845235371,0.0,9.17985065927,19.4245,30.8192876774,0.0,25.0491,5.77018767738
 06/29  15:00:00,44.164559634,3.93685645139,9.51901270812,0.0,9.17985065927,19.4245,39.1674757776,0.0,33.3988,5.76867577761
 06/29  16:00:00,53.9004334108,3.93685645139,11.7672333591,0.0,9.17985065927,26.9147,55.8674240552,0.0,50.0982,5.76922405519
 06/29  17:00:00,56.6267866264,3.93685645139,14.4926285187,0.0,9.17985065927,26.9147,58.1815808134,0.0,50.0982,8.08338081339
 06/29  18:00:00,59.3189055274,3.93685645139,17.1881134317,0.0,9.17985065927,26.9147,60.5106132931,0.0,50.0982,10.4124132931
 06/29  19:00:00,49.3671840613,3.93685645139,14.5445549557,0.0,9.17985065927,19.4245,44.3987960636,0.0,33.3988,10.9999960636
 06/29  20:00:00,51.6009399748,3.93685645139,13.621819613,0.0,9.17985065927,19.4245,43.2285820253,0.0,33.3988,9.82978202532
 06/29  21:00:00,49.7604181305,3.93685645139,10.8564659923,0.0,9.17985065927,19.4245,35.4607702787,0.0,25.0491,10.4116702787
 06/29  22:00:00,47.0165624002,3.93685645139,8.25048631953,0.0,9.17985065927,19.4245,24.7886119418,0.0,16.6994,8.08921194179
 06/29  23:00:00,46.1353170528,3.93685645139,6.59090593348,0.0,9.17985065927,19.4245,13.5392759709,0.0,8.3497,5.18957597085
 06/29  24:00:00,25.879373695,3.93685645139,3.0292545481,0.0,4.58992532963,8.1892,7.46007352158,0.0833835183031,3.33988,4.03681000328
 06/30  01:00:00,15.0771355033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.095433136,0.0,0.0,0.0,1.52997510988,7.4902,3.93195516224,0.0,3.33988,0.592075162235
 06/30  03:00:00,15.1003162187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.9197555621,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,23.7816429025,3.93685645139,0.140622863229,0.0,4.58992532963,8.1892,9.09579273056,0.154011669846,8.3497,0.592081060715
 06/30  06:00:00,37.0584388513,3.93685645139,2.04972621999,0.0,9.17985065927,19.4245,19.5863097058,0.0,16.6994,2.88690970578
 06/30  07:00:00,48.643210091,3.93685645139,6.52664250619,0.0,9.17985065927,26.9147,36.6274601986,0.0,25.0491,11.5783601986
 06/30  08:00:00,51.4871231736,3.93685645139,9.35405166609,0.0,9.17985065927,26.9147,43.8120305104,0.0,33.3988,10.4132305104
 06/30  09:00:00,44.4306760992,3.93685645139,9.77729409132,0.0,9.17985065927,19.4245,33.1396690725,0.0,25.0491,8.09056907252
 06/30  10:00:00,53.7728080534,3.93685645139,11.611826282,0.0,9.17985065927,26.9147,49.8318283839,0.0,41.7485,8.08332838388
 06/30  11:00:00,57.4697383871,3.93685645139,14.5851642738,0.0,9.17985065927,26.9147,49.8376351773,0.0,41.7485,8.08913517726
 06/30  12:00:00,59.6766678177,3.93685645139,17.4253138657,0.0,9.17985065927,26.9147,49.8317045241,0.0,41.7485,8.08320452406
 06/30  13:00:00,49.8109903738,3.93685645139,15.1180106072,0.0,9.17985065927,19.4245,39.748951559,0.0,33.3988,6.35015155896
 06/30  14:00:00,47.1923011541,3.93685645139,12.4909642601,0.0,9.17985065927,19.4245,30.8182764056,0.0,25.0491,5.76917640562
 06/30  15:00:00,45.6343107885,3.93685645139,10.9282456436,0.0,9.17985065927,19.4245,39.1677811783,0.0,33.3988,5.76898117831
 06/30  16:00:00,54.0497008359,3.93685645139,11.8624159089,0.0,9.17985065927,26.9147,55.8675583095,0.0,50.0982,5.76935830947
 06/30  17:00:00,55.6069765203,3.93685645139,13.424760818,0.0,9.17985065927,26.9147,57.6047242934,0.0,50.0982,7.5065242934
 06/30  18:00:00,57.1745254842,3.93685645139,15.0007652618,0.0,9.17985065927,26.9147,60.5108748635,0.0,50.0982,10.4126748635
 06/30  19:00:00,46.3216027525,3.93685645139,11.7013786016,0.0,9.17985065927,19.4245,44.9774757944,0.0,33.3988,11.5786757944
 06/30  20:00:00,47.1781043065,3.93685645139,9.42535667594,0.0,9.17985065927,19.4245,42.6498338178,0.0,33.3988,9.25103381778
 06/30  21:00:00,44.3392273256,3.93685645139,5.59710522877,0.0,9.17985065927,19.4245,35.4622025114,0.0,25.0491,10.4131025114
 06/30  22:00:00,43.0985100879,3.93685645139,4.35661347467,0.0,9.17985065927,19.4245,25.365607379,0.0,16.6994,8.66620737904
 06/30  23:00:00,43.6018951305,3.93685645139,4.07678597651,0.0,9.17985065927,19.4245,12.9651206936,0.0,8.3497,4.61542069357
 06/30  24:00:00,25.10689535,3.93685645139,2.26978815539,0.0,4.58992532963,8.1892,7.45910837295,0.0820723836982,3.33988,4.03715598925
 07/01  01:00:00,15.082687785,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114406,0.0,3.33988,0.592091144063
 07/01  02:00:00,15.1194797414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.1453115021,0.0,0.0,0.0,1.52997510988,7.4902,3.93192527623,0.0,3.33988,0.592045276229
 07/01  04:00:00,15.354927798,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,29.8164217386,3.93685645139,6.75085210487,0.0,4.58992532963,8.1892,9.12346121522,0.181709994543,8.3497,0.592051220678
 07/01  06:00:00,43.450824638,3.93685645139,8.68527016118,0.0,9.17985065927,19.4245,19.5869176341,0.0,16.6994,2.88751763415
 07/01  07:00:00,57.9692040836,3.93685645139,15.781241107,0.0,9.17985065927,26.9147,27.936674525,0.0,25.0491,2.88757452502
 07/01  08:00:00,59.7562269236,3.93685645139,17.5559751136,0.0,9.17985065927,26.9147,36.2862765366,0.0,33.3988,2.88747653664
 07/01  09:00:00,52.6385479965,3.93685645139,17.9118641995,0.0,9.17985065927,19.4245,34.8769233788,0.0,25.0491,9.82782337879
 07/01  10:00:00,63.1179005619,3.93685645139,20.8780318423,0.0,9.17985065927,26.9147,49.8382852237,0.0,41.7485,8.08978522365
 07/01  11:00:00,68.6277750717,3.93685645139,25.6589005406,0.0,9.17985065927,26.9147,51.5769313908,0.0,41.7485,9.82843139082
 07/01  12:00:00,69.2938774202,3.93685645139,26.9455578378,0.0,9.17985065927,26.9147,50.999257613,0.0,41.7485,9.25075761301
 07/01  13:00:00,62.8477849294,3.93685645139,28.0518236462,0.0,9.17985065927,19.4245,42.0644024795,0.0,33.3988,8.66560247946
 07/01  14:00:00,61.9568584161,3.93685645139,27.165815623,0.0,9.17985065927,19.4245,32.554763342,0.0,25.0491,7.50566334201
 07/01  15:00:00,60.1313775857,3.93685645139,25.3564699346,0.0,9.17985065927,19.4245,40.9055551104,0.0,33.3988,7.50675511039
 07/01  16:00:00,62.3443702779,3.93685645139,20.123913368,0.0,9.17985065927,26.9147,57.0236981434,0.0,50.0982,6.92549814341
 07/01  17:00:00,56.3715213567,3.93685645139,14.2100962038,0.0,9.17985065927,26.9147,57.6059710755,0.0,50.0982,7.50777107554
 07/01  18:00:00,57.893332307,3.93685645139,15.7522795629,0.0,9.17985065927,26.9147,60.5111022205,0.0,50.0982,10.4129022205
 07/01  19:00:00,51.5940784452,3.93685645139,16.7445926375,0.0,9.17985065927,19.4245,43.8134404858,0.0,33.3988,10.4146404858
 07/01  20:00:00,56.2306073936,3.93685645139,18.227425351,0.0,9.17985065927,19.4245,42.6473894278,0.0,33.3988,9.24858942776
 07/01  21:00:00,58.6907960648,3.93685645139,19.7352154541,0.0,9.17985065927,19.4245,35.4631450156,0.0,25.0491,10.4140450156
 07/01  22:00:00,57.0243176931,3.93685645139,18.2102916313,0.0,9.17985065927,19.4245,24.2057538602,0.0,16.6994,7.50635386022
 07/01  23:00:00,55.2149243462,3.93685645139,15.6319226203,0.0,9.17985065927,19.4245,14.1195916762,0.0,8.3497,5.76989167622
 07/01  24:00:00,32.6492322721,3.93685645139,9.7540459227,0.0,4.58992532963,8.1892,7.41791162741,0.0407265680024,3.33988,4.03730505941
 07/02  01:00:00,15.1367967942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.1655555733,0.0,0.0,0.0,1.52997510988,7.4902,3.93197254311,0.0,3.33988,0.592092543115
 07/02  03:00:00,15.1679164199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.3552086064,0.0,0.0,0.0,1.52997510988,7.4902,3.93192668613,0.0,3.33988,0.592046686127
 07/02  05:00:00,30.4656052041,3.93685645139,7.39925841617,0.0,4.58992532963,8.1892,8.57187612911,0.202176129106,8.3497,0.02
 07/02  06:00:00,44.0710205022,3.93685645139,9.30723415394,0.0,9.17985065927,19.4245,19.5867157737,0.0,16.6994,2.88731577366
 07/02  07:00:00,58.6877066188,3.93685645139,16.5089738771,0.0,9.17985065927,26.9147,28.5100493712,0.0,25.0491,3.46094937118
 07/02  08:00:00,61.7389407638,3.93685645139,19.5439414668,0.0,9.17985065927,26.9147,36.28638882,0.0,33.3988,2.88758882
 07/02  09:00:00,51.43017507,3.93685645139,16.7079791495,0.0,9.17985065927,19.4245,27.9368125661,0.0,25.0491,2.88771256605
 07/02  10:00:00,64.0403078129,3.93685645139,21.8032580038,0.0,9.17985065927,26.9147,50.9992017665,0.0,41.7485,9.25070176647
 07/02  11:00:00,69.0476035081,3.93685645139,26.0902343203,0.0,9.17985065927,26.9147,51.5765291817,0.0,41.7485,9.82802918175
 07/02  12:00:00,69.2360164126,3.93685645139,26.8971056084,0.0,9.17985065927,26.9147,49.2555672951,0.0,41.7485,7.50706729513
 07/02  13:00:00,61.1873557696,3.93685645139,26.4053974824,0.0,9.17985065927,19.4245,40.9043254937,0.0,33.3988,7.50552549367
 07/02  14:00:00,59.6770470293,3.93685645139,24.8997658107,0.0,9.17985065927,19.4245,30.8177269758,0.0,25.0491,5.76862697575
 07/02  15:00:00,59.9424240579,3.93685645139,25.1614719747,0.0,9.17985065927,19.4245,39.1679589114,0.0,33.3988,5.76915891138
 07/02  16:00:00,68.5445177475,3.93685645139,26.2816915047,0.0,9.17985065927,26.9147,55.8673431629,0.0,50.0982,5.76914316291
 07/02  17:00:00,68.5407553009,3.93685645139,26.2864362732,0.0,9.17985065927,26.9147,57.6054997723,0.0,50.0982,7.50729977229
 07/02  18:00:00,67.063323157,3.93685645139,24.8502553431,0.0,9.17985065927,26.9147,59.3492772527,0.0,50.0982,9.2510772527
 07/02  19:00:00,57.8594660304,3.93685645139,22.942492946,0.0,9.17985065927,19.4245,43.2267244465,0.0,33.3988,9.82792444652
 07/02  20:00:00,58.4555141511,3.93685645139,20.394127453,0.0,9.17985065927,19.4245,40.9061393941,0.0,33.3988,7.50733939408
 07/02  21:00:00,54.9789367108,3.93685645139,16.0173209745,0.0,9.17985065927,19.4245,34.2983107848,0.0,25.0491,9.24921078476
 07/02  22:00:00,52.929868673,3.93685645139,14.1098954394,0.0,9.17985065927,19.4245,24.2057032665,0.0,16.6994,7.50630326645
 07/02  23:00:00,52.0070476461,3.93685645139,12.422961791,0.0,9.17985065927,19.4245,12.3867607537,0.0,8.3497,4.03706075374
 07/02  24:00:00,30.3574030611,3.93685645139,7.47398976215,0.0,4.58992532963,8.1892,7.95498069394,0.0,3.33988,4.61510069394
 07/03  01:00:00,15.1200391968,0.0,0.0,0.0,1.52997510988,7.4902,3.93196889505,0.0,3.33988,0.592088895047
 07/03  02:00:00,15.1465118643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.1531891075,0.0,0.0,0.0,1.52997510988,7.4902,3.93195758682,0.0,3.33988,0.592077586823
 07/03  04:00:00,15.3267405903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,27.916354505,3.93685645139,4.87773058788,0.0,4.58992532963,8.1892,9.13682307817,0.195039598304,8.3497,0.592083479868
 07/03  06:00:00,42.2631803222,3.93685645139,7.52272737741,0.0,9.17985065927,19.4245,19.5864145998,0.0,16.6994,2.88701459975
 07/03  07:00:00,58.8522551138,3.93685645139,16.672714939,0.0,9.17985065927,26.9147,36.0499305166,0.0,25.0491,11.0008305166
 07/03  08:00:00,61.6082911133,3.93685645139,19.4076811258,0.0,9.17985065927,26.9147,43.8120539173,0.0,33.3988,10.4132539173
 07/03  09:00:00,53.7961098301,3.93685645139,19.074207368,0.0,9.17985065927,19.4245,33.7156803916,0.0,25.0491,8.66658039157
 07/03  10:00:00,63.1061379756,3.93685645139,20.8783029338,0.0,9.17985065927,26.9147,49.25545881,0.0,41.7485,7.50695881004
 07/03  11:00:00,67.8984485917,3.93685645139,24.9374682963,0.0,9.17985065927,26.9147,50.4140839466,0.0,41.7485,8.66558394663
 07/03  12:00:00,68.5258385652,3.93685645139,26.1867495082,0.0,9.17985065927,26.9147,49.2554703939,0.0,41.7485,7.50697039395
 07/03  13:00:00,60.2623880013,3.93685645139,25.486737913,0.0,9.17985065927,19.4245,39.7487863785,0.0,33.3988,6.34998637848
 07/03  14:00:00,59.3714875566,3.93685645139,24.5888901832,0.0,9.17985065927,19.4245,30.8175325804,0.0,25.0491,5.76843258037
 07/03  15:00:00,57.8610149082,3.93685645139,23.0718331912,0.0,9.17985065927,19.4245,39.166843843,0.0,33.3988,5.76804384299
 07/03  16:00:00,69.245688499,3.93685645139,26.9674457492,0.0,9.17985065927,26.9147,55.8669062503,0.0,50.0982,5.76870625026
 07/03  17:00:00,69.6230700736,3.93685645139,27.3500340857,0.0,9.17985065927,26.9147,57.6046064977,0.0,50.0982,7.50640649773
 07/03  18:00:00,68.9652616568,3.93685645139,26.7110288761,0.0,9.17985065927,26.9147,60.5113165259,0.0,50.0982,10.4131165259
 07/03  19:00:00,61.0294568982,3.93685645139,26.0786976859,0.0,9.17985065927,19.4245,44.3988438014,0.0,33.3988,11.0000438014
 07/03  20:00:00,63.7339125936,3.93685645139,25.6384086782,0.0,9.17985065927,19.4245,43.223907012,0.0,33.3988,9.82510701203
 07/03  21:00:00,64.0235550754,3.93685645139,24.985871381,0.0,9.17985065927,19.4245,34.8833995315,0.0,25.0491,9.83429953155
 07/03  22:00:00,61.877472032,3.93685645139,23.0366433547,0.0,9.17985065927,19.4245,25.3653347809,0.0,16.6994,8.66593478091
 07/03  23:00:00,59.910429571,3.93685645139,20.3036736007,0.0,9.17985065927,19.4245,13.5401835585,0.0,8.3497,5.19048355853
 07/03  24:00:00,37.9299038771,3.93685645139,15.015332686,0.0,4.58992532963,8.1892,6.80273793925,0.0,3.33988,3.46285793925
 07/04  01:00:00,15.1609762805,0.0,0.0,0.0,1.52997510988,7.4902,3.93195758589,0.0,3.33988,0.592077585889
 07/04  02:00:00,15.1894072998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.1480130645,0.0,0.0,0.0,1.52997510988,7.4902,3.9319634983,0.0,3.33988,0.592083498299
 07/04  04:00:00,15.3131156592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,27.5908831522,3.93685645139,4.55432581296,0.0,4.58992532963,8.1892,9.15695511355,0.215165712715,8.3497,0.592089400838
 07/04  06:00:00,41.1846866106,3.93685645139,6.45156777329,0.0,9.17985065927,19.4245,19.5861693632,0.0,16.6994,2.88676936316
 07/04  07:00:00,54.9103014013,3.93685645139,12.7574875949,0.0,9.17985065927,26.9147,27.9360641579,0.0,25.0491,2.88696415792
 07/04  08:00:00,60.0253453781,3.93685645139,17.8529422947,0.0,9.17985065927,26.9147,36.2860390703,0.0,33.3988,2.88723907031
 07/04  09:00:00,51.3480142177,3.93685645139,16.6517226956,0.0,9.17985065927,19.4245,27.9367657726,0.0,25.0491,2.88766577256
 07/04  10:00:00,62.7381222983,3.93685645139,20.5346665701,0.0,9.17985065927,26.9147,51.5761720279,0.0,41.7485,9.82767202792
 07/04  11:00:00,68.6638236236,3.93685645139,25.7107244711,0.0,9.17985065927,26.9147,50.9994597893,0.0,41.7485,9.25095978932
 07/04  12:00:00,69.2507726524,3.93685645139,26.9157274653,0.0,9.17985065927,26.9147,49.2556975794,0.0,41.7485,7.50719757937
 07/04  13:00:00,60.8885877279,3.93685645139,26.1315872808,0.0,9.17985065927,19.4245,40.9039609216,0.0,33.3988,7.50516092162
 07/04  14:00:00,60.3471480886,3.93685645139,25.5787103549,0.0,9.17985065927,19.4245,30.8168888768,0.0,25.0491,5.76778887682
 07/04  15:00:00,59.4466089913,3.93685645139,24.6853047006,0.0,9.17985065927,19.4245,39.1677414483,0.0,33.3988,5.7689414483
 07/04  16:00:00,67.6572802378,3.93685645139,25.4168958492,0.0,9.17985065927,26.9147,55.8682959967,0.0,50.0982,5.77009599665
 07/04  17:00:00,66.8852892349,3.93685645139,24.6635390229,0.0,9.17985065927,26.9147,57.605477872,0.0,50.0982,7.50727787204
 07/04  18:00:00,67.2729064953,3.93685645139,25.0529992889,0.0,9.17985065927,26.9147,59.3485771446,0.0,50.0982,9.25037714461
 07/04  19:00:00,56.4812054878,3.93685645139,21.5583295823,0.0,9.17985065927,19.4245,42.6506722322,0.0,33.3988,9.25187223218
 07/04  20:00:00,59.1584153732,3.93685645139,21.0880479461,0.0,9.17985065927,19.4245,41.4817336909,0.0,33.3988,8.08293369089
 07/04  21:00:00,55.534027936,3.93685645139,16.5319672776,0.0,9.17985065927,19.4245,34.2964482454,0.0,25.0491,9.24734824541
 07/04  22:00:00,55.5467099194,3.93685645139,16.7140424058,0.0,9.17985065927,19.4245,24.2053427294,0.0,16.6994,7.5059427294
 07/04  23:00:00,57.8444651127,3.93685645139,18.2367237229,0.0,9.17985065927,19.4245,12.3864138374,0.0,8.3497,4.0367138374
 07/04  24:00:00,31.7984556466,3.93685645139,8.91157158215,0.0,4.58992532963,8.1892,7.95377626356,0.0,3.33988,4.61389626356
 07/05  01:00:00,15.1102278099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,15.1404167716,0.0,0.0,0.0,1.52997510988,7.4902,3.93195961966,0.0,3.33988,0.592079619661
 07/05  03:00:00,15.1508879282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.3321253451,0.0,0.0,0.0,1.52997510988,7.4902,3.93196551106,0.0,3.33988,0.592085511063
 07/05  05:00:00,28.6174084237,3.93685645139,5.56344704422,0.0,4.58992532963,8.1892,8.53892472262,0.169224722616,8.3497,0.02
 07/05  06:00:00,42.5149225547,3.93685645139,7.76160358087,0.0,9.17985065927,19.4245,19.5860149882,0.0,16.6994,2.88661498824
 07/05  07:00:00,55.3645321807,3.93685645139,13.201316391,0.0,9.17985065927,26.9147,36.6276865076,0.0,25.0491,11.5785865076
 07/05  08:00:00,57.3302838823,3.93685645139,15.1601502124,0.0,9.17985065927,26.9147,43.8113180799,0.0,33.3988,10.4125180799
 07/05  09:00:00,49.433153298,3.93685645139,14.7412268779,0.0,9.17985065927,19.4245,33.1383921265,0.0,25.0491,8.08929212654
 07/05  10:00:00,58.6349220529,3.93685645139,16.4377092488,0.0,9.17985065927,26.9147,49.2544406456,0.0,41.7485,7.50594064563
 07/05  11:00:00,64.830273123,3.93685645139,21.9031933576,0.0,9.17985065927,26.9147,50.413670146,0.0,41.7485,8.66517014596
 07/05  12:00:00,67.1256179028,3.93685645139,24.8205388076,0.0,9.17985065927,26.9147,49.2548958162,0.0,41.7485,7.50639581624
 07/05  13:00:00,58.7283839628,3.93685645139,23.9810169374,0.0,9.17985065927,19.4245,39.7490785717,0.0,33.3988,6.35027857173
 07/05  14:00:00,59.0350502888,3.93685645139,24.2673333829,0.0,9.17985065927,19.4245,30.8177593838,0.0,25.0491,5.76865938382
 07/05  15:00:00,59.7564183759,3.93685645139,24.9865538195,0.0,9.17985065927,19.4245,39.1673599696,0.0,33.3988,5.76855996964
 07/05  16:00:00,68.9955492784,3.93685645139,26.7484879881,0.0,9.17985065927,26.9147,55.8665731155,0.0,50.0982,5.76837311546
 07/05  17:00:00,69.3301194599,3.93685645139,27.0853101664,0.0,9.17985065927,26.9147,57.6045059244,0.0,50.0982,7.50630592439
 07/05  18:00:00,68.3832480671,3.93685645139,26.1517681702,0.0,9.17985065927,26.9147,60.5107961458,0.0,50.0982,10.4125961458
 07/05  19:00:00,60.4562786478,3.93685645139,25.5226123805,0.0,9.17985065927,19.4245,44.3980908315,0.0,33.3988,10.9992908315
 07/05  20:00:00,63.3836708845,3.93685645139,25.2985844275,0.0,9.17985065927,19.4245,42.6505411781,0.0,33.3988,9.25174117815
 07/05  21:00:00,62.9359073061,3.93685645139,23.9064511183,0.0,9.17985065927,19.4245,35.4616874847,0.0,25.0491,10.4125874847
 07/05  22:00:00,61.0218453744,3.93685645139,22.1389441241,0.0,9.17985065927,19.4245,25.3643274924,0.0,16.6994,8.66492749245
 07/05  23:00:00,57.6655803451,3.93685645139,18.0580340894,0.0,9.17985065927,19.4245,12.9644310081,0.0,8.3497,4.61473100814
 07/05  24:00:00,33.6977192437,3.93685645139,10.7960471742,0.0,4.58992532963,8.1892,7.37692458415,0.0,3.33988,4.03704458415
 07/06  01:00:00,15.1377165639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.1605669031,0.0,0.0,0.0,1.52997510988,7.4902,3.93195618829,0.0,3.33988,0.592076188287
 07/06  03:00:00,15.1584676263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.3395143511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196208514,0.0,3.33988,0.592082085138
 07/06  05:00:00,28.9321936936,3.93685645139,5.88110048743,0.0,4.58992532963,8.1892,8.57700275211,0.207302752108,8.3497,0.02
 07/06  06:00:00,42.3382178608,3.93685645139,7.58916977617,0.0,9.17985065927,19.4245,19.5859752619,0.0,16.6994,2.88657526187
 07/06  07:00:00,54.7593180588,3.93685645139,12.596170161,0.0,9.17985065927,26.9147,36.6277117387,0.0,25.0491,11.5786117387
 07/06  08:00:00,55.7957047255,3.93685645139,13.6301985396,0.0,9.17985065927,26.9147,43.2335625092,0.0,33.3988,9.83476250917
 07/06  09:00:00,49.6647239687,3.93685645139,14.9753944293,0.0,9.17985065927,19.4245,33.715025648,0.0,25.0491,8.66592564802
 07/06  10:00:00,60.0795637002,3.93685645139,17.881722239,0.0,9.17985065927,26.9147,49.2558146782,0.0,41.7485,7.50731467818
 07/06  11:00:00,66.4490748233,3.93685645139,23.5087722521,0.0,9.17985065927,26.9147,50.4138508368,0.0,41.7485,8.66535083678
 07/06  12:00:00,67.7354712263,3.93685645139,25.4235238632,0.0,9.17985065927,26.9147,49.2544667218,0.0,41.7485,7.50596672177
 07/06  13:00:00,58.0186635937,3.93685645139,23.2757805383,0.0,9.17985065927,19.4245,39.7485543979,0.0,33.3988,6.34975439794
 07/06  14:00:00,55.5236253024,3.93685645139,20.7678422741,0.0,9.17985065927,19.4245,30.818368441,0.0,25.0491,5.76926844104
 07/06  15:00:00,55.2723589761,3.93685645139,20.5127569297,0.0,9.17985065927,19.4245,39.1667705419,0.0,33.3988,5.76797054192
 07/06  16:00:00,65.5540712639,3.93685645139,23.297609223,0.0,9.17985065927,26.9147,55.8673714374,0.0,50.0982,5.76917143738
 07/06  17:00:00,67.4689355806,3.93685645139,25.2352438091,0.0,9.17985065927,26.9147,57.6042396929,0.0,50.0982,7.50603969294
 07/06  18:00:00,66.997216446,3.93685645139,24.7836692378,0.0,9.17985065927,26.9147,60.5108150741,0.0,50.0982,10.4126150741
 07/06  19:00:00,59.1017236883,3.93685645139,24.1848875756,0.0,9.17985065927,19.4245,44.3982712123,0.0,33.3988,10.9994712123
 07/06  20:00:00,61.2465632067,3.93685645139,23.2038253136,0.0,9.17985065927,19.4245,42.6482134782,0.0,33.3988,9.24941347823
 07/06  21:00:00,58.3810644908,3.93685645139,19.4108014425,0.0,9.17985065927,19.4245,35.4615587393,0.0,25.0491,10.4124587393
 07/06  22:00:00,55.2597842052,3.93685645139,16.4378657437,0.0,9.17985065927,19.4245,24.7878946723,0.0,16.6994,8.08849467226
 07/06  23:00:00,53.7948509735,3.93685645139,14.2031096156,0.0,9.17985065927,19.4245,13.5381512605,0.0,8.3497,5.18845126051
 07/06  24:00:00,31.7224204792,3.93685645139,8.833240253,0.0,4.58992532963,8.1892,7.41315050947,0.0361121366456,3.33988,4.03715837282
 07/07  01:00:00,15.1128530317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  02:00:00,15.1324252877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.1463468994,0.0,0.0,0.0,1.52997510988,7.4902,3.93194627163,0.0,3.33988,0.592066271633
 07/07  04:00:00,16.0128611908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,28.3996578488,3.93685645139,4.68608326706,0.0,4.58992532963,8.1892,9.1365245941,0.194752411423,8.3497,0.592072182676
 07/07  06:00:00,41.544244157,3.93685645139,6.47940706636,0.0,9.17985065927,19.4245,19.5865866932,0.0,16.6994,2.88718669324
 07/07  07:00:00,54.4251720645,3.93685645139,12.2623004065,0.0,9.17985065927,26.9147,36.0482396194,0.0,25.0491,10.9991396194
 07/07  08:00:00,56.9162232302,3.93685645139,14.7410376741,0.0,9.17985065927,26.9147,43.8112181494,0.0,33.3988,10.4124181494
 07/07  09:00:00,51.061809571,3.93685645139,16.343232326,0.0,9.17985065927,19.4245,33.1380036857,0.0,25.0491,8.08890368574
 07/07  10:00:00,65.6299894364,3.93685645139,23.3860640183,0.0,9.17985065927,26.9147,49.2550526232,0.0,41.7485,7.50655262318
 07/07  11:00:00,69.9763783325,3.93685645139,27.0067643162,0.0,9.17985065927,26.9147,50.413889975,0.0,41.7485,8.66538997504
 07/07  12:00:00,69.4612279286,3.93685645139,27.110578643,0.0,9.17985065927,26.9147,49.2544318131,0.0,41.7485,7.50593181311
 07/07  13:00:00,61.6413792874,3.93685645139,26.8570010117,0.0,9.17985065927,19.4245,40.3219414276,0.0,33.3988,6.92314142761
 07/07  14:00:00,59.7756053491,3.93685645139,25.0031734144,0.0,9.17985065927,19.4245,30.2430141456,0.0,25.0491,5.19391414561
 07/07  15:00:00,59.4989099271,3.93685645139,24.7297060744,0.0,9.17985065927,19.4245,39.1676047268,0.0,33.3988,5.76880472679
 07/07  16:00:00,68.7955720146,3.93685645139,26.53735618,0.0,9.17985065927,26.9147,55.866616334,0.0,50.0982,5.76841633399
 07/07  17:00:00,68.5602789818,3.93685645139,26.3093185156,0.0,9.17985065927,26.9147,57.6041091114,0.0,50.0982,7.50590911138
 07/07  18:00:00,68.4013098925,3.93685645139,26.1524108054,0.0,9.17985065927,26.9147,60.5095661776,0.0,50.0982,10.4113661776
 07/07  19:00:00,59.854797835,3.93685645139,25.1158422094,0.0,9.17985065927,19.4245,44.3988276966,0.0,33.3988,11.0000276966
 07/07  20:00:00,61.3068943993,3.93685645139,23.4130898945,0.0,9.17985065927,19.4245,42.6486802749,0.0,33.3988,9.24988027491
 07/07  21:00:00,58.3318804738,3.93685645139,19.4902318619,0.0,9.17985065927,19.4245,35.4612281663,0.0,25.0491,10.4121281663
 07/07  22:00:00,55.3636450507,3.93685645139,16.541600244,0.0,9.17985065927,19.4245,25.3640958307,0.0,16.6994,8.66469583066
 07/07  23:00:00,53.8179685993,3.93685645139,14.2260664439,0.0,9.17985065927,19.4245,12.9630472615,0.0,8.3497,4.61334726153
 07/07  24:00:00,32.6200581287,3.93685645139,9.72228089255,0.0,4.58992532963,8.1892,7.41095144859,0.034457436712,3.33988,4.03661401188
 07/08  01:00:00,15.1362684667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,15.1642253097,0.0,0.0,0.0,1.52997510988,7.4902,3.93193049923,0.0,3.33988,0.592050499234
 07/08  03:00:00,15.1733104456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.3657048007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,29.9800881606,3.93685645139,6.91012169411,0.0,4.58992532963,8.1892,9.14872652287,0.206935606653,8.3497,0.592090916214
 07/08  06:00:00,43.9771189819,3.93685645139,9.20612373535,0.0,9.17985065927,19.4245,19.5865425832,0.0,16.6994,2.88714258323
 07/08  07:00:00,59.0566205716,3.93685645139,16.8615485848,0.0,9.17985065927,26.9147,27.9366184724,0.0,25.0491,2.88751847238
 07/08  08:00:00,61.9356871427,3.93685645139,19.7235838473,0.0,9.17985065927,26.9147,36.286394679,0.0,33.3988,2.88759467901
 07/08  09:00:00,57.7834146427,3.93685645139,23.0325484788,0.0,9.17985065927,19.4245,34.4401939722,0.0,25.0491,9.3910939722
 07/08  10:00:00,69.5278518329,3.93685645139,27.2540934912,0.0,9.17985065927,26.9147,50.2735513041,0.0,41.7485,8.52505130408
 07/08  11:00:00,70.5347550104,3.93685645139,27.5568274327,0.0,9.17985065927,26.9147,50.9987662447,0.0,41.7485,9.25026624471
 07/08  12:00:00,70.6473912863,3.93685645139,28.2771674127,0.0,9.17985065927,26.9147,50.9988758929,0.0,41.7485,9.2503758929
 07/08  13:00:00,63.8446663725,3.93685645139,29.0421271546,0.0,9.17985065927,19.4245,42.0629902904,0.0,33.3988,8.66419029038
 07/08  14:00:00,64.2026076833,3.93685645139,29.4010584086,0.0,9.17985065927,19.4245,32.5542219548,0.0,25.0491,7.50512195475
 07/08  15:00:00,64.3290014626,3.93685645139,29.5275060086,0.0,9.17985065927,19.4245,40.9044793997,0.0,33.3988,7.50567939971
 07/08  16:00:00,71.2246335145,3.93685645139,28.9331251079,0.0,9.17985065927,26.9147,56.4474506339,0.0,50.0982,6.34925063394
 07/08  17:00:00,70.1955229583,3.93685645139,27.9100076418,0.0,9.17985065927,26.9147,57.6045935422,0.0,50.0982,7.50639354225
 07/08  18:00:00,68.6251604415,3.93685645139,26.3697544794,0.0,9.17985065927,26.9147,60.5106255134,0.0,50.0982,10.4124255134
 07/08  19:00:00,60.0764427502,3.93685645139,25.1349209907,0.0,9.17985065927,19.4245,43.8106991308,0.0,33.3988,10.4118991308
 07/08  20:00:00,62.5302751837,3.93685645139,24.4361556866,0.0,9.17985065927,19.4245,42.6471150848,0.0,33.3988,9.24831508482
 07/08  21:00:00,63.2295362725,3.93685645139,24.1842165952,0.0,9.17985065927,19.4245,34.8828552226,0.0,25.0491,9.83375522259
 07/08  22:00:00,62.0527934941,3.93685645139,23.1862842552,0.0,9.17985065927,19.4245,24.2040433188,0.0,16.6994,7.5046433188
 07/08  23:00:00,59.9071857694,3.93685645139,20.2842208697,0.0,9.17985065927,19.4245,14.1179666932,0.0,8.3497,5.76826669321
 07/08  24:00:00,35.3033499549,3.93685645139,12.3831184363,0.0,4.58992532963,8.1892,7.37653927725,0.0,3.33988,4.03665927725
 07/09  01:00:00,15.1472058523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,15.1709976186,0.0,0.0,0.0,1.52997510988,7.4902,3.93195522076,0.0,3.33988,0.592075220756
 07/09  03:00:00,15.175182999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.3560472066,0.0,0.0,0.0,1.52997510988,7.4902,3.93196111914,0.0,3.33988,0.592081119143
 07/09  05:00:00,29.9291294546,3.93685645139,6.85798971463,0.0,4.58992532963,8.1892,8.59334461323,0.223644613232,8.3497,0.02
 07/09  06:00:00,43.4839723811,3.93685645139,8.7104120556,0.0,9.17985065927,19.4245,19.5867269789,0.0,16.6994,2.88732697885
 07/09  07:00:00,57.2334912305,3.93685645139,15.0484253732,0.0,9.17985065927,26.9147,27.9363511198,0.0,25.0491,2.88725111979
 07/09  08:00:00,59.6583750226,3.93685645139,17.4614804328,0.0,9.17985065927,26.9147,36.8598770519,0.0,33.3988,3.46107705193
 07/09  09:00:00,52.142466156,3.93685645139,17.4105299248,0.0,9.17985065927,19.4245,27.9366062538,0.0,25.0491,2.88750625378
 07/09  10:00:00,65.2332935568,3.93685645139,22.9902386353,0.0,9.17985065927,26.9147,50.9981291599,0.0,41.7485,9.24962915985
 07/09  11:00:00,69.2916042647,3.93685645139,26.3175982476,0.0,9.17985065927,26.9147,50.9975583871,0.0,41.7485,9.24905838707
 07/09  12:00:00,68.9959868962,3.93685645139,26.6451025367,0.0,9.17985065927,26.9147,49.2543229492,0.0,41.7485,7.50582294925
 07/09  13:00:00,61.3333993449,3.93685645139,26.5416284745,0.0,9.17985065927,19.4245,40.9046286024,0.0,33.3988,7.50582860238
 07/09  14:00:00,61.4376632661,3.93685645139,26.6376186148,0.0,9.17985065927,19.4245,30.81763879,0.0,25.0491,5.76853878996
 07/09  15:00:00,60.6066380322,3.93685645139,25.8197882798,0.0,9.17985065927,19.4245,39.1674097801,0.0,33.3988,5.76860978014
 07/09  16:00:00,68.5500906413,3.93685645139,26.2939056662,0.0,9.17985065927,26.9147,55.2923286406,0.0,50.0982,5.19412864056
 07/09  17:00:00,67.8305014899,3.93685645139,25.5962376466,0.0,9.17985065927,26.9147,57.6044765358,0.0,50.0982,7.50627653577
 07/09  18:00:00,65.2676824738,3.93685645139,23.0571034563,0.0,9.17985065927,26.9147,59.9261878478,0.0,50.0982,9.82798784781
 07/09  19:00:00,57.7215008684,3.93685645139,22.7860310924,0.0,9.17985065927,19.4245,42.6456184741,0.0,33.3988,9.24681847409
 07/09  20:00:00,58.3277332555,3.93685645139,20.3023099658,0.0,9.17985065927,19.4245,40.9048273012,0.0,33.3988,7.5060273012
 07/09  21:00:00,54.3994088284,3.93685645139,15.4404673641,0.0,9.17985065927,19.4245,34.2963042927,0.0,25.0491,9.24720429271
 07/09  22:00:00,52.37586263,3.93685645139,13.555865456,0.0,9.17985065927,19.4245,24.2044039603,0.0,16.6994,7.50500396028
 07/09  23:00:00,52.1544746288,3.93685645139,12.5708553844,0.0,9.17985065927,19.4245,11.8128974831,0.0,8.3497,3.46319748308
 07/09  24:00:00,30.9322225295,3.93685645139,8.04730423838,0.0,4.58992532963,8.1892,8.52913793661,0.0,3.33988,5.18925793661
 07/10  01:00:00,15.1224206107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.1498222224,0.0,0.0,0.0,1.52997510988,7.4902,3.93194689911,0.0,3.33988,0.592066899107
 07/10  03:00:00,15.1541280982,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.3377748284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  05:00:00,29.5646273856,3.93685645139,6.51084810236,0.0,4.58992532963,8.1892,9.1412007771,0.199410744019,8.3497,0.592090033076
 07/10  06:00:00,43.6693316729,3.93685645139,8.90910632157,0.0,9.17985065927,19.4245,19.5867799978,0.0,16.6994,2.88737999775
 07/10  07:00:00,57.2059233655,3.93685645139,15.0233004839,0.0,9.17985065927,26.9147,36.0478502279,0.0,25.0491,10.9987502279
 07/10  08:00:00,61.3416512668,3.93685645139,19.1392770555,0.0,9.17985065927,26.9147,43.8105252544,0.0,33.3988,10.4117252544
 07/10  09:00:00,55.9959538352,3.93685645139,21.2656926886,0.0,9.17985065927,19.4245,33.1387223382,0.0,25.0491,8.08962233818
 07/10  10:00:00,64.9558266764,3.93685645139,22.7204958991,0.0,9.17985065927,26.9147,49.2551759509,0.0,41.7485,7.5066759509
 07/10  11:00:00,68.7236814771,3.93685645139,25.7619478462,0.0,9.17985065927,26.9147,50.4142602764,0.0,41.7485,8.6657602764
 07/10  12:00:00,69.2972793567,3.93685645139,26.9518232773,0.0,9.17985065927,26.9147,49.2546514182,0.0,41.7485,7.50615141817
 07/10  13:00:00,62.5089763026,3.93685645139,27.7198928474,0.0,9.17985065927,19.4245,39.7474729832,0.0,33.3988,6.34867298325
 07/10  14:00:00,61.7424698258,3.93685645139,26.9526800583,0.0,9.17985065927,19.4245,30.8172378485,0.0,25.0491,5.76813784847
 07/10  15:00:00,60.6076858251,3.93685645139,25.8295608751,0.0,9.17985065927,19.4245,39.1673999718,0.0,33.3988,5.76859997177
 07/10  16:00:00,68.9765216042,3.93685645139,26.7136194934,0.0,9.17985065927,26.9147,55.8663497757,0.0,50.0982,5.76814977572
 07/10  17:00:00,69.0528147586,3.93685645139,26.789913944,0.0,9.17985065927,26.9147,57.6039929013,0.0,50.0982,7.5057929013
 07/10  18:00:00,68.7224528585,3.93685645139,26.4672546125,0.0,9.17985065927,26.9147,59.9331841398,0.0,50.0982,9.83498413976
 07/10  19:00:00,60.4890262481,3.93685645139,25.5427076179,0.0,9.17985065927,19.4245,44.3965685712,0.0,33.3988,10.9977685712
 07/10  20:00:00,62.4672621973,3.93685645139,24.3778656015,0.0,9.17985065927,19.4245,42.6490989391,0.0,33.3988,9.25029893906
 07/10  21:00:00,61.6069186627,3.93685645139,22.5904740145,0.0,9.17985065927,19.4245,35.460655174,0.0,25.0491,10.411555174
 07/10  22:00:00,57.7881115321,3.93685645139,18.9617506361,0.0,9.17985065927,19.4245,24.7869876228,0.0,16.6994,8.08758762281
 07/10  23:00:00,55.6001527338,3.93685645139,16.0021987278,0.0,9.17985065927,19.4245,13.537936556,0.0,8.3497,5.188236556
 07/10  24:00:00,33.6809711633,3.93685645139,10.7775674999,0.0,4.58992532963,8.1892,6.80299471353,0.0,3.33988,3.46311471353
 07/11  01:00:00,15.148114066,0.0,0.0,0.0,1.52997510988,7.4902,3.93197068469,0.0,3.33988,0.592090684695
 07/11  02:00:00,15.1668895196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1685348198,0.0,0.0,0.0,1.52997510988,7.4902,3.93195446071,0.0,3.33988,0.592074460707
 07/11  04:00:00,16.0580844058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,33.6341078241,3.93685645139,9.85693375197,0.0,4.58992532963,8.1892,9.16438081491,0.222600456179,8.3497,0.592080358727
 07/11  06:00:00,47.4288156967,3.93685645139,12.3289064422,0.0,9.17985065927,19.4245,19.5865406888,0.0,16.6994,2.88714068881
 07/11  07:00:00,60.8150389154,3.93685645139,18.6318086713,0.0,9.17985065927,26.9147,36.0466935779,0.0,25.0491,10.9975935779
 07/11  08:00:00,63.8359302371,3.93685645139,21.6333543906,0.0,9.17985065927,26.9147,43.8094074499,0.0,33.3988,10.4106074499
 07/11  09:00:00,57.6579367472,3.93685645139,22.9224383813,0.0,9.17985065927,19.4245,33.1381452277,0.0,25.0491,8.08904522774
 07/11  10:00:00,67.2413087143,3.93685645139,24.9938715368,0.0,9.17985065927,26.9147,49.2548587694,0.0,41.7485,7.50635876938
 07/11  11:00:00,69.4811134036,3.93685645139,26.5177306376,0.0,9.17985065927,26.9147,49.8365901478,0.0,41.7485,8.08809014783
 07/11  12:00:00,69.1783190415,3.93685645139,26.8367120515,0.0,9.17985065927,26.9147,49.2545431362,0.0,41.7485,7.50604313623
 07/11  13:00:00,61.386267688,3.93685645139,26.6177975079,0.0,9.17985065927,19.4245,40.3225733868,0.0,33.3988,6.92377338675
 07/11  14:00:00,59.5820386576,3.93685645139,24.8215464441,0.0,9.17985065927,19.4245,30.8171076341,0.0,25.0491,5.76800763413
 07/11  15:00:00,54.252067592,3.93685645139,19.5362279757,0.0,9.17985065927,19.4245,38.5919625363,0.0,33.3988,5.19316253631
 07/11  16:00:00,60.2797051056,3.93685645139,18.1038346801,0.0,9.17985065927,26.9147,55.8667576275,0.0,50.0982,5.76855762754
 07/11  17:00:00,61.8331505183,3.93685645139,19.6609284282,0.0,9.17985065927,26.9147,57.6035065447,0.0,50.0982,7.50530654469
 07/11  18:00:00,64.2804786453,3.93685645139,22.1036898516,0.0,9.17985065927,26.9147,60.5097926797,0.0,50.0982,10.4115926797
 07/11  19:00:00,54.4420171688,3.93685645139,19.7527214869,0.0,9.17985065927,19.4245,44.3971267221,0.0,33.3988,10.9983267221
 07/11  20:00:00,56.3655955829,3.93685645139,18.5092422915,0.0,9.17985065927,19.4245,42.6479596142,0.0,33.3988,9.24915961422
 07/11  21:00:00,53.9790507841,3.93685645139,15.1735864016,0.0,9.17985065927,19.4245,34.8826026796,0.0,25.0491,9.83350267957
 07/11  22:00:00,52.7618724372,3.93685645139,13.9521099858,0.0,9.17985065927,19.4245,25.3638858524,0.0,16.6994,8.66448585244
 07/11  23:00:00,51.2478537926,3.93685645139,11.6763703005,0.0,9.17985065927,19.4245,12.9640331995,0.0,8.3497,4.61433319955
 07/11  24:00:00,29.7659160523,3.93685645139,6.88867927583,0.0,4.58992532963,8.1892,7.41068484343,0.0335559315475,3.33988,4.03724891188
 07/12  01:00:00,15.1184140075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.1486061267,0.0,0.0,0.0,1.52997510988,7.4902,3.93192674383,0.0,3.33988,0.592046743826
 07/12  03:00:00,15.1555120719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.3494474184,0.0,0.0,0.0,1.52997510988,7.4902,3.93193268753,0.0,3.33988,0.592052687531
 07/12  05:00:00,31.2241131748,3.93685645139,8.15392617894,0.0,4.58992532963,8.1892,8.55855653959,0.188856539589,8.3497,0.02
 07/12  06:00:00,45.5662967621,3.93685645139,10.7996063651,0.0,9.17985065927,19.4245,19.5862219581,0.0,16.6994,2.88682195811
 07/12  07:00:00,59.5489574493,3.93685645139,17.3655998175,0.0,9.17985065927,26.9147,36.0462977245,0.0,25.0491,10.9971977245
 07/12  08:00:00,62.5393740265,3.93685645139,20.3416544607,0.0,9.17985065927,26.9147,43.8104016188,0.0,33.3988,10.4116016188
 07/12  09:00:00,55.5456713827,3.93685645139,20.8274148528,0.0,9.17985065927,19.4245,33.1380374313,0.0,25.0491,8.08893743129
 07/12  10:00:00,65.6884991352,3.93685645139,23.4584692371,0.0,9.17985065927,26.9147,49.253643686,0.0,41.7485,7.50514368598
 07/12  11:00:00,68.849433369,3.93685645139,25.8929733759,0.0,9.17985065927,26.9147,50.4138305228,0.0,41.7485,8.6653305228
 07/12  12:00:00,68.7047379179,3.93685645139,26.3716826981,0.0,9.17985065927,26.9147,49.2553775268,0.0,41.7485,7.50687752679
 07/12  13:00:00,61.04360194,3.93685645139,26.2736646688,0.0,9.17985065927,19.4245,39.7473070481,0.0,33.3988,6.34850704807
 07/12  14:00:00,60.0957710246,3.93685645139,25.3230536066,0.0,9.17985065927,19.4245,30.8175268466,0.0,25.0491,5.76842684662
 07/12  15:00:00,57.0124958825,3.93685645139,22.254306323,0.0,9.17985065927,19.4245,39.1666237831,0.0,33.3988,5.76782378309
 07/12  16:00:00,67.0202674057,3.93685645139,24.7844988709,0.0,9.17985065927,26.9147,55.291433947,0.0,50.0982,5.19323394701
 07/12  17:00:00,68.1138920481,3.93685645139,25.875732889,0.0,9.17985065927,26.9147,57.6043394995,0.0,50.0982,7.50613949947
 07/12  18:00:00,68.0850969723,3.93685645139,25.8473797225,0.0,9.17985065927,26.9147,60.5096059776,0.0,50.0982,10.4114059776
 07/12  19:00:00,59.8870217738,3.93685645139,24.9527671267,0.0,9.17985065927,19.4245,44.3969628452,0.0,33.3988,10.9981628452
 07/12  20:00:00,61.4405127681,3.93685645139,23.3657987301,0.0,9.17985065927,19.4245,42.6472356223,0.0,33.3988,9.24843562231
 07/12  21:00:00,59.2644994645,3.93685645139,20.2640793283,0.0,9.17985065927,19.4245,34.8831584853,0.0,25.0491,9.83405848535
 07/12  22:00:00,55.2450116043,3.93685645139,16.4229183875,0.0,9.17985065927,19.4245,25.3643111169,0.0,16.6994,8.6649111169
 07/12  23:00:00,52.6692702831,3.93685645139,13.0852747961,0.0,9.17985065927,19.4245,12.9640600035,0.0,8.3497,4.6143600035
 07/12  24:00:00,29.9526103211,3.93685645139,7.06864454544,0.0,4.58992532963,8.1892,7.39425037105,0.0172827150498,3.33988,4.037087656
 07/13  01:00:00,15.1215050826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,15.1444139203,0.0,0.0,0.0,1.52997510988,7.4902,3.93192601909,0.0,3.33988,0.592046019093
 07/13  03:00:00,15.1408472054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.3184601838,0.0,0.0,0.0,1.52997510988,7.4902,3.93193196395,0.0,3.33988,0.592051963954
 07/13  05:00:00,27.6528851877,3.93685645139,4.61899730744,0.0,4.58992532963,8.1892,8.55994344763,0.190243447627,8.3497,0.02
 07/13  06:00:00,42.9390035494,3.93685645139,8.19529981963,0.0,9.17985065927,19.4245,19.586538538,0.0,16.6994,2.887138538
 07/13  07:00:00,58.8165455222,3.93685645139,16.6389005211,0.0,9.17985065927,26.9147,36.0459944875,0.0,25.0491,10.9968944875
 07/13  08:00:00,64.9174651048,3.93685645139,22.7102691882,0.0,9.17985065927,26.9147,43.8105685359,0.0,33.3988,10.4117685359
 07/13  09:00:00,59.7854749731,3.93685645139,25.033228188,0.0,9.17985065927,19.4245,33.1386543738,0.0,25.0491,8.08955437378
 07/13  10:00:00,68.8697284322,3.93685645139,26.6134176205,0.0,9.17985065927,26.9147,49.253366667,0.0,41.7485,7.50486666702
 07/13  11:00:00,70.3198670296,3.93685645139,27.3451290698,0.0,9.17985065927,26.9147,50.412152881,0.0,41.7485,8.66365288101
 07/13  12:00:00,70.206172571,3.93685645139,27.8502947683,0.0,9.17985065927,26.9147,48.6776230918,0.0,41.7485,6.92912309176
 07/13  13:00:00,63.4488582443,3.93685645139,28.6515045481,0.0,9.17985065927,19.4245,40.322763456,0.0,33.3988,6.92396345604
 07/13  14:00:00,62.9086082787,3.93685645139,28.1300912245,0.0,9.17985065927,19.4245,30.8171662867,0.0,25.0491,5.76806628673
 07/13  15:00:00,61.3589672747,3.93685645139,26.6029844106,0.0,9.17985065927,19.4245,38.5925212871,0.0,33.3988,5.19372128714
 07/13  16:00:00,66.929587499,3.93685645139,24.7215478272,0.0,9.17985065927,26.9147,55.867325938,0.0,50.0982,5.76912593799
 07/13  17:00:00,63.0725857388,3.93685645139,20.90421035,0.0,9.17985065927,26.9147,57.6047809015,0.0,50.0982,7.50658090147
 07/13  18:00:00,59.552580807,3.93685645139,17.4109055234,0.0,9.17985065927,26.9147,60.5091028791,0.0,50.0982,10.4109028791
 07/13  19:00:00,50.9004029347,3.93685645139,16.0547835172,0.0,9.17985065927,19.4245,44.3975191916,0.0,33.3988,10.9987191916
 07/13  20:00:00,54.1321706318,3.93685645139,16.1178566323,0.0,9.17985065927,19.4245,42.6438220586,0.0,33.3988,9.24502205858
 07/13  21:00:00,52.3404964333,3.93685645139,13.3661924451,0.0,9.17985065927,19.4245,34.8821436354,0.0,25.0491,9.83304363545
 07/13  22:00:00,52.1046216802,3.93685645139,13.2561577912,0.0,9.17985065927,19.4245,25.3635901535,0.0,16.6994,8.66419015354
 07/13  23:00:00,51.5728572067,3.93685645139,11.9817405392,0.0,9.17985065927,19.4245,12.9626650274,0.0,8.3497,4.61296502735
 07/13  24:00:00,30.0892667542,3.93685645139,7.21407298333,0.0,4.58992532963,8.1892,6.83955138142,0.0364588665965,3.33988,3.46321251483
 07/14  01:00:00,15.1188805934,0.0,0.0,0.0,1.52997510988,7.4902,3.93197222519,0.0,3.33988,0.592092225186
 07/14  02:00:00,15.1443016072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  03:00:00,15.1435559955,0.0,0.0,0.0,1.52997510988,7.4902,3.93197076128,0.0,3.33988,0.592090761278
 07/14  04:00:00,15.9948417523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,28.3916703893,3.93685645139,4.68777868045,0.0,4.58992532963,8.1892,9.12767683318,0.185931939602,8.3497,0.592044893578
 07/14  06:00:00,43.9006724879,3.93685645139,8.82299272071,0.0,9.17985065927,19.4245,19.5865012277,0.0,16.6994,2.88710122767
 07/14  07:00:00,58.826832472,3.93685645139,16.6436202982,0.0,9.17985065927,26.9147,36.0469896494,0.0,25.0491,10.9978896494
 07/14  08:00:00,62.1094640643,3.93685645139,19.9068159336,0.0,9.17985065927,26.9147,43.2327117978,0.0,33.3988,9.83391179784
 07/14  09:00:00,57.6308400973,3.93685645139,22.8773674051,0.0,9.17985065927,19.4245,33.7146388873,0.0,25.0491,8.66553888727
 07/14  10:00:00,68.1952395635,3.93685645139,25.9321055178,0.0,9.17985065927,26.9147,49.254716881,0.0,41.7485,7.50621688103
 07/14  11:00:00,70.5489239791,3.93685645139,27.5672601686,0.0,9.17985065927,26.9147,49.8376658117,0.0,41.7485,8.08916581167
 07/14  12:00:00,70.9962605069,3.93685645139,28.6273876226,0.0,9.17985065927,26.9147,49.2532221201,0.0,41.7485,7.50472212008
 07/14  13:00:00,64.2480713168,3.93685645139,29.4417951208,0.0,9.17985065927,19.4245,39.7474624651,0.0,33.3988,6.34866246512
 07/14  14:00:00,63.7582136727,3.93685645139,28.9543513565,0.0,9.17985065927,19.4245,30.817673413,0.0,25.0491,5.76857341296
 07/14  15:00:00,63.1046782997,3.93685645139,28.3041087767,0.0,9.17985065927,19.4245,39.1669280496,0.0,33.3988,5.76812804964
 07/14  16:00:00,68.6620658035,3.93685645139,26.4032949353,0.0,9.17985065927,26.9147,55.8665399806,0.0,50.0982,5.7683399806
 07/14  17:00:00,67.3029842082,3.93685645139,25.0751016805,0.0,9.17985065927,26.9147,57.0287008351,0.0,50.0982,6.93050083509
 07/14  18:00:00,65.8521893854,3.93685645139,23.6420360882,0.0,9.17985065927,26.9147,60.5098464471,0.0,50.0982,10.4116464471
 07/14  19:00:00,53.8892455101,3.93685645139,19.192162595,0.0,9.17985065927,19.4245,44.3961040154,0.0,33.3988,10.9973040154
 07/14  20:00:00,56.3752508365,3.93685645139,18.5097296632,0.0,9.17985065927,19.4245,42.6467251139,0.0,33.3988,9.2479251139
 07/14  21:00:00,54.4618756321,3.93685645139,15.5985513006,0.0,9.17985065927,19.4245,34.8828049739,0.0,25.0491,9.83370497394
 07/14  22:00:00,51.5296237696,3.93685645139,12.6881400054,0.0,9.17985065927,19.4245,25.3638991138,0.0,16.6994,8.66449911384
 07/14  23:00:00,49.8227562264,3.93685645139,10.2553237525,0.0,9.17985065927,19.4245,12.9640155526,0.0,8.3497,4.61431555262
 07/14  24:00:00,29.0128522066,3.93685645139,6.14136326107,0.0,4.58992532963,8.1892,7.41285793054,0.0358863930037,3.33988,4.03709153753
 07/15  01:00:00,15.1103110852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.1464477946,0.0,0.0,0.0,1.52997510988,7.4902,3.93194665185,0.0,3.33988,0.592066651851
 07/15  03:00:00,15.164679597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.3516724013,0.0,0.0,0.0,1.52997510988,7.4902,3.93195256386,0.0,3.33988,0.592072563856
 07/15  05:00:00,30.6098155623,3.93685645139,7.542536381,0.0,4.58992532963,8.1892,8.57623244113,0.20653244113,8.3497,0.02
 07/15  06:00:00,45.3764230663,3.93685645139,10.6097888953,0.0,9.17985065927,19.4245,19.5866147191,0.0,16.6994,2.88721471912
 07/15  07:00:00,59.4052606415,3.93685645139,17.231338617,0.0,9.17985065927,26.9147,27.9363353139,0.0,25.0491,2.88723531391
 07/15  08:00:00,63.0246156703,3.93685645139,20.8366999149,0.0,9.17985065927,26.9147,36.2860750014,0.0,33.3988,2.88727500143
 07/15  09:00:00,55.2783951103,3.93685645139,20.5676519295,0.0,9.17985065927,19.4245,34.2982529501,0.0,25.0491,9.2491529501
 07/15  10:00:00,65.5310246062,3.93685645139,23.3131601279,0.0,9.17985065927,26.9147,50.4132522927,0.0,41.7485,8.66475229268
 07/15  11:00:00,68.4840852081,3.93685645139,25.5476828979,0.0,9.17985065927,26.9147,50.997501793,0.0,41.7485,9.24900179296
 07/15  12:00:00,68.2647797784,3.93685645139,25.9505355631,0.0,9.17985065927,26.9147,50.993343718,0.0,41.7485,9.244843718
