Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  13:00:00,52.128247023,3.93685645139,17.4444064159,0.0,9.17985065927,19.4245,41.4858831314,0.0,33.3988,8.0870831314
 07/15  14:00:00,45.8559852996,3.93685645139,11.2077665244,0.0,9.17985065927,19.4245,32.555080354,0.0,25.0491,7.50598035398
 07/15  15:00:00,47.1617120259,3.93685645139,12.5053453341,0.0,9.17985065927,19.4245,40.9046033432,0.0,33.3988,7.50580334324
 07/15  16:00:00,58.3282699684,3.93685645139,16.1644491689,0.0,9.17985065927,26.9147,56.4461218337,0.0,50.0982,6.34792183373
 07/15  17:00:00,59.3825394181,3.93685645139,17.2104221073,0.0,9.17985065927,26.9147,57.6037270018,0.0,50.0982,7.50552700181
 07/15  18:00:00,62.6677603299,3.93685645139,20.5000553701,0.0,9.17985065927,26.9147,59.9319783236,0.0,50.0982,9.83377832361
 07/15  19:00:00,54.7688318792,3.93685645139,19.9081522231,0.0,9.17985065927,19.4245,43.8093730764,0.0,33.3988,10.4105730764
 07/15  20:00:00,56.2356096613,3.93685645139,18.2143090291,0.0,9.17985065927,19.4245,42.645403972,0.0,33.3988,9.24660397197
 07/15  21:00:00,56.0095984782,3.93685645139,17.0708838708,0.0,9.17985065927,19.4245,34.8817253202,0.0,25.0491,9.83262532023
 07/15  22:00:00,54.024570099,3.93685645139,15.226038853,0.0,9.17985065927,19.4245,24.2049332269,0.0,16.6994,7.50553322685
 07/15  23:00:00,52.5144958202,3.93685645139,12.945230187,0.0,9.17985065927,19.4245,14.1185563847,0.0,8.3497,5.76885638471
 07/15  24:00:00,30.1548815051,3.93685645139,7.27895425169,0.0,4.58992532963,8.1892,6.8466142337,0.0435725192522,3.33988,3.46316171445
 07/16  01:00:00,15.1155427105,0.0,0.0,0.0,1.52997510988,7.4902,3.93197167204,0.0,3.33988,0.592091672045
 07/16  02:00:00,15.1424961724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.1488282955,0.0,0.0,0.0,1.52997510988,7.4902,3.93196283243,0.0,3.33988,0.592082832435
 07/16  04:00:00,15.3137734444,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,24.7161393041,3.93685645139,1.70364873338,0.0,4.58992532963,8.1892,9.12975749436,0.187968777189,8.3497,0.592088717167
 07/16  06:00:00,38.8615956711,3.93685645139,4.14205856279,0.0,9.17985065927,19.4245,19.5860879408,0.0,16.6994,2.88668794078
 07/16  07:00:00,53.5174555425,3.93685645139,11.3728744766,0.0,9.17985065927,26.9147,27.9359972902,0.0,25.0491,2.88689729022
 07/16  08:00:00,55.0562022286,3.93685645139,12.9014206338,0.0,9.17985065927,26.9147,36.2856714611,0.0,33.3988,2.88687146105
 07/16  09:00:00,44.1676743794,3.93685645139,9.50925255639,0.0,9.17985065927,19.4245,27.9365432281,0.0,25.0491,2.8874432281
 07/16  10:00:00,54.1372749841,3.93685645139,11.9896304961,0.0,9.17985065927,26.9147,50.9973085195,0.0,41.7485,9.24880851953
 07/16  11:00:00,57.8079474014,3.93685645139,14.9248719194,0.0,9.17985065927,26.9147,50.9975077814,0.0,41.7485,9.24900778136
 07/16  12:00:00,63.1718195783,3.93685645139,20.8963183743,0.0,9.17985065927,26.9147,49.2550694224,0.0,41.7485,7.50656942244
 07/16  13:00:00,54.6733493856,3.93685645139,19.9503662832,0.0,9.17985065927,19.4245,40.9040024948,0.0,33.3988,7.50520249484
 07/16  14:00:00,51.3331190498,3.93685645139,16.6177547252,0.0,9.17985065927,19.4245,30.2426212677,0.0,25.0491,5.19352126767
 07/16  15:00:00,50.2328031847,3.93685645139,15.5201562447,0.0,9.17985065927,19.4245,39.167099819,0.0,33.3988,5.76829981899
 07/16  16:00:00,59.418874338,3.93685645139,17.2204158567,0.0,9.17985065927,26.9147,55.8662199039,0.0,50.0982,5.76801990388
 07/16  17:00:00,56.4785610504,3.93685645139,14.3216388287,0.0,9.17985065927,26.9147,57.6034992111,0.0,50.0982,7.50529921111
 07/16  18:00:00,58.4338056513,3.93685645139,16.2761293274,0.0,9.17985065927,26.9147,59.3439762723,0.0,50.0982,9.24577627234
 07/16  19:00:00,52.1826129337,3.93685645139,17.30692593,0.0,9.17985065927,19.4245,42.6477789279,0.0,33.3988,9.24897892794
 07/16  20:00:00,56.6353923868,3.93685645139,18.5953486612,0.0,9.17985065927,19.4245,40.3276455492,0.0,33.3988,6.92884554923
 07/16  21:00:00,53.3960061084,3.93685645139,14.4486235434,0.0,9.17985065927,19.4245,34.2998709486,0.0,25.0491,9.25077094858
 07/16  22:00:00,50.1516973671,3.93685645139,11.3535317336,0.0,9.17985065927,19.4245,24.2034276138,0.0,16.6994,7.5040276138
 07/16  23:00:00,47.7446623091,3.93685645139,8.19772174563,0.0,9.17985065927,19.4245,12.3864327712,0.0,8.3497,4.03673277118
 07/16  24:00:00,25.6458787487,3.93685645139,2.79645016309,0.0,4.58992532963,8.1892,8.03750644629,0.0836033764472,3.33988,4.61402306984
 07/17  01:00:00,15.0899746202,0.0,0.0,0.0,1.52997510988,7.4902,3.9319278061,0.0,3.33988,0.592047806098
 07/17  02:00:00,15.1159988112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.1211351085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  04:00:00,15.2969631357,0.0,0.0,0.0,1.52997510988,7.4902,3.93193374811,0.0,3.33988,0.59205374811
 07/17  05:00:00,24.9584488984,3.93685645139,1.94237102655,0.0,4.58992532963,8.1892,8.50337500997,0.133675009973,8.3497,0.02
 07/17  06:00:00,40.0311696276,3.93685645139,5.29947386745,0.0,9.17985065927,19.4245,19.5860009433,0.0,16.6994,2.88660094328
 07/17  07:00:00,54.5345405318,3.93685645139,12.3790427401,0.0,9.17985065927,26.9147,36.0464851156,0.0,25.0491,10.9973851156
 07/17  08:00:00,59.548193781,3.93685645139,17.3656654868,0.0,9.17985065927,26.9147,43.8100589936,0.0,33.3988,10.4112589936
 07/17  09:00:00,51.7632294687,3.93685645139,17.0567184013,0.0,9.17985065927,19.4245,33.1375107699,0.0,25.0491,8.08841076993
 07/17  10:00:00,60.517796216,3.93685645139,18.3118352981,0.0,9.17985065927,26.9147,49.2546758761,0.0,41.7485,7.50617587614
 07/17  11:00:00,65.1561795624,3.93685645139,22.2215076324,0.0,9.17985065927,26.9147,49.8362613364,0.0,41.7485,8.0877613364
 07/17  12:00:00,66.5738231361,3.93685645139,24.2716049877,0.0,9.17985065927,26.9147,49.253555655,0.0,41.7485,7.50505565495
 07/17  13:00:00,56.6102677981,3.93685645139,21.8901113609,0.0,9.17985065927,19.4245,39.7465574134,0.0,33.3988,6.34775741341
 07/17  14:00:00,53.7132357318,3.93685645139,19.0052033581,0.0,9.17985065927,19.4245,30.8178262864,0.0,25.0491,5.76872628639
 07/17  15:00:00,53.2350797912,3.93685645139,18.5014481235,0.0,9.17985065927,19.4245,39.1679119712,0.0,33.3988,5.76911197122
 07/17  16:00:00,65.3715739597,3.93685645139,23.1266201147,0.0,9.17985065927,26.9147,55.866328099,0.0,50.0982,5.76812809903
 07/17  17:00:00,67.5548673587,3.93685645139,25.3161409786,0.0,9.17985065927,26.9147,57.0278778061,0.0,50.0982,6.92967780611
 07/17  18:00:00,67.1109810863,3.93685645139,24.8919617617,0.0,9.17985065927,26.9147,60.5093179392,0.0,50.0982,10.4111179392
 07/17  19:00:00,58.0251980829,3.93685645139,23.1090500263,0.0,9.17985065927,19.4245,44.3955116708,0.0,33.3988,10.9967116708
 07/17  20:00:00,57.6766772019,3.93685645139,19.639298093,0.0,9.17985065927,19.4245,42.6459901093,0.0,33.3988,9.2471901093
 07/17  21:00:00,53.1113219922,3.93685645139,14.1718200926,0.0,9.17985065927,19.4245,34.8821397825,0.0,25.0491,9.83303978253
 07/17  22:00:00,50.0017053361,3.93685645139,11.2089722943,0.0,9.17985065927,19.4245,25.3627840479,0.0,16.6994,8.66338404786
 07/17  23:00:00,48.6052674213,3.93685645139,9.04453216723,0.0,9.17985065927,19.4245,12.9624401801,0.0,8.3497,4.6127401801
 07/17  24:00:00,27.6589182562,3.93685645139,4.7975085497,0.0,4.58992532963,8.1892,6.84140718292,0.0386058894936,3.33988,3.46292129343
 07/18  01:00:00,15.1001272576,0.0,0.0,0.0,1.52997510988,7.4902,3.93197001232,0.0,3.33988,0.592090012322
 07/18  02:00:00,15.1289503095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  03:00:00,15.1350140684,0.0,0.0,0.0,1.52997510988,7.4902,3.93197590731,0.0,3.33988,0.592095907305
 07/18  04:00:00,15.9802885747,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  05:00:00,27.0351252967,3.93685645139,3.34931412693,0.0,4.58992532963,8.1892,9.12310218966,0.181352123678,8.3497,0.592050065979
 07/18  06:00:00,40.6381794284,3.93685645139,5.59419207709,0.0,9.17985065927,19.4245,19.5864861959,0.0,16.6994,2.88708619594
 07/18  07:00:00,55.9073138951,3.93685645139,13.74488978,0.0,9.17985065927,26.9147,36.0465579125,0.0,25.0491,10.9974579125
 07/18  08:00:00,61.8296116464,3.93685645139,19.6280388769,0.0,9.17985065927,26.9147,43.2323042248,0.0,33.3988,9.83350422483
 07/18  09:00:00,55.2296924952,3.93685645139,20.501643926,0.0,9.17985065927,19.4245,33.1377815253,0.0,25.0491,8.08868152525
 07/18  10:00:00,64.8299874004,3.93685645139,22.5973165169,0.0,9.17985065927,26.9147,49.2544230352,0.0,41.7485,7.50592303522
 07/18  11:00:00,69.0694114559,3.93685645139,26.107677825,0.0,9.17985065927,26.9147,50.4130330104,0.0,41.7485,8.66453301044
 07/18  12:00:00,68.9441294727,3.93685645139,26.6078200845,0.0,9.17985065927,26.9147,48.6766404033,0.0,41.7485,6.9281404033
 07/18  13:00:00,59.6872402748,3.93685645139,24.9451821006,0.0,9.17985065927,19.4245,40.3215797316,0.0,33.3988,6.92277973156
 07/18  14:00:00,56.6835536727,3.93685645139,21.9512071301,0.0,9.17985065927,19.4245,30.2427653014,0.0,25.0491,5.19366530144
 07/18  15:00:00,55.4617195031,3.93685645139,20.7316146947,0.0,9.17985065927,19.4245,39.1671007985,0.0,33.3988,5.76830079855
 07/18  16:00:00,64.8924749564,3.93685645139,22.6933306025,0.0,9.17985065927,26.9147,55.8671572648,0.0,50.0982,5.76895726475
 07/18  17:00:00,65.9978353119,3.93685645139,23.8098911455,0.0,9.17985065927,26.9147,57.60485986,0.0,50.0982,7.50665986004
 07/18  18:00:00,66.3959617831,3.93685645139,24.2027467382,0.0,9.17985065927,26.9147,59.9309688147,0.0,50.0982,9.83276881475
 07/18  19:00:00,58.3214370099,3.93685645139,23.6157443645,0.0,9.17985065927,19.4245,44.3948285548,0.0,33.3988,10.9960285548
 07/18  20:00:00,61.055421834,3.93685645139,23.1735983719,0.0,9.17985065927,19.4245,42.6462353659,0.0,33.3988,9.24743536586
 07/18  21:00:00,60.2116888076,3.93685645139,21.3594220666,0.0,9.17985065927,19.4245,34.881403906,0.0,25.0491,9.83230390595
 07/18  22:00:00,58.3937170469,3.93685645139,19.5637004343,0.0,9.17985065927,19.4245,25.3635649942,0.0,16.6994,8.66416499424
 07/18  23:00:00,57.7662488766,3.93685645139,18.1665299331,0.0,9.17985065927,19.4245,12.9625689995,0.0,8.3497,4.61286899946
 07/18  24:00:00,34.0551102941,3.93685645139,11.1562731498,0.0,4.58992532963,8.1892,6.80282195392,0.0,3.33988,3.46294195392
 07/19  01:00:00,15.1300357986,0.0,0.0,0.0,1.52997510988,7.4902,3.93197186225,0.0,3.33988,0.592091862246
 07/19  02:00:00,15.151195415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  03:00:00,15.1464885976,0.0,0.0,0.0,1.52997510988,7.4902,3.93194084662,0.0,3.33988,0.592060846622
 07/19  04:00:00,15.3166665868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  05:00:00,26.8498073465,3.93685645139,3.81974032965,0.0,4.58992532963,8.1892,9.13478559208,0.1930188258,8.3497,0.592066766283
 07/19  06:00:00,39.8545872851,3.93685645139,5.12799898501,0.0,9.17985065927,19.4245,19.5866290183,0.0,16.6994,2.88722901832
 07/19  07:00:00,52.1504253273,3.93685645139,10.0107494671,0.0,9.17985065927,26.9147,36.0464717191,0.0,25.0491,10.9973717191
 07/19  08:00:00,52.6673016564,3.93685645139,10.5345159061,0.0,9.17985065927,26.9147,43.2311851525,0.0,33.3988,9.8323851525
 07/19  09:00:00,44.689164461,3.93685645139,10.0422870174,0.0,9.17985065927,19.4245,33.1376120519,0.0,25.0491,8.08851205192
 07/19  10:00:00,56.4841220323,3.93685645139,14.3220888162,0.0,9.17985065927,26.9147,49.2543065178,0.0,41.7485,7.50580651777
 07/19  11:00:00,64.7580625491,3.93685645139,21.8468892354,0.0,9.17985065927,26.9147,49.8356519314,0.0,41.7485,8.08715193143
 07/19  12:00:00,67.4480021614,3.93685645139,25.1491680938,0.0,9.17985065927,26.9147,49.2544022103,0.0,41.7485,7.50590221032
 07/19  13:00:00,59.6837602543,3.93685645139,24.9305564476,0.0,9.17985065927,19.4245,40.3233412518,0.0,33.3988,6.92454125183
 07/19  14:00:00,57.6460232655,3.93685645139,22.8926549433,0.0,9.17985065927,19.4245,30.2428016591,0.0,25.0491,5.19370165912
 07/19  15:00:00,55.5333405456,3.93685645139,20.7826411844,0.0,9.17985065927,19.4245,39.1676864238,0.0,33.3988,5.76888642383
 07/19  16:00:00,66.4712198641,3.93685645139,24.2215313832,0.0,9.17985065927,26.9147,55.866623377,0.0,50.0982,5.76842337698
 07/19  17:00:00,67.1369911012,3.93685645139,24.9009706777,0.0,9.17985065927,26.9147,57.5004781334,0.0,50.0982,7.40227813344
 07/19  18:00:00,67.209865056,3.93685645139,24.9895355906,0.0,9.17985065927,26.9147,60.0329314991,0.0,50.0982,9.93473149905
 07/19  19:00:00,58.4753622367,3.93685645139,23.5557420725,0.0,9.17985065927,19.4245,44.3955688864,0.0,33.3988,10.9967688864
 07/19  20:00:00,59.8364063997,3.93685645139,21.7670766413,0.0,9.17985065927,19.4245,42.6456873948,0.0,33.3988,9.24688739481
 07/19  21:00:00,57.7779572121,3.93685645139,18.8078741364,0.0,9.17985065927,19.4245,34.8812359039,0.0,25.0491,9.83213590388
 07/19  22:00:00,55.1798677099,3.93685645139,16.35636149,0.0,9.17985065927,19.4245,24.786612776,0.0,16.6994,8.08721277604
 07/19  23:00:00,53.4264216121,3.93685645139,13.834352284,0.0,9.17985065927,19.4245,13.5400108087,0.0,8.3497,5.19031080868
 07/19  24:00:00,31.9345048951,3.93685645139,9.04147246987,0.0,4.58992532963,8.1892,6.83805667186,0.0358360941562,3.33988,3.4623405777
 07/20  01:00:00,15.1335238145,0.0,0.0,0.0,1.52997510988,7.4902,3.93192868096,0.0,3.33988,0.592048680962
 07/20  02:00:00,15.1594593045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1639779677,0.0,0.0,0.0,1.52997510988,7.4902,3.93193462158,0.0,3.33988,0.592054621579
 07/20  04:00:00,15.3491643118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,31.4783921766,3.93685645139,8.40896139376,0.0,4.58992532963,8.1892,8.56315208309,0.193452083092,8.3497,0.02
 07/20  06:00:00,44.3025172052,3.93685645139,9.54614475667,0.0,9.17985065927,19.4245,20.1595479789,0.0,16.6994,3.46014797886
 07/20  07:00:00,58.4476897142,3.93685645139,16.2699723899,0.0,9.17985065927,26.9147,35.4672073276,0.0,25.0491,10.4181073276
 07/20  08:00:00,62.376057445,3.93685645139,20.1731928944,0.0,9.17985065927,26.9147,43.8092583217,0.0,33.3988,10.4104583217
 07/20  09:00:00,54.4646150577,3.93685645139,19.7393744905,0.0,9.17985065927,19.4245,33.1373798424,0.0,25.0491,8.08827984244
 07/20  10:00:00,63.9476235992,3.93685645139,21.7193728935,0.0,9.17985065927,26.9147,49.2543661122,0.0,41.7485,7.50586611215
 07/20  11:00:00,67.6599892433,3.93685645139,24.7226469033,0.0,9.17985065927,26.9147,49.8370325644,0.0,41.7485,8.0885325644
 07/20  12:00:00,66.0202739226,3.93685645139,23.7510316575,0.0,9.17985065927,26.9147,49.253393183,0.0,41.7485,7.50489318297
 07/20  13:00:00,55.1196505894,3.93685645139,20.4374494703,0.0,9.17985065927,19.4245,39.7479314729,0.0,33.3988,6.34913147285
 07/20  14:00:00,55.3545234028,3.93685645139,20.6434136519,0.0,9.17985065927,19.4245,30.8177892268,0.0,25.0491,5.76868922682
 07/20  15:00:00,56.5620179883,3.93685645139,21.8193176636,0.0,9.17985065927,19.4245,39.1679510318,0.0,33.3988,5.76915103182
 07/20  16:00:00,67.4543490214,3.93685645139,25.2084681357,0.0,9.17985065927,26.9147,55.2917445839,0.0,50.0982,5.19354458394
 07/20  17:00:00,68.0985229451,3.93685645139,25.8593411956,0.0,9.17985065927,26.9147,57.6029401904,0.0,50.0982,7.50474019044
 07/20  18:00:00,66.9295616225,3.93685645139,24.7150344778,0.0,9.17985065927,26.9147,59.9307965887,0.0,50.0982,9.83259658867
 07/20  19:00:00,57.3306893479,3.93685645139,22.4300454461,0.0,9.17985065927,19.4245,44.3952110264,0.0,33.3988,10.9964110264
 07/20  20:00:00,60.0928690801,3.93685645139,22.0403478925,0.0,9.17985065927,19.4245,42.647751202,0.0,33.3988,9.24895120197
 07/20  21:00:00,58.4362256815,3.93685645139,19.4705125847,0.0,9.17985065927,19.4245,35.4592256299,0.0,25.0491,10.4101256299
 07/20  22:00:00,55.3442851541,3.93685645139,16.522700779,0.0,9.17985065927,19.4245,24.7872345976,0.0,16.6994,8.08783459759
 07/20  23:00:00,52.5282801198,3.93685645139,12.9426544033,0.0,9.17985065927,19.4245,12.9636128277,0.0,8.3497,4.61391282768
 07/20  24:00:00,31.3871050842,3.93685645139,8.4965512011,0.0,4.58992532963,8.1892,7.41006647324,0.0335378207976,3.33988,4.03664865245
 07/21  01:00:00,15.1333157527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.1648429424,0.0,0.0,0.0,1.52997510988,7.4902,3.93194936541,0.0,3.33988,0.59206936541
 07/21  03:00:00,15.1669581289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,16.0059079054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  05:00:00,30.2043233261,3.93685645139,6.49169576944,0.0,4.58992532963,8.1892,9.10562281533,0.163830325369,8.3497,0.592092489965
 07/21  06:00:00,45.8177487518,3.93685645139,10.7348832441,0.0,9.17985065927,19.4245,19.5867784676,0.0,16.6994,2.88737846759
 07/21  07:00:00,60.0896608994,3.93685645139,17.9059818642,0.0,9.17985065927,26.9147,36.046821265,0.0,25.0491,10.997721265
 07/21  08:00:00,62.1163885009,3.93685645139,19.9228312947,0.0,9.17985065927,26.9147,43.2307670353,0.0,33.3988,9.83196703525
 07/21  09:00:00,54.2239889435,3.93685645139,19.5131134732,0.0,9.17985065927,19.4245,33.42909726,0.0,25.0491,8.37999725998
 07/21  10:00:00,66.7679918587,3.93685645139,24.5402915353,0.0,9.17985065927,26.9147,48.9641302678,0.0,41.7485,7.21563026784
 07/21  11:00:00,69.8380965729,3.93685645139,26.876362942,0.0,9.17985065927,26.9147,50.4133178146,0.0,41.7485,8.66481781457
 07/21  12:00:00,70.1018145487,3.93685645139,27.7473812237,0.0,9.17985065927,26.9147,48.6782035494,0.0,41.7485,6.92970354939
 07/21  13:00:00,59.1037861555,3.93685645139,24.3614170625,0.0,9.17985065927,19.4245,40.3229476304,0.0,33.3988,6.92414763036
 07/21  14:00:00,51.9505673996,3.93685645139,17.2393273173,0.0,9.17985065927,19.4245,30.2426455466,0.0,25.0491,5.19354554655
 07/21  15:00:00,53.0940202147,3.93685645139,18.3912309296,0.0,9.17985065927,19.4245,39.1670287778,0.0,33.3988,5.7682287778
 07/21  16:00:00,66.1003082835,3.93685645139,23.9024542115,0.0,9.17985065927,26.9147,55.8663659241,0.0,50.0982,5.76816592415
 07/21  17:00:00,67.0604034843,3.93685645139,24.8569143138,0.0,9.17985065927,26.9147,57.0275091783,0.0,50.0982,6.92930917828
 07/21  18:00:00,66.5660214446,3.93685645139,24.3669740457,0.0,9.17985065927,26.9147,60.5081169384,0.0,50.0982,10.4099169384
 07/21  19:00:00,57.5435823088,3.93685645139,22.8434142094,0.0,9.17985065927,19.4245,44.3962307973,0.0,33.3988,10.9974307973
 07/21  20:00:00,61.3257184004,3.93685645139,22.3936857376,0.0,9.17985065927,19.4245,42.0671339943,0.0,33.3988,8.66833399433
 07/21  21:00:00,59.6727713286,3.93685645139,20.7977840929,0.0,9.17985065927,19.4245,35.4607769921,0.0,25.0491,10.4116769921
 07/21  22:00:00,58.8594333157,3.93685645139,20.0062715381,0.0,9.17985065927,19.4245,24.7861649327,0.0,16.6994,8.08676493272
 07/21  23:00:00,56.7063642026,3.93685645139,17.1112798994,0.0,9.17985065927,19.4245,12.9645419999,0.0,8.3497,4.61484199995
 07/21  24:00:00,34.0770232346,3.93685645139,11.1761559555,0.0,4.58992532963,8.1892,7.411133983,0.0344894558416,3.33988,4.03676452716
 07/22  01:00:00,15.1351721511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,15.1606186798,0.0,0.0,0.0,1.52997510988,7.4902,3.93196035984,0.0,3.33988,0.592080359839
 07/22  03:00:00,15.1645989232,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.3548320075,0.0,0.0,0.0,1.52997510988,7.4902,3.93196625007,0.0,3.33988,0.592086250067
 07/22  05:00:00,30.6005066586,3.93685645139,7.53276112253,0.0,4.58992532963,8.1892,8.57052746312,0.200827463116,8.3497,0.02
 07/22  06:00:00,45.0909475333,3.93685645139,10.3269745746,0.0,9.17985065927,19.4245,19.5862477611,0.0,16.6994,2.88684776106
 07/22  07:00:00,59.8122746712,3.93685645139,17.6329522973,0.0,9.17985065927,26.9147,27.9361296342,0.0,25.0491,2.88702963418
 07/22  08:00:00,62.72462252,3.93685645139,20.5292640515,0.0,9.17985065927,26.9147,36.2861202116,0.0,33.3988,2.88732021165
 07/22  09:00:00,54.7866856255,3.93685645139,20.0683963236,0.0,9.17985065927,19.4245,34.2979273877,0.0,25.0491,9.24882738768
 07/22  10:00:00,66.1885820591,3.93685645139,23.9536559097,0.0,9.17985065927,26.9147,49.8360857145,0.0,41.7485,8.08758571448
 07/22  11:00:00,70.1222969434,3.93685645139,27.1482909263,0.0,9.17985065927,26.9147,50.9965349902,0.0,41.7485,9.24803499017
 07/22  12:00:00,70.4915298019,3.93685645139,28.1282278201,0.0,9.17985065927,26.9147,50.9968271851,0.0,41.7485,9.24832718507
 07/22  13:00:00,63.2977921324,3.93685645139,28.5010345679,0.0,9.17985065927,19.4245,41.4861945995,0.0,33.3988,8.08739459953
 07/22  14:00:00,63.2897178344,3.93685645139,28.4939364048,0.0,9.17985065927,19.4245,32.5530903126,0.0,25.0491,7.50399031265
 07/22  15:00:00,63.2893403853,3.93685645139,28.4973706074,0.0,9.17985065927,19.4245,40.9045602655,0.0,33.3988,7.50576026547
 07/22  16:00:00,70.3875092873,3.93685645139,28.1148207324,0.0,9.17985065927,26.9147,56.4466689504,0.0,50.0982,6.34846895037
 07/22  17:00:00,69.3947871601,3.93685645139,27.141675934,0.0,9.17985065927,26.9147,57.6031160026,0.0,50.0982,7.5049160026
 07/22  18:00:00,68.3169348346,3.93685645139,26.0821456906,0.0,9.17985065927,26.9147,59.930675968,0.0,50.0982,9.83247596805
 07/22  19:00:00,60.277033079,3.93685645139,25.3404262815,0.0,9.17985065927,19.4245,43.8092772717,0.0,33.3988,10.4104772717
 07/22  20:00:00,63.7812825382,3.93685645139,24.6328790846,0.0,9.17985065927,19.4245,42.0697254613,0.0,33.3988,8.67092546126
 07/22  21:00:00,62.3338445639,3.93685645139,23.2969351668,0.0,9.17985065927,19.4245,35.4584526182,0.0,25.0491,10.4093526182
 07/22  22:00:00,61.0714389733,3.93685645139,22.1865382401,0.0,9.17985065927,19.4245,23.6285900907,0.0,16.6994,6.92919009066
 07/22  23:00:00,59.90372994,3.93685645139,20.2506727285,0.0,9.17985065927,19.4245,14.1175398562,0.0,8.3497,5.7678398562
 07/22  24:00:00,36.3937433085,3.93685645139,13.4282790883,0.0,4.58992532963,8.1892,7.37689453053,0.0,3.33988,4.03701453053
 07/23  01:00:00,15.1485066988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.173732151,0.0,0.0,0.0,1.52997510988,7.4902,3.93193747401,0.0,3.33988,0.592057474008
 07/23  03:00:00,15.1719087962,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.3587772262,0.0,0.0,0.0,1.52997510988,7.4902,3.93194340062,0.0,3.33988,0.592063400617
 07/23  05:00:00,32.3429316779,3.93685645139,9.26785401773,0.0,4.58992532963,8.1892,8.58780880514,0.218108805137,8.3497,0.02
 07/23  06:00:00,47.4117473707,3.93685645139,12.6391800172,0.0,9.17985065927,19.4245,19.586461242,0.0,16.6994,2.88706124196
 07/23  07:00:00,63.2774075292,3.93685645139,21.0907517977,0.0,9.17985065927,26.9147,27.9365274459,0.0,25.0491,2.88742744594
 07/23  08:00:00,65.8381151925,3.93685645139,23.6304364855,0.0,9.17985065927,26.9147,36.2862593731,0.0,33.3988,2.88745937313
 07/23  09:00:00,58.4051733603,3.93685645139,23.6661746524,0.0,9.17985065927,19.4245,27.9365165468,0.0,25.0491,2.88741654685
 07/23  10:00:00,68.8115751202,3.93685645139,26.5627138466,0.0,9.17985065927,26.9147,50.9966902648,0.0,41.7485,9.24819026481
 07/23  11:00:00,71.1480679812,3.93685645139,28.1622908134,0.0,9.17985065927,26.9147,50.9969988854,0.0,41.7485,9.24849888539
 07/23  12:00:00,71.2502990961,3.93685645139,28.8725818933,0.0,9.17985065927,26.9147,49.2540463726,0.0,41.7485,7.50554637261
 07/23  13:00:00,63.9054176922,3.93685645139,29.1005210385,0.0,9.17985065927,19.4245,40.3281869343,0.0,33.3988,6.92938693425
 07/23  14:00:00,63.5664627394,3.93685645139,28.7667248315,0.0,9.17985065927,19.4245,30.8175160481,0.0,25.0491,5.76841604812
 07/23  15:00:00,63.2803364427,3.93685645139,28.4848897344,0.0,9.17985065927,19.4245,39.166928145,0.0,33.3988,5.76812814503
 07/23  16:00:00,69.8659227595,3.93685645139,27.6056121269,0.0,9.17985065927,26.9147,55.2916227792,0.0,50.0982,5.19342277916
 07/23  17:00:00,69.0713170914,3.93685645139,26.8219517466,0.0,9.17985065927,26.9147,57.6043266521,0.0,50.0982,7.50612665207
 07/23  18:00:00,68.6274050102,3.93685645139,26.3849409817,0.0,9.17985065927,26.9147,59.3469772727,0.0,50.0982,9.24877727269
 07/23  19:00:00,60.6387084847,3.93685645139,25.697897781,0.0,9.17985065927,19.4245,42.647544524,0.0,33.3988,9.24874452403
 07/23  20:00:00,64.5907058141,3.93685645139,25.4412655943,0.0,9.17985065927,19.4245,40.9040504556,0.0,33.3988,7.50525045557
 07/23  21:00:00,63.8031504734,3.93685645139,24.7600493753,0.0,9.17985065927,19.4245,33.7217058678,0.0,25.0491,8.67260586782
 07/23  22:00:00,61.6797102031,3.93685645139,22.7912598528,0.0,9.17985065927,19.4245,24.2043433876,0.0,16.6994,7.50494338757
 07/23  23:00:00,61.1780590195,3.93685645139,21.5193269966,0.0,9.17985065927,19.4245,12.3864797113,0.0,8.3497,4.03677971135
 07/23  24:00:00,39.128100236,3.93685645139,16.1555107442,0.0,4.58992532963,8.1892,7.95300880742,0.0,3.33988,4.61312880742
 07/24  01:00:00,15.1894029895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,15.1875640368,0.0,0.0,0.0,1.52997510988,7.4902,3.9319250506,0.0,3.33988,0.592045050598
 07/24  03:00:00,15.1853727087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  04:00:00,15.3824874511,0.0,0.0,0.0,1.52997510988,7.4902,3.931930997,0.0,3.33988,0.592050997004
 07/24  05:00:00,36.5664512421,3.93685645139,13.433864514,0.0,4.58992532963,8.1892,8.60546562387,0.235765623871,8.3497,0.02
 07/24  06:00:00,50.7131041153,3.93685645139,15.929596962,0.0,9.17985065927,19.4245,19.5863515474,0.0,16.6994,2.88695154739
 07/24  07:00:00,65.2134922591,3.93685645139,23.0097886605,0.0,9.17985065927,26.9147,36.0450978631,0.0,25.0491,10.9959978631
 07/24  08:00:00,67.2885533996,3.93685645139,25.0670494997,0.0,9.17985065927,26.9147,43.232062889,0.0,33.3988,9.83326288903
 07/24  09:00:00,60.5321959158,3.93685645139,25.7806448679,0.0,9.17985065927,19.4245,33.7127908481,0.0,25.0491,8.66369084813
 07/24  10:00:00,69.8572310866,3.93685645139,27.5931142379,0.0,9.17985065927,26.9147,48.6775210557,0.0,41.7485,6.92902105566
 07/24  11:00:00,71.283580839,3.93685645139,28.3012003968,0.0,9.17985065927,26.9147,50.4136422086,0.0,41.7485,8.66514220857
 07/24  12:00:00,71.2487222539,3.93685645139,28.8762305055,0.0,9.17985065927,26.9147,48.6769685948,0.0,41.7485,6.92846859481
 07/24  13:00:00,63.9925270253,3.93685645139,29.1879141965,0.0,9.17985065927,19.4245,39.746521211,0.0,33.3988,6.34772121102
 07/24  14:00:00,63.7787700059,3.93685645139,28.9778032982,0.0,9.17985065927,19.4245,30.8170703942,0.0,25.0491,5.76797039421
 07/24  15:00:00,62.8634356022,3.93685645139,28.0798342026,0.0,9.17985065927,19.4245,39.1666047244,0.0,33.3988,5.76780472437
 07/24  16:00:00,69.7273959027,3.93685645139,27.4617803227,0.0,9.17985065927,26.9147,55.8661136823,0.0,50.0982,5.76791368233
 07/24  17:00:00,69.6285853547,3.93685645139,27.3626875961,0.0,9.17985065927,26.9147,57.0259491919,0.0,50.0982,6.92774919195
 07/24  18:00:00,68.6967806348,3.93685645139,26.453031947,0.0,9.17985065927,26.9147,60.5096415603,0.0,50.0982,10.4114415603
 07/24  19:00:00,60.7231697518,3.93685645139,25.7849078674,0.0,9.17985065927,19.4245,43.8171621237,0.0,33.3988,10.4183621237
 07/24  20:00:00,64.6029397108,3.93685645139,25.4523378954,0.0,9.17985065927,19.4245,42.6463214553,0.0,33.3988,9.24752145528
 07/24  21:00:00,63.9950232858,3.93685645139,24.9520478616,0.0,9.17985065927,19.4245,34.8815194743,0.0,25.0491,9.83241947431
 07/24  22:00:00,62.3913860316,3.93685645139,23.4943700356,0.0,9.17985065927,19.4245,25.3625270969,0.0,16.6994,8.66312709693
 07/24  23:00:00,59.9795389503,3.93685645139,20.3122827848,0.0,9.17985065927,19.4245,12.9628857546,0.0,8.3497,4.61318575464
 07/24  24:00:00,39.5302108022,3.93685645139,16.546651106,0.0,4.58992532963,8.1892,6.80303120514,0.0,3.33988,3.46315120514
 07/25  01:00:00,15.2027240459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319710041,0.0,3.33988,0.592091004101
 07/25  02:00:00,15.2011080951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.195177992,0.0,0.0,0.0,1.52997510988,7.4902,3.93196216428,0.0,3.33988,0.592082164278
 07/25  04:00:00,16.0985448038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,37.6393442482,3.93685645139,13.8004298151,0.0,4.58992532963,8.1892,9.15613791414,0.214349864069,8.3497,0.592088050071
 07/25  06:00:00,52.1875937927,3.93685645139,16.0102114848,0.0,9.17985065927,19.4245,19.5863740862,0.0,16.6994,2.88697408624
 07/25  07:00:00,64.9502166591,3.93685645139,22.7516917189,0.0,9.17985065927,26.9147,36.045796644,0.0,25.0491,10.996696644
 07/25  08:00:00,66.5613438917,3.93685645139,24.3482003565,0.0,9.17985065927,26.9147,43.2304293902,0.0,33.3988,9.83162939017
 07/25  09:00:00,58.7722074557,3.93685645139,24.0336590552,0.0,9.17985065927,19.4245,33.1377835574,0.0,25.0491,8.08868355742
 07/25  10:00:00,67.841698465,3.93685645139,25.6028867425,0.0,9.17985065927,26.9147,49.2524512099,0.0,41.7485,7.50395120986
 07/25  11:00:00,69.1958848266,3.93685645139,26.2458273763,0.0,9.17985065927,26.9147,49.8346968142,0.0,41.7485,8.08619681421
 07/25  12:00:00,69.0148045614,3.93685645139,26.683534091,0.0,9.17985065927,26.9147,49.2543060713,0.0,41.7485,7.5058060713
 07/25  13:00:00,61.5899083985,3.93685645139,26.8230068633,0.0,9.17985065927,19.4245,39.7470089718,0.0,33.3988,6.34820897177
 07/25  14:00:00,60.8896364859,3.93685645139,26.1242431022,0.0,9.17985065927,19.4245,30.8176187915,0.0,25.0491,5.7685187915
 07/25  15:00:00,60.6270618645,3.93685645139,25.8566931573,0.0,9.17985065927,19.4245,38.5912292234,0.0,33.3988,5.1924292234
 07/25  16:00:00,69.1411120051,3.93685645139,26.878075604,0.0,9.17985065927,26.9147,55.8660541535,0.0,50.0982,5.76785415349
 07/25  17:00:00,68.2903343656,3.93685645139,26.0454499853,0.0,9.17985065927,26.9147,57.6032489025,0.0,50.0982,7.50504890252
 07/25  18:00:00,67.6819129818,3.93685645139,25.4525329791,0.0,9.17985065927,26.9147,59.9310364066,0.0,50.0982,9.83283640665
 07/25  19:00:00,59.5269185514,3.93685645139,24.8002670624,0.0,9.17985065927,19.4245,44.3945184787,0.0,33.3988,10.9957184787
 07/25  20:00:00,62.5651613792,3.93685645139,23.6190846178,0.0,9.17985065927,19.4245,42.6452632085,0.0,33.3988,9.24646320852
 07/25  21:00:00,60.7876830339,3.93685645139,21.9050387967,0.0,9.17985065927,19.4245,34.8812719834,0.0,25.0491,9.83217198341
 07/25  22:00:00,59.235821237,3.93685645139,20.3530775049,0.0,9.17985065927,19.4245,24.7862129008,0.0,16.6994,8.08681290085
 07/25  23:00:00,59.1543075817,3.93685645139,19.4955755582,0.0,9.17985065927,19.4245,12.9646499539,0.0,8.3497,4.61494995392
 07/25  24:00:00,37.1267006353,3.93685645139,14.1891854822,0.0,4.58992532963,8.1892,7.37667118465,0.0,3.33988,4.03679118465
 07/26  01:00:00,15.1505776445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  02:00:00,15.1732533456,0.0,0.0,0.0,1.52997510988,7.4902,3.93196424408,0.0,3.33988,0.59208424408
 07/26  03:00:00,15.1756430939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.3616365967,0.0,0.0,0.0,1.52997510988,7.4902,3.93197012814,0.0,3.33988,0.592090128144
 07/26  05:00:00,32.6364314846,3.93685645139,9.5616874371,0.0,4.58992532963,8.1892,8.58317161248,0.213471612478,8.3497,0.02
 07/26  06:00:00,47.365677823,3.93685645139,11.5448060326,0.0,9.17985065927,19.4245,19.5862305728,0.0,16.6994,2.88683057276
 07/26  07:00:00,61.0665115057,3.93685645139,18.8855678618,0.0,9.17985065927,26.9147,36.0452585678,0.0,25.0491,10.9961585678
 07/26  08:00:00,64.4129054985,3.93685645139,22.2150049802,0.0,9.17985065927,26.9147,43.2317399391,0.0,33.3988,9.83293993913
 07/26  09:00:00,57.0549653092,3.93685645139,22.3366925995,0.0,9.17985065927,19.4245,33.7136679448,0.0,25.0491,8.66456794481
 07/26  10:00:00,59.3301677433,3.93685645139,17.1334178377,0.0,9.17985065927,26.9147,48.6779708151,0.0,41.7485,6.92947081508
 07/26  11:00:00,58.0720148855,3.93685645139,15.2171228573,0.0,9.17985065927,26.9147,49.8363440434,0.0,41.7485,8.08784404345
 07/26  12:00:00,58.7452696918,3.93685645139,16.5426907159,0.0,9.17985065927,26.9147,49.2536162436,0.0,41.7485,7.50511624359
 07/26  13:00:00,49.7292325714,3.93685645139,15.0808403796,0.0,9.17985065927,19.4245,39.7478838263,0.0,33.3988,6.34908382628
 07/26  14:00:00,47.2154242334,3.93685645139,12.5630591327,0.0,9.17985065927,19.4245,30.8177002611,0.0,25.0491,5.76860026109
 07/26  15:00:00,47.394543489,3.93685645139,12.731923501,0.0,9.17985065927,19.4245,39.167514854,0.0,33.3988,5.768714854
 07/26  16:00:00,60.9282393276,3.93685645139,18.7552650115,0.0,9.17985065927,26.9147,55.2905537234,0.0,50.0982,5.1923537234
 07/26  17:00:00,64.1791171581,3.93685645139,21.9983244156,0.0,9.17985065927,26.9147,57.6020173,0.0,50.0982,7.50381729996
 07/26  18:00:00,65.4093777357,3.93685645139,23.229340114,0.0,9.17985065927,26.9147,59.9294006679,0.0,50.0982,9.83120066795
 07/26  19:00:00,56.3057345683,3.93685645139,21.4203076454,0.0,9.17985065927,19.4245,44.3951067627,0.0,33.3988,10.9963067627
 07/26  20:00:00,59.8334126685,3.93685645139,20.7252220315,0.0,9.17985065927,19.4245,42.646647813,0.0,33.3988,9.24784781303
 07/26  21:00:00,56.6699212341,3.93685645139,17.7098243374,0.0,9.17985065927,19.4245,34.8812389472,0.0,25.0491,9.83213894716
 07/26  22:00:00,54.5860275958,3.93685645139,15.7649977782,0.0,9.17985065927,19.4245,24.7861656153,0.0,16.6994,8.08676561531
 07/26  23:00:00,52.8740203816,3.93685645139,13.2884133024,0.0,9.17985065927,19.4245,13.5383410651,0.0,8.3497,5.18864106509
 07/26  24:00:00,31.5632652728,3.93685645139,8.67290700914,0.0,4.58992532963,8.1892,6.8384059228,0.0360996618978,3.33988,3.4624262609
 07/27  01:00:00,15.1060729376,0.0,0.0,0.0,1.52997510988,7.4902,3.93196880046,0.0,3.33988,0.592088800458
 07/27  02:00:00,15.1324267812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.1462143047,0.0,0.0,0.0,1.52997510988,7.4902,3.93194886365,0.0,3.33988,0.592068863654
 07/27  04:00:00,15.3157229864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,27.088755367,3.93685645139,4.05643153328,0.0,4.58992532963,8.1892,8.51583680613,0.146136806128,8.3497,0.02
 07/27  06:00:00,42.4046181438,3.93685645139,6.60779102208,0.0,9.17985065927,19.4245,20.1595786091,0.0,16.6994,3.46017860908
 07/27  07:00:00,54.2846378893,3.93685645139,12.1343194106,0.0,9.17985065927,26.9147,35.4673373567,0.0,25.0491,10.4182373567
 07/27  08:00:00,55.3057002951,3.93685645139,13.150854045,0.0,9.17985065927,26.9147,43.8090570328,0.0,33.3988,10.4102570328
 07/27  09:00:00,47.1370197034,3.93685645139,12.4694830022,0.0,9.17985065927,19.4245,33.1361045811,0.0,25.0491,8.08700458112
 07/27  10:00:00,56.670181499,3.93685645139,14.5022582976,0.0,9.17985065927,26.9147,49.2128623699,0.0,41.7485,7.46436236991
 07/27  11:00:00,64.652344057,3.93685645139,21.7287867664,0.0,9.17985065927,26.9147,49.8779944712,0.0,41.7485,8.1294944712
 07/27  12:00:00,67.4409034251,3.93685645139,25.1355867714,0.0,9.17985065927,26.9147,48.6783955422,0.0,41.7485,6.92989554217
 07/27  13:00:00,58.7321562075,3.93685645139,23.9887856271,0.0,9.17985065927,19.4245,40.3221010482,0.0,33.3988,6.92330104818
 07/27  14:00:00,55.8056995584,3.93685645139,21.0629342885,0.0,9.17985065927,19.4245,30.242139013,0.0,25.0491,5.19303901297
 07/27  15:00:00,54.3363630308,3.93685645139,19.5894410724,0.0,9.17985065927,19.4245,39.1664166476,0.0,33.3988,5.76761664757
 07/27  16:00:00,63.9922530676,3.93685645139,21.7615065673,0.0,9.17985065927,26.9147,55.8661806196,0.0,50.0982,5.7679806196
 07/27  17:00:00,65.2691348911,3.93685645139,23.0582839792,0.0,9.17985065927,26.9147,57.0276241861,0.0,50.0982,6.92942418608
 07/27  18:00:00,66.3201184906,3.93685645139,24.122125006,0.0,9.17985065927,26.9147,60.5074729131,0.0,50.0982,10.4092729131
 07/27  19:00:00,56.0266908742,3.93685645139,21.1403658401,0.0,9.17985065927,19.4245,43.8171582191,0.0,33.3988,10.4183582191
 07/27  20:00:00,57.7493666145,3.93685645139,18.6738875434,0.0,9.17985065927,19.4245,42.647338785,0.0,33.3988,9.24853878504
 07/27  21:00:00,55.4441817685,3.93685645139,16.5034348298,0.0,9.17985065927,19.4245,34.881372223,0.0,25.0491,9.83227222298
 07/27  22:00:00,53.0209554221,3.93685645139,14.218627311,0.0,9.17985065927,19.4245,25.364038657,0.0,16.6994,8.66463865703
 07/27  23:00:00,51.1919227601,3.93685645139,11.6211157207,0.0,9.17985065927,19.4245,12.9625197934,0.0,8.3497,4.6128197934
 07/27  24:00:00,30.1326434357,3.93685645139,7.25381340913,0.0,4.58992532963,8.1892,6.83606709243,0.0333581591127,3.33988,3.46282893332
 07/28  01:00:00,15.1154455561,0.0,0.0,0.0,1.52997510988,7.4902,3.93195601916,0.0,3.33988,0.592076019156
 07/28  02:00:00,15.1334438398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  03:00:00,15.1337168245,0.0,0.0,0.0,1.52997510988,7.4902,3.93196193641,0.0,3.33988,0.592081936414
 07/28  04:00:00,15.9809464494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,28.3207962411,3.93685645139,4.62061711536,0.0,4.58992532963,8.1892,9.12575799696,0.183970174403,8.3497,0.592087822557
 07/28  06:00:00,43.574165643,3.93685645139,7.45897761607,0.0,9.17985065927,19.4245,19.586300905,0.0,16.6994,2.88690090496
 07/28  07:00:00,57.2704706244,3.93685645139,15.1093772285,0.0,9.17985065927,26.9147,35.4669186767,0.0,25.0491,10.4178186767
 07/28  08:00:00,60.9363282313,3.93685645139,18.755875778,0.0,9.17985065927,26.9147,43.8073440759,0.0,33.3988,10.4085440759
 07/28  09:00:00,55.2836552179,3.93685645139,20.5614325022,0.0,9.17985065927,19.4245,33.1378524693,0.0,25.0491,8.08875246925
 07/28  10:00:00,65.954888493,3.93685645139,23.7191796293,0.0,9.17985065927,26.9147,49.2544228928,0.0,41.7485,7.50592289278
 07/28  11:00:00,64.5483452005,3.93685645139,21.6542018787,0.0,9.17985065927,26.9147,49.8351189916,0.0,41.7485,8.08661899161
 07/28  12:00:00,66.7854356135,3.93685645139,24.5008354161,0.0,9.17985065927,26.9147,49.2535224223,0.0,41.7485,7.50502242232
 07/28  13:00:00,59.6197446419,3.93685645139,24.8754557727,0.0,9.17985065927,19.4245,39.7465732292,0.0,33.3988,6.34777322918
 07/28  14:00:00,58.2081765315,3.93685645139,23.4650955873,0.0,9.17985065927,19.4245,30.2412810128,0.0,25.0491,5.19218101281
 07/28  15:00:00,49.7214922322,3.93685645139,15.0349835802,0.0,9.17985065927,19.4245,39.1677359103,0.0,33.3988,5.76893591032
 07/28  16:00:00,56.8037640479,3.93685645139,14.6520377187,0.0,9.17985065927,26.9147,55.8659363462,0.0,50.0982,5.76773634622
 07/28  17:00:00,62.1861629453,3.93685645139,20.0194538472,0.0,9.17985065927,26.9147,57.0275009621,0.0,50.0982,6.92930096207
 07/28  18:00:00,65.2562146154,3.93685645139,23.0841017193,0.0,9.17985065927,26.9147,60.5080373575,0.0,50.0982,10.4098373575
 07/28  19:00:00,56.078344722,3.93685645139,21.3966827671,0.0,9.17985065927,19.4245,43.8165404375,0.0,33.3988,10.4177404375
 07/28  20:00:00,59.7794291617,3.93685645139,20.8624964804,0.0,9.17985065927,19.4245,42.647051815,0.0,33.3988,9.24825181502
 07/28  21:00:00,56.2649247359,3.93685645139,17.4541718641,0.0,9.17985065927,19.4245,34.8811939326,0.0,25.0491,9.83209393255
 07/28  22:00:00,54.0932993112,3.93685645139,15.2861772606,0.0,9.17985065927,19.4245,25.362559291,0.0,16.6994,8.663159291
 07/28  23:00:00,52.4824668938,3.93685645139,12.9104651613,0.0,9.17985065927,19.4245,12.9626225549,0.0,8.3497,4.61292255488
 07/28  24:00:00,28.8914416077,3.93685645139,6.02074242835,0.0,4.58992532963,8.1892,6.82072410288,0.0181081706065,3.33988,3.46273593227
 07/29  01:00:00,15.1000425656,0.0,0.0,0.0,1.52997510988,7.4902,3.93196785995,0.0,3.33988,0.592087859947
 07/29  02:00:00,15.1291441735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,15.1359779743,0.0,0.0,0.0,1.52997510988,7.4902,3.93197375835,0.0,3.33988,0.592093758354
 07/29  04:00:00,15.3169488815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,27.7904114221,3.93685645139,4.74983587747,0.0,4.58992532963,8.1892,9.09931737752,0.157569471511,8.3497,0.592047906009
 07/29  06:00:00,43.1839294067,3.93685645139,7.38425322494,0.0,9.17985065927,19.4245,19.5865292961,0.0,16.6994,2.88712929608
 07/29  07:00:00,57.3168520942,3.93685645139,15.1558442529,0.0,9.17985065927,26.9147,27.9362041442,0.0,25.0491,2.88710414417
 07/29  08:00:00,59.9021701926,3.93685645139,17.7312681949,0.0,9.17985065927,26.9147,36.2857542359,0.0,33.3988,2.8869542359
 07/29  09:00:00,51.4431037885,3.93685645139,16.754816142,0.0,9.17985065927,19.4245,34.2953295122,0.0,25.0491,9.24622951225
 07/29  10:00:00,58.5214299668,3.93685645139,16.3448070577,0.0,9.17985065927,26.9147,49.8362599143,0.0,41.7485,8.08775991433
 07/29  11:00:00,63.8983532766,3.93685645139,20.9928689111,0.0,9.17985065927,26.9147,50.7058044543,0.0,41.7485,8.95730445429
 07/29  12:00:00,65.1962845639,3.93685645139,22.9351744898,0.0,9.17985065927,26.9147,50.7115150974,0.0,41.7485,8.96301509735
 07/29  13:00:00,59.1320504634,3.93685645139,24.3987589921,0.0,9.17985065927,19.4245,41.485275317,0.0,33.3988,8.086475317
 07/29  14:00:00,57.8077067473,3.93685645139,23.0683898202,0.0,9.17985065927,19.4245,32.5536290871,0.0,25.0491,7.50452908711
 07/29  15:00:00,54.9863431913,3.93685645139,20.2680761613,0.0,9.17985065927,19.4245,40.9035261475,0.0,33.3988,7.50472614753
 07/29  16:00:00,60.1069304225,3.93685645139,17.9322119212,0.0,9.17985065927,26.9147,56.4457361212,0.0,50.0982,6.34753612116
 07/29  17:00:00,59.5612604424,3.93685645139,17.3941979462,0.0,9.17985065927,26.9147,57.6028200161,0.0,50.0982,7.50462001613
 07/29  18:00:00,63.360275969,3.93685645139,21.1880809195,0.0,9.17985065927,26.9147,59.9300477001,0.0,50.0982,9.83184770009
 07/29  19:00:00,55.109878994,3.93685645139,20.2395701339,0.0,9.17985065927,19.4245,43.2304689037,0.0,33.3988,9.83166890371
 07/29  20:00:00,56.481781766,3.93685645139,17.3980010447,0.0,9.17985065927,19.4245,42.6464108383,0.0,33.3988,9.24761083834
 07/29  21:00:00,55.3211352653,3.93685645139,16.3767611301,0.0,9.17985065927,19.4245,34.8807552645,0.0,25.0491,9.83165526448
 07/29  22:00:00,53.4940326203,3.93685645139,14.7006548428,0.0,9.17985065927,19.4245,24.2035574785,0.0,16.6994,7.50415747852
 07/29  23:00:00,52.1310956076,3.93685645139,12.5622268255,0.0,9.17985065927,19.4245,14.1173993103,0.0,8.3497,5.76769931031
 07/29  24:00:00,30.0146523215,3.93685645139,7.13872970038,0.0,4.58992532963,8.1892,6.84764314138,0.0447250591814,3.33988,3.4630380822
 07/30  01:00:00,15.1093983989,0.0,0.0,0.0,1.52997510988,7.4902,3.93196703065,0.0,3.33988,0.592087030651
 07/30  02:00:00,15.1320440123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.1372671889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  04:00:00,15.3218974593,0.0,0.0,0.0,1.52997510988,7.4902,3.93197291029,0.0,3.33988,0.592092910295
 07/30  05:00:00,27.7823239829,3.93685645139,4.74025951318,0.0,4.58992532963,8.1892,8.51471597458,0.145015974577,8.3497,0.02
 07/30  06:00:00,42.1536562326,3.93685645139,6.35873729285,0.0,9.17985065927,19.4245,19.5860761712,0.0,16.6994,2.88667617122
 07/30  07:00:00,55.2720738274,3.93685645139,13.1239669066,0.0,9.17985065927,26.9147,28.5095344146,0.0,25.0491,3.46043441455
 07/30  08:00:00,60.0689648571,3.93685645139,17.8990585627,0.0,9.17985065927,26.9147,36.2858706283,0.0,33.3988,2.88707062833
 07/30  09:00:00,46.7998609836,3.93685645139,12.1226164444,0.0,9.17985065927,19.4245,27.9365660745,0.0,25.0491,2.88746607446
 07/30  10:00:00,55.0441612239,3.93685645139,12.8861837219,0.0,9.17985065927,26.9147,50.4185304468,0.0,41.7485,8.67003044683
 07/30  11:00:00,59.1349996322,3.93685645139,16.2567520491,0.0,9.17985065927,26.9147,50.9961731584,0.0,41.7485,9.24767315839
 07/30  12:00:00,62.2446097012,3.93685645139,20.001607496,0.0,9.17985065927,26.9147,49.2539267136,0.0,41.7485,7.50542671365
 07/30  13:00:00,53.5954650187,3.93685645139,18.9077551979,0.0,9.17985065927,19.4245,40.3287260883,0.0,33.3988,6.92992608829
 07/30  14:00:00,51.5164419709,3.93685645139,16.8207635451,0.0,9.17985065927,19.4245,30.8179636703,0.0,25.0491,5.76886367032
 07/30  15:00:00,47.7929610451,3.93685645139,13.108316744,0.0,9.17985065927,19.4245,39.1674195885,0.0,33.3988,5.76861958855
 07/30  16:00:00,57.7272231532,3.93685645139,15.5569802693,0.0,9.17985065927,26.9147,55.2906502439,0.0,50.0982,5.19245024386
 07/30  17:00:00,60.2200130442,3.93685645139,18.0475680957,0.0,9.17985065927,26.9147,57.6028277845,0.0,50.0982,7.50462778452
 07/30  18:00:00,61.9653047818,3.93685645139,19.7972831062,0.0,9.17985065927,26.9147,59.3452832735,0.0,50.0982,9.24708327349
 07/30  19:00:00,52.6240742787,3.93685645139,17.7628877731,0.0,9.17985065927,19.4245,42.6458132867,0.0,33.3988,9.24701328667
 07/30  20:00:00,54.9288075899,3.93685645139,15.8601478601,0.0,9.17985065927,19.4245,40.3266412717,0.0,33.3988,6.92784127172
 07/30  21:00:00,50.2533980166,3.93685645139,11.3096334457,0.0,9.17985065927,19.4245,34.2970129134,0.0,25.0491,9.24791291342
 07/30  22:00:00,48.4238576121,3.93685645139,9.63637818537,0.0,9.17985065927,19.4245,24.2035495327,0.0,16.6994,7.50414953269
 07/30  23:00:00,49.2239811362,3.93685645139,9.66008536724,0.0,9.17985065927,19.4245,11.8123335339,0.0,8.3497,3.46263353386
 07/30  24:00:00,28.6524467018,3.93685645139,5.78354706428,0.0,4.58992532963,8.1892,7.9986147517,0.0434486625616,3.33988,4.61528608914
 07/31  01:00:00,15.097248189,0.0,0.0,0.0,1.52997510988,7.4902,3.93197217759,0.0,3.33988,0.592092177594
 07/31  02:00:00,15.1152801173,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  03:00:00,15.1221066721,0.0,0.0,0.0,1.52997510988,7.4902,3.93193376476,0.0,3.33988,0.592053764764
 07/31  04:00:00,15.3032987072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  05:00:00,24.5450497636,3.93685645139,1.53464561655,0.0,4.58992532963,8.1892,9.0824553076,0.140695611898,8.3497,0.592059695697
 07/31  06:00:00,39.7254671004,3.93685645139,3.94998457071,0.0,9.17985065927,19.4245,19.58640686,0.0,16.6994,2.88700686001
 07/31  07:00:00,53.0530678986,3.93685645139,10.908628234,0.0,9.17985065927,26.9147,35.4666307074,0.0,25.0491,10.4175307074
 07/31  08:00:00,56.419469469,3.93685645139,14.2594677947,0.0,9.17985065927,26.9147,43.8084952426,0.0,33.3988,10.4096952426
 07/31  09:00:00,46.5217112371,3.93685645139,11.860407505,0.0,9.17985065927,19.4245,33.1368935847,0.0,25.0491,8.08779358471
 07/31  10:00:00,53.2782768851,3.93685645139,11.1354930498,0.0,9.17985065927,26.9147,49.2532891292,0.0,41.7485,7.50478912921
 07/31  11:00:00,58.1772910302,3.93685645139,15.3149692075,0.0,9.17985065927,26.9147,49.8355173237,0.0,41.7485,8.0870173237
 07/31  12:00:00,60.3432875276,3.93685645139,18.1230379873,0.0,9.17985065927,26.9147,48.6772399642,0.0,41.7485,6.92873996415
 07/31  13:00:00,52.645873548,3.93685645139,17.976609003,0.0,9.17985065927,19.4245,40.3226864449,0.0,33.3988,6.92388644493
 07/31  14:00:00,51.3924018542,3.93685645139,16.7119761305,0.0,9.17985065927,19.4245,30.2425948376,0.0,25.0491,5.19349483761
 07/31  15:00:00,49.7444355274,3.93685645139,15.0556390033,0.0,9.17985065927,19.4245,39.1678301166,0.0,33.3988,5.76903011663
 07/31  16:00:00,59.1108659625,3.93685645139,16.9344793207,0.0,9.17985065927,26.9147,55.8655135477,0.0,50.0982,5.76731354766
 07/31  17:00:00,61.2213224668,3.93685645139,19.0487732085,0.0,9.17985065927,26.9147,57.0277771281,0.0,50.0982,6.92957712808
 07/31  18:00:00,63.7749054153,3.93685645139,21.6028052656,0.0,9.17985065927,26.9147,60.5080580145,0.0,50.0982,10.4098580145
 07/31  19:00:00,54.8333905241,3.93685645139,19.9630877981,0.0,9.17985065927,19.4245,43.8166548621,0.0,33.3988,10.4178548621
 07/31  20:00:00,57.6947000367,3.93685645139,18.6045840966,0.0,9.17985065927,19.4245,42.6458690897,0.0,33.3988,9.24706908968
 07/31  21:00:00,53.6992768508,3.93685645139,14.7541952899,0.0,9.17985065927,19.4245,34.881219643,0.0,25.0491,9.83211964299
 07/31  22:00:00,50.1591734399,3.93685645139,11.3695568274,0.0,9.17985065927,19.4245,24.7859450355,0.0,16.6994,8.08654503551
 07/31  23:00:00,47.2764600805,3.93685645139,7.72726829583,0.0,9.17985065927,19.4245,13.5391044481,0.0,8.3497,5.18940444807
