Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  24:00:00,25.7619562498,3.93685645139,2.91420032949,0.0,4.58992532963,8.1892,6.88251645258,0.0796151976409,3.33988,3.46302125493
 08/01  01:00:00,15.0764008105,0.0,0.0,0.0,1.52997510988,7.4902,3.9319645438,0.0,3.33988,0.592084543797
 08/01  02:00:00,15.0882445303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0876727079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  04:00:00,15.8873048729,0.0,0.0,0.0,1.52997510988,7.4902,3.93197044382,0.0,3.33988,0.592090443825
 08/01  05:00:00,23.6403976653,3.93685645139,0.0560246596514,0.0,4.58992532963,8.1892,8.6022174363,0.232517436304,8.3497,0.02
 08/01  06:00:00,36.1791414262,3.93685645139,0.15637313604,0.0,9.17985065927,19.4245,19.5860546053,0.0,16.6994,2.88665460529
 08/01  07:00:00,51.1672742963,3.93685645139,9.02155655981,0.0,9.17985065927,26.9147,36.0451981465,0.0,25.0491,10.9960981465
 08/01  08:00:00,56.3665723748,3.93685645139,14.1791435433,0.0,9.17985065927,26.9147,43.2320730263,0.0,33.3988,9.83327302634
 08/01  09:00:00,47.210479597,3.93685645139,12.5105022385,0.0,9.17985065927,19.4245,33.7139959183,0.0,25.0491,8.66489591831
 08/01  10:00:00,55.8601445386,3.93685645139,13.6589560956,0.0,9.17985065927,26.9147,48.6776867886,0.0,41.7485,6.92918678863
 08/01  11:00:00,60.3443508472,3.93685645139,17.4218946791,0.0,9.17985065927,26.9147,50.2795329702,0.0,41.7485,8.53103297021
 08/01  12:00:00,61.0694115404,3.93685645139,18.792593458,0.0,9.17985065927,26.9147,48.8087928786,0.0,41.7485,7.06029287856
 08/01  13:00:00,51.1644842908,3.93685645139,16.4607808324,0.0,9.17985065927,19.4245,39.7469777581,0.0,33.3988,6.34817775812
 08/01  14:00:00,44.3216059196,3.93685645139,9.66072766197,0.0,9.17985065927,19.4245,30.8170316112,0.0,25.0491,5.7679316112
 08/01  15:00:00,46.8067474541,3.93685645139,12.1188827135,0.0,9.17985065927,19.4245,39.1666572044,0.0,33.3988,5.7678572044
 08/01  16:00:00,60.2742278875,3.93685645139,18.0732115834,0.0,9.17985065927,26.9147,55.2911921393,0.0,50.0982,5.1929921393
 08/01  17:00:00,62.4030215749,3.93685645139,20.2079132659,0.0,9.17985065927,26.9147,57.6034343359,0.0,50.0982,7.50523433591
 08/01  18:00:00,64.0108815906,3.93685645139,21.8212635723,0.0,9.17985065927,26.9147,59.9307204294,0.0,50.0982,9.8325204294
 08/01  19:00:00,54.0578607046,3.93685645139,19.4060424119,0.0,9.17985065927,19.4245,44.3947574691,0.0,33.3988,10.9959574691
 08/01  20:00:00,56.7759651373,3.93685645139,17.913776375,0.0,9.17985065927,19.4245,42.6451041679,0.0,33.3988,9.2463041679
 08/01  21:00:00,53.4360059494,3.93685645139,14.6327029105,0.0,9.17985065927,19.4245,34.8799699968,0.0,25.0491,9.83086999683
 08/01  22:00:00,50.817984084,3.93685645139,12.0180167336,0.0,9.17985065927,19.4245,24.7860894536,0.0,16.6994,8.08668945357
 08/01  23:00:00,49.2548853767,3.93685645139,9.68726316027,0.0,9.17985065927,19.4245,12.9643111425,0.0,8.3497,4.61461114246
 08/01  24:00:00,28.486216369,3.93685645139,5.61765388355,0.0,4.58992532963,8.1892,7.41437802872,0.0380654998193,3.33988,4.0364325289
 08/02  01:00:00,15.10340565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  02:00:00,15.1294167841,0.0,0.0,0.0,1.52997510988,7.4902,3.93196644895,0.0,3.33988,0.592086448951
 08/02  03:00:00,15.1388046206,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.318919862,0.0,0.0,0.0,1.52997510988,7.4902,3.93197232952,0.0,3.33988,0.592092329518
 08/02  05:00:00,26.7330884194,3.93685645139,3.7053201333,0.0,4.58992532963,8.1892,8.54969834513,0.179998345132,8.3497,0.02
 08/02  06:00:00,41.1526560715,3.93685645139,5.36972574473,0.0,9.17985065927,19.4245,19.5864398673,0.0,16.6994,2.8870398673
 08/02  07:00:00,53.7650990238,3.93685645139,11.6203618973,0.0,9.17985065927,26.9147,36.0459281673,0.0,25.0491,10.9968281673
 08/02  08:00:00,58.2994185212,3.93685645139,16.1296752405,0.0,9.17985065927,26.9147,43.2302064415,0.0,33.3988,9.83140644148
 08/02  09:00:00,52.1316420138,3.93685645139,17.4307463075,0.0,9.17985065927,19.4245,33.1356248796,0.0,25.0491,8.08652487959
 08/02  10:00:00,61.8037343345,3.93685645139,19.5975763216,0.0,9.17985065927,26.9147,49.2524632225,0.0,41.7485,7.50396322251
 08/02  11:00:00,65.7051829453,3.93685645139,22.7951400398,0.0,9.17985065927,26.9147,49.8342762854,0.0,41.7485,8.08577628541
 08/02  12:00:00,66.0144496327,3.93685645139,23.7433926962,0.0,9.17985065927,26.9147,49.2527651667,0.0,41.7485,7.50426516675
 08/02  13:00:00,57.2743415817,3.93685645139,22.5687745326,0.0,9.17985065927,19.4245,39.746642652,0.0,33.3988,6.34784265205
 08/02  14:00:00,54.6761336301,3.93685645139,19.9705415534,0.0,9.17985065927,19.4245,30.8173210646,0.0,25.0491,5.76822106457
 08/02  15:00:00,54.7515142186,3.93685645139,20.0267290915,0.0,9.17985065927,19.4245,38.5917662273,0.0,33.3988,5.19296622725
 08/02  16:00:00,65.6773264991,3.93685645139,23.451165995,0.0,9.17985065927,26.9147,55.8654587733,0.0,50.0982,5.76725877332
 08/02  17:00:00,65.3228776279,3.93685645139,23.1024310564,0.0,9.17985065927,26.9147,57.6031052082,0.0,50.0982,7.50490520821
 08/02  18:00:00,65.2294906502,3.93685645139,23.0315635178,0.0,9.17985065927,26.9147,59.9298986132,0.0,50.0982,9.83169861315
 08/02  19:00:00,55.4766849468,3.93685645139,20.5829013371,0.0,9.17985065927,19.4245,44.3934561606,0.0,33.3988,10.9946561606
 08/02  20:00:00,56.8587026459,3.93685645139,17.756207525,0.0,9.17985065927,19.4245,42.069777312,0.0,33.3988,8.670977312
 08/02  21:00:00,52.6335658529,3.93685645139,13.6865385561,0.0,9.17985065927,19.4245,35.4585890902,0.0,25.0491,10.4094890902
 08/02  22:00:00,50.8317052404,3.93685645139,12.022826479,0.0,9.17985065927,19.4245,24.7853859949,0.0,16.6994,8.08598599489
 08/02  23:00:00,49.4486786599,3.93685645139,9.87441021037,0.0,9.17985065927,19.4245,12.9629384968,0.0,8.3497,4.61323849684
 08/02  24:00:00,28.4515576709,3.93685645139,5.57950706814,0.0,4.58992532963,8.1892,6.84004213056,0.0378219396743,3.33988,3.46234019089
 08/03  01:00:00,15.1055925482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197401356,0.0,3.33988,0.592094013559
 08/03  02:00:00,15.1308993561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1378529697,0.0,0.0,0.0,1.52997510988,7.4902,3.93195779382,0.0,3.33988,0.592077793822
 08/03  04:00:00,15.3230827997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,27.7457567215,3.93685645139,4.70929722788,0.0,4.58992532963,8.1892,9.0915414399,0.149757753348,8.3497,0.59208368655
 08/03  06:00:00,42.5289062847,3.93685645139,6.73677627725,0.0,9.17985065927,19.4245,19.5863291025,0.0,16.6994,2.88692910249
 08/03  07:00:00,55.31284543,3.93685645139,13.1594935137,0.0,9.17985065927,26.9147,35.6658240363,0.0,25.0491,10.6167240363
 08/03  08:00:00,59.2870493628,3.93685645139,17.1098764493,0.0,9.17985065927,26.9147,43.6101737482,0.0,33.3988,10.2113737482
 08/03  09:00:00,53.9811523552,3.93685645139,19.2774721304,0.0,9.17985065927,19.4245,33.1371488261,0.0,25.0491,8.08804882614
 08/03  10:00:00,62.7920609038,3.93685645139,20.576539621,0.0,9.17985065927,26.9147,49.2537355462,0.0,41.7485,7.50523554623
 08/03  11:00:00,66.9016704017,3.93685645139,23.9533051457,0.0,9.17985065927,26.9147,49.8347099843,0.0,41.7485,8.08620998432
 08/03  12:00:00,68.3664804767,3.93685645139,26.0382827783,0.0,9.17985065927,26.9147,48.6773279003,0.0,41.7485,6.92882790026
 08/03  13:00:00,60.2700758512,3.93685645139,25.5002150928,0.0,9.17985065927,19.4245,40.3224547622,0.0,33.3988,6.92365476219
 08/03  14:00:00,59.1714612048,3.93685645139,24.3995164614,0.0,9.17985065927,19.4245,30.2425215085,0.0,25.0491,5.19342150852
 08/03  15:00:00,57.3264834437,3.93685645139,22.5635240667,0.0,9.17985065927,19.4245,39.1668923046,0.0,33.3988,5.76809230457
 08/03  16:00:00,66.817002102,3.93685645139,24.5828246937,0.0,9.17985065927,26.9147,55.8662139305,0.0,50.0982,5.76801393052
 08/03  17:00:00,66.7884395883,3.93685645139,24.5769799911,0.0,9.17985065927,26.9147,57.0278000009,0.0,50.0982,6.92960000089
 08/03  18:00:00,66.2050414045,3.93685645139,24.0069707876,0.0,9.17985065927,26.9147,59.9307150464,0.0,50.0982,9.83251504642
 08/03  19:00:00,56.5593822375,3.93685645139,21.6555593821,0.0,9.17985065927,19.4245,44.3950366187,0.0,33.3988,10.9962366187
 08/03  20:00:00,59.2018715675,3.93685645139,20.0933399469,0.0,9.17985065927,19.4245,42.6463766,0.0,33.3988,9.24757659997
 08/03  21:00:00,55.656081754,3.93685645139,16.6973175663,0.0,9.17985065927,19.4245,34.8801980213,0.0,25.0491,9.83109802126
 08/03  22:00:00,53.8180767864,3.93685645139,15.0036178307,0.0,9.17985065927,19.4245,24.7861351009,0.0,16.6994,8.08673510095
 08/03  23:00:00,52.6962883178,3.93685645139,13.1119084693,0.0,9.17985065927,19.4245,12.9652853629,0.0,8.3497,4.61558536294
 08/03  24:00:00,31.1864733412,3.93685645139,8.29964195031,0.0,4.58992532963,8.1892,7.41347536424,0.0363214773624,3.33988,4.03727388688
 08/04  01:00:00,15.1268247757,0.0,0.0,0.0,1.52997510988,7.4902,3.93192839182,0.0,3.33988,0.592048391823
 08/04  02:00:00,15.1535039452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.1572340243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,16.0190111897,0.0,0.0,0.0,1.52997510988,7.4902,3.9319343329,0.0,3.33988,0.592054332901
 08/04  05:00:00,29.9141066352,3.93685645139,6.1845713391,0.0,4.58992532963,8.1892,8.56335314452,0.193653144524,8.3497,0.02
 08/04  06:00:00,44.5998694905,3.93685645139,8.46858470568,0.0,9.17985065927,19.4245,19.5858672286,0.0,16.6994,2.88646722856
 08/04  07:00:00,56.4716181028,3.93685645139,14.3076722449,0.0,9.17985065927,26.9147,36.0456155621,0.0,25.0491,10.9965155621
 08/04  08:00:00,58.6990720704,3.93685645139,16.5233868022,0.0,9.17985065927,26.9147,43.2323514838,0.0,33.3988,9.83355148377
 08/04  09:00:00,52.6868074512,3.93685645139,17.9816293096,0.0,9.17985065927,19.4245,33.7143828348,0.0,25.0491,8.66528283477
 08/04  10:00:00,63.2688660691,3.93685645139,21.0508648408,0.0,9.17985065927,26.9147,48.6783623681,0.0,41.7485,6.92986236809
 08/04  11:00:00,68.552755006,3.93685645139,25.5979701833,0.0,9.17985065927,26.9147,49.834933141,0.0,41.7485,8.08643314104
 08/04  12:00:00,68.5106362812,3.93685645139,26.1909486329,0.0,9.17985065927,26.9147,49.2529274178,0.0,41.7485,7.50442741778
 08/04  13:00:00,59.9208420627,3.93685645139,25.1859075594,0.0,9.17985065927,19.4245,39.7475675704,0.0,33.3988,6.34876757043
 08/04  14:00:00,57.2027127352,3.93685645139,22.4843958655,0.0,9.17985065927,19.4245,30.8174214768,0.0,25.0491,5.76832147676
 08/04  15:00:00,51.6513953401,3.93685645139,16.9527850442,0.0,9.17985065927,19.4245,39.1668466116,0.0,33.3988,5.76804661164
 08/04  16:00:00,57.3902574894,3.93685645139,15.2191439116,0.0,9.17985065927,26.9147,55.2920673374,0.0,50.0982,5.19386733744
 08/04  17:00:00,59.2566905093,3.93685645139,17.0968137848,0.0,9.17985065927,26.9147,57.6037860133,0.0,50.0982,7.50558601327
 08/04  18:00:00,63.2546528027,3.93685645139,21.0886208837,0.0,9.17985065927,26.9147,59.9299166269,0.0,50.0982,9.83171662686
 08/04  19:00:00,55.8543336231,3.93685645139,21.1635805034,0.0,9.17985065927,19.4245,44.3949386029,0.0,33.3988,10.9961386029
 08/04  20:00:00,59.4200858649,3.93685645139,20.492689306,0.0,9.17985065927,19.4245,42.6446075524,0.0,33.3988,9.24580755243
 08/04  21:00:00,56.709803608,3.93685645139,17.8796003362,0.0,9.17985065927,19.4245,34.8813515995,0.0,25.0491,9.83225159947
 08/04  22:00:00,54.059112885,3.93685645139,15.2417710397,0.0,9.17985065927,19.4245,24.7861104375,0.0,16.6994,8.08671043745
 08/04  23:00:00,53.1173172487,3.93685645139,13.5337165181,0.0,9.17985065927,19.4245,12.9637115998,0.0,8.3497,4.6140115998
 08/04  24:00:00,33.0057439021,3.93685645139,10.1094453089,0.0,4.58992532963,8.1892,7.41018545251,0.0336194382927,3.33988,4.03668601421
 08/05  01:00:00,15.138772792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  02:00:00,15.1586322076,0.0,0.0,0.0,1.52997510988,7.4902,3.93194444927,0.0,3.33988,0.592064449271
 08/05  03:00:00,15.1544426991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.3379837752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,29.350738977,3.93685645139,6.296192658,0.0,4.58992532963,8.1892,9.14313069692,0.201343104334,8.3497,0.592087592591
 08/05  06:00:00,44.7116168155,3.93685645139,8.89709918575,0.0,9.17985065927,19.4245,19.5866638969,0.0,16.6994,2.88726389689
 08/05  07:00:00,57.3309713461,3.93685645139,15.1547203761,0.0,9.17985065927,26.9147,27.9361266612,0.0,25.0491,2.88702666119
 08/05  08:00:00,60.0243343843,3.93685645139,17.8296069093,0.0,9.17985065927,26.9147,36.2860493851,0.0,33.3988,2.88724938511
 08/05  09:00:00,52.845307671,3.93685645139,18.1274733927,0.0,9.17985065927,19.4245,34.2971968331,0.0,25.0491,9.24809683307
 08/05  10:00:00,60.8748638312,3.93685645139,18.6639740983,0.0,9.17985065927,26.9147,49.8360895355,0.0,41.7485,8.0875895355
 08/05  11:00:00,65.3842154523,3.93685645139,22.4495435217,0.0,9.17985065927,26.9147,50.9942056763,0.0,41.7485,9.24570567633
 08/05  12:00:00,66.3496730766,3.93685645139,24.0419196497,0.0,9.17985065927,26.9147,50.4174911773,0.0,41.7485,8.66899117734
 08/05  13:00:00,56.9356230861,3.93685645139,22.1839347097,0.0,9.17985065927,19.4245,42.0618447484,0.0,33.3988,8.66304474839
 08/05  14:00:00,55.8187844074,3.93685645139,21.061810068,0.0,9.17985065927,19.4245,31.9773540409,0.0,25.0491,6.92825404086
 08/05  15:00:00,55.5199745464,3.93685645139,20.767655373,0.0,9.17985065927,19.4245,40.9040144191,0.0,33.3988,7.50521441906
 08/05  16:00:00,64.3705728377,3.93685645139,22.1309031667,0.0,9.17985065927,26.9147,56.4466535573,0.0,50.0982,6.34845355728
 08/05  17:00:00,63.7527900583,3.93685645139,21.5317456291,0.0,9.17985065927,26.9147,57.6032414094,0.0,50.0982,7.50504140936
 08/05  18:00:00,65.9610084375,3.93685645139,23.7560457709,0.0,9.17985065927,26.9147,59.9298924264,0.0,50.0982,9.83169242645
 08/05  19:00:00,53.2093910148,3.93685645139,18.3499821714,0.0,9.17985065927,19.4245,43.2304605683,0.0,33.3988,9.83166056834
 08/05  20:00:00,52.3702892592,3.93685645139,13.3613487104,0.0,9.17985065927,19.4245,42.6469562487,0.0,33.3988,9.24815624873
 08/05  21:00:00,51.3593646127,3.93685645139,12.4558995143,0.0,9.17985065927,19.4245,34.8811753042,0.0,25.0491,9.83207530421
 08/05  22:00:00,49.8093409082,3.93685645139,11.0396095691,0.0,9.17985065927,19.4245,24.203557547,0.0,16.6994,7.50415754704
 08/05  23:00:00,47.5007903177,3.93685645139,7.96819588796,0.0,9.17985065927,19.4245,14.1173426318,0.0,8.3497,5.76764263178
 08/05  24:00:00,24.6730723333,3.93685645139,1.83331961593,0.0,4.58992532963,8.1892,6.87993268559,0.0770701243179,3.33988,3.46298256127
 08/06  01:00:00,15.0729483296,0.0,0.0,0.0,1.52997510988,7.4902,3.93195829466,0.0,3.33988,0.592078294662
 08/06  02:00:00,15.0924528727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  03:00:00,15.0955704821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.2667839769,0.0,0.0,0.0,1.52997510988,7.4902,3.931964187,0.0,3.33988,0.592084186996
 08/06  05:00:00,23.0657710033,3.93685645139,0.0878196207638,0.0,4.58992532963,8.1892,8.59791885082,0.228218850816,8.3497,0.02
 08/06  06:00:00,35.8163864441,3.93685645139,0.0717768960901,0.0,9.17985065927,19.4245,19.5860202787,0.0,16.6994,2.88662027873
 08/06  07:00:00,47.0662613129,3.93685645139,4.96273776863,0.0,9.17985065927,26.9147,27.9359259119,0.0,25.0491,2.8868259119
 08/06  08:00:00,48.2597399121,3.93685645139,6.15154443029,0.0,9.17985065927,26.9147,36.8590113314,0.0,33.3988,3.46021133139
 08/06  09:00:00,38.4831640714,3.93685645139,3.85781034155,0.0,9.17985065927,19.4245,27.9362457502,0.0,25.0491,2.88714575024
 08/06  10:00:00,48.028372947,3.93685645139,5.91031714319,0.0,9.17985065927,26.9147,50.4194753846,0.0,41.7485,8.6709753846
 08/06  11:00:00,49.3378082814,3.93685645139,6.51039811311,0.0,9.17985065927,26.9147,50.9967628846,0.0,41.7485,9.24826288458
 08/06  12:00:00,50.8335712679,3.93685645139,8.64526565923,0.0,9.17985065927,26.9147,49.2530690706,0.0,41.7485,7.50456907058
 08/06  13:00:00,43.1930932997,3.93685645139,8.55300557535,0.0,9.17985065927,19.4245,40.3277852232,0.0,33.3988,6.92898522319
 08/06  14:00:00,42.8233431442,3.93685645139,8.17123865068,0.0,9.17985065927,19.4245,30.8174846811,0.0,25.0491,5.76838468107
 08/06  15:00:00,42.3960851489,3.93685645139,7.73324619747,0.0,9.17985065927,19.4245,39.1674280963,0.0,33.3988,5.76862809635
 08/06  16:00:00,50.7890383201,3.93685645139,8.64332533028,0.0,9.17985065927,26.9147,55.2910557381,0.0,50.0982,5.19285573811
 08/06  17:00:00,50.7043379462,3.93685645139,8.56974055571,0.0,9.17985065927,26.9147,57.603618203,0.0,50.0982,7.50541820295
 08/06  18:00:00,50.3890379082,3.93685645139,8.26765803886,0.0,9.17985065927,26.9147,59.3439128677,0.0,50.0982,9.24571286773
 08/06  19:00:00,41.6179876751,3.93685645139,6.84832269083,0.0,9.17985065927,19.4245,42.0673757025,0.0,33.3988,8.66857570245
 08/06  20:00:00,45.0928387531,3.93685645139,6.13622312317,0.0,9.17985065927,19.4245,40.9024729036,0.0,33.3988,7.50367290355
 08/06  21:00:00,42.3282339869,3.93685645139,3.47043227224,0.0,9.17985065927,19.4245,34.2958205176,0.0,25.0491,9.24672051759
 08/06  22:00:00,40.1489347358,3.93685645139,1.42275119244,0.0,9.17985065927,19.4245,24.2040142946,0.0,16.6994,7.50461429465
 08/06  23:00:00,39.9103451302,3.93685645139,0.42517163311,0.0,9.17985065927,19.4245,11.8129378447,0.0,8.3497,3.46323784472
 08/06  24:00:00,22.7679047369,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.14691373822,0.192246206893,3.33988,4.61478753132
 08/07  01:00:00,14.9967339975,0.0,0.0,0.0,1.52997510988,7.4902,3.93195020308,0.0,3.33988,0.592070203082
 08/07  02:00:00,15.0231542503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,15.029891552,0.0,0.0,0.0,1.52997510988,7.4902,3.93195610944,0.0,3.33988,0.592076109441
 08/07  04:00:00,15.1923771057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,22.8639512866,3.93685645139,0.0,0.0,4.58992532963,8.1892,10.1361065074,1.7664065074,8.3497,0.02
 08/07  06:00:00,35.653845398,3.93685645139,0.0403401639636,0.0,9.17985065927,19.4245,20.1593910797,0.0,16.6994,3.45999107971
 08/07  07:00:00,42.1783991467,3.93685645139,0.139036691251,0.0,9.17985065927,26.9147,35.4829910615,0.0154283192524,25.0491,10.4184627422
 08/07  08:00:00,43.3131370896,3.93685645139,1.24071621635,0.0,9.17985065927,26.9147,43.3079518253,0.0,33.3988,9.90915182531
 08/07  09:00:00,37.4763021824,3.93685645139,2.86867789647,0.0,9.17985065927,19.4245,33.6369586337,0.0,25.0491,8.58785863368
 08/07  10:00:00,47.5112509192,3.93685645139,5.3919527542,0.0,9.17985065927,26.9147,48.6782372151,0.0,41.7485,6.92973721506
 08/07  11:00:00,51.1261386196,3.93685645139,8.27868158333,0.0,9.17985065927,26.9147,50.4118562791,0.0,41.7485,8.66335627911
 08/07  12:00:00,54.2610111149,3.93685645139,12.0476050217,0.0,9.17985065927,26.9147,48.6779173594,0.0,41.7485,6.92941735937
 08/07  13:00:00,46.1963254985,3.93685645139,11.5391206446,0.0,9.17985065927,19.4245,39.7459012084,0.0,33.3988,6.34710120836
 08/07  14:00:00,44.4177619003,3.93685645139,9.75019112305,0.0,9.17985065927,19.4245,30.8170407746,0.0,25.0491,5.76794077456
 08/07  15:00:00,43.2201721252,3.93685645139,8.54261803844,0.0,9.17985065927,19.4245,39.1673324503,0.0,33.3988,5.76853245033
 08/07  16:00:00,54.8853134174,3.93685645139,12.7146598486,0.0,9.17985065927,26.9147,55.2908968003,0.0,50.0982,5.1926968003
 08/07  17:00:00,57.1520798841,3.93685645139,14.9846151106,0.0,9.17985065927,26.9147,57.6029966127,0.0,50.0982,7.50479661271
 08/07  18:00:00,57.4625002846,3.93685645139,15.3218894844,0.0,9.17985065927,26.9147,59.9301926448,0.0,50.0982,9.83199264476
 08/07  19:00:00,47.2996721817,3.93685645139,12.5061989661,0.0,9.17985065927,19.4245,44.3939844422,0.0,33.3988,10.9951844422
 08/07  20:00:00,49.8320292029,3.93685645139,10.8307872916,0.0,9.17985065927,19.4245,42.6457323144,0.0,33.3988,9.24693231439
 08/07  21:00:00,46.952448762,3.93685645139,8.05119710742,0.0,9.17985065927,19.4245,34.8804924484,0.0,25.0491,9.83139244844
 08/07  22:00:00,44.3832703809,3.93685645139,5.62590077244,0.0,9.17985065927,19.4245,24.7860085188,0.0,16.6994,8.08660851877
 08/07  23:00:00,43.1688162423,3.93685645139,3.65070430555,0.0,9.17985065927,19.4245,12.9646391939,0.0,8.3497,4.61493919386
 08/07  24:00:00,23.0714551024,3.93685645139,0.261883385465,0.0,4.58992532963,8.1892,7.49283953411,0.11625411666,3.33988,4.03670541745
 08/08  01:00:00,15.0399020101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,15.0634900987,0.0,0.0,0.0,1.52997510988,7.4902,3.93195253208,0.0,3.33988,0.592072532083
 08/08  03:00:00,15.075346349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.893080549,0.0,0.0,0.0,1.52997510988,7.4902,3.93195843474,0.0,3.33988,0.592078434741
 08/08  05:00:00,23.6548984792,3.93685645139,0.068844325543,0.0,4.58992532963,8.1892,8.58807383882,0.218373838824,8.3497,0.02
 08/08  06:00:00,36.1999058506,3.93685645139,0.172790703299,0.0,9.17985065927,19.4245,19.5859668953,0.0,16.6994,2.8865668953
 08/08  07:00:00,46.2042509143,3.93685645139,4.10232121353,0.0,9.17985065927,26.9147,36.0439116799,0.0,25.0491,10.9948116799
 08/08  08:00:00,47.888230347,3.93685645139,5.77678029647,0.0,9.17985065927,26.9147,43.2320012636,0.0,33.3988,9.83320126355
 08/08  09:00:00,41.3229802247,3.93685645139,6.68151051912,0.0,9.17985065927,19.4245,33.1357664541,0.0,25.0491,8.08666645409
 08/08  10:00:00,50.9868473898,3.93685645139,8.83611547115,0.0,9.17985065927,26.9147,49.2535553014,0.0,41.7485,7.50505530138
 08/08  11:00:00,55.4159305636,3.93685645139,12.5318560765,0.0,9.17985065927,26.9147,49.8358859771,0.0,41.7485,8.08738597705
 08/08  12:00:00,58.4690652797,3.93685645139,16.2131041718,0.0,9.17985065927,26.9147,49.2537055425,0.0,41.7485,7.50520554253
 08/08  13:00:00,49.5191657693,3.93685645139,14.8230351666,0.0,9.17985065927,19.4245,39.7476156088,0.0,33.3988,6.34881560879
 08/08  14:00:00,47.2820596127,3.93685645139,12.5903525975,0.0,9.17985065927,19.4245,30.817519878,0.0,25.0491,5.76841987804
 08/08  15:00:00,45.2333678161,3.93685645139,10.5492696055,0.0,9.17985065927,19.4245,38.5914456525,0.0,33.3988,5.19264565249
 08/08  16:00:00,54.2774008133,3.93685645139,12.1062362131,0.0,9.17985065927,26.9147,55.8668510699,0.0,50.0982,5.76865106986
 08/08  17:00:00,55.8619880193,3.93685645139,13.6950808635,0.0,9.17985065927,26.9147,57.603034189,0.0,50.0982,7.504834189
 08/08  18:00:00,57.6436192931,3.93685645139,15.4754498039,0.0,9.17985065927,26.9147,59.9299145735,0.0,50.0982,9.83171457353
 08/08  19:00:00,47.653930133,3.93685645139,13.0414430638,0.0,9.17985065927,19.4245,44.3942161035,0.0,33.3988,10.9954161035
 08/08  20:00:00,50.2582652642,3.93685645139,11.4260442808,0.0,9.17985065927,19.4245,42.0674581207,0.0,33.3988,8.6686581207
 08/08  21:00:00,47.1403179938,3.93685645139,8.37009699422,0.0,9.17985065927,19.4245,35.458442363,0.0,25.0491,10.409342363
 08/08  22:00:00,45.515175195,3.93685645139,6.7477178856,0.0,9.17985065927,19.4245,24.7870311923,0.0,16.6994,8.08763119227
 08/08  23:00:00,44.3802193487,3.93685645139,4.85016178383,0.0,9.17985065927,19.4245,12.9635809687,0.0,8.3497,4.61388096874
 08/08  24:00:00,24.1133042938,3.93685645139,1.28961562238,0.0,4.58992532963,8.1892,7.45592573625,0.07946099822,3.33988,4.03658473803
 08/09  01:00:00,15.0510466359,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0731142918,0.0,0.0,0.0,1.52997510988,7.4902,3.93193029704,0.0,3.33988,0.592050297043
 08/09  03:00:00,15.0718354633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.2441463211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,22.992306019,3.93685645139,0.0594309280021,0.0,4.58992532963,8.1892,9.27693103986,0.335140324615,8.3497,0.592090715245
 08/09  06:00:00,35.7393092687,3.93685645139,0.0425480505792,0.0,9.17985065927,19.4245,19.5863985441,0.0,16.6994,2.88699854412
 08/09  07:00:00,44.0290152819,3.93685645139,1.94547793513,0.0,9.17985065927,26.9147,36.0448714221,0.0,25.0491,10.9957714221
 08/09  08:00:00,46.599901802,3.93685645139,4.50333402093,0.0,9.17985065927,26.9147,43.2307270307,0.0,33.3988,9.8319270307
 08/09  09:00:00,40.8813851181,3.93685645139,6.24492216538,0.0,9.17985065927,19.4245,33.1372580387,0.0,25.0491,8.08815803872
 08/09  10:00:00,50.0482487725,3.93685645139,7.90346129369,0.0,9.17985065927,26.9147,49.2532121694,0.0,41.7485,7.50471216945
 08/09  11:00:00,54.1368866061,3.93685645139,11.2596413688,0.0,9.17985065927,26.9147,49.8359696595,0.0,41.7485,8.08746965947
 08/09  12:00:00,56.2684200785,3.93685645139,14.0263560676,0.0,9.17985065927,26.9147,49.2528906388,0.0,41.7485,7.50439063881
 08/09  13:00:00,46.8374663783,3.93685645139,12.1524230608,0.0,9.17985065927,19.4245,39.7459049549,0.0,33.3988,6.34710495489
 08/09  14:00:00,45.7687089774,3.93685645139,11.0762038682,0.0,9.17985065927,19.4245,30.8177181799,0.0,25.0491,5.76861817988
 08/09  15:00:00,45.2472744693,3.93685645139,10.5519482244,0.0,9.17985065927,19.4245,38.591408383,0.0,33.3988,5.19260838296
 08/09  16:00:00,53.9270630728,3.93685645139,11.7459222868,0.0,9.17985065927,26.9147,55.8657595577,0.0,50.0982,5.76755955773
 08/09  17:00:00,55.3597165471,3.93685645139,13.1814689949,0.0,9.17985065927,26.9147,57.6024197977,0.0,50.0982,7.50421979766
 08/09  18:00:00,57.0219898586,3.93685645139,14.8733135641,0.0,9.17985065927,26.9147,59.9308059015,0.0,50.0982,9.83260590151
 08/09  19:00:00,48.669763631,3.93685645139,12.7970556489,0.0,9.17985065927,19.4245,44.3952644836,0.0,33.3988,10.9964644836
 08/09  20:00:00,50.052191747,3.93685645139,11.0336087113,0.0,9.17985065927,19.4245,42.0707959307,0.0,33.3988,8.67199593065
 08/09  21:00:00,46.83452301,3.93685645139,7.93097517404,0.0,9.17985065927,19.4245,34.8818739198,0.0,25.0491,9.83277391981
 08/09  22:00:00,44.8286692911,3.93685645139,6.07062537375,0.0,9.17985065927,19.4245,25.363086181,0.0,16.6994,8.66368618096
 08/09  23:00:00,43.3914223468,3.93685645139,3.87226064363,0.0,9.17985065927,19.4245,12.9628356495,0.0,8.3497,4.6131356495
 08/09  24:00:00,22.8045355631,3.93685645139,0.0,0.0,4.58992532963,8.1892,6.94425407826,0.141507865327,3.33988,3.46286621293
 08/10  01:00:00,15.0238279723,0.0,0.0,0.0,1.52997510988,7.4902,3.93197443869,0.0,3.33988,0.592094438687
 08/10  02:00:00,15.0490332766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  03:00:00,15.0522578506,0.0,0.0,0.0,1.52997510988,7.4902,3.93194343249,0.0,3.33988,0.592063432494
 08/10  04:00:00,15.2122186494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  05:00:00,22.9318100019,3.93685645139,0.0308628173122,0.0,4.58992532963,8.1892,9.17055741783,0.228788071746,8.3497,0.59206934608
 08/10  06:00:00,35.7232267952,3.93685645139,0.0423692614609,0.0,9.17985065927,19.4245,19.5862658595,0.0,16.6994,2.88686585949
 08/10  07:00:00,45.0462428357,3.93685645139,2.95009232284,0.0,9.17985065927,26.9147,35.4669655486,0.0,25.0491,10.4178655486
 08/10  08:00:00,49.6401819716,3.93685645139,7.51491326526,0.0,9.17985065927,26.9147,43.8092818809,0.0,33.3988,10.4104818809
 08/10  09:00:00,42.219513999,3.93685645139,7.56189586438,0.0,9.17985065927,19.4245,33.137550648,0.0,25.0491,8.08845064796
 08/10  10:00:00,50.3641607294,3.93685645139,8.20015579632,0.0,9.17985065927,26.9147,49.253549298,0.0,41.7485,7.50504929795
 08/10  11:00:00,53.7911203257,3.93685645139,10.8856359609,0.0,9.17985065927,26.9147,49.8365832137,0.0,41.7485,8.0880832137
 08/10  12:00:00,55.9729724381,3.93685645139,13.7008627728,0.0,9.17985065927,26.9147,49.2532819083,0.0,41.7485,7.50478190834
 08/10  13:00:00,47.4750176695,3.93685645139,12.7570370293,0.0,9.17985065927,19.4245,39.7470623277,0.0,33.3988,6.34826232773
 08/10  14:00:00,46.8475763439,3.93685645139,12.1203875045,0.0,9.17985065927,19.4245,30.2424717126,0.0,25.0491,5.19337171256
 08/10  15:00:00,47.3085690275,3.93685645139,12.5698108004,0.0,9.17985065927,19.4245,39.1673993195,0.0,33.3988,5.76859931953
 08/10  16:00:00,56.4292437371,3.93685645139,14.19861938,0.0,9.17985065927,26.9147,55.8667740778,0.0,50.0982,5.76857407783
 08/10  17:00:00,57.7013744944,3.93685645139,15.5174419213,0.0,9.17985065927,26.9147,57.0278811066,0.0,50.0982,6.92968110658
 08/10  18:00:00,60.0349150548,3.93685645139,17.8921869329,0.0,9.17985065927,26.9147,60.5078105343,0.0,50.0982,10.4096105343
 08/10  19:00:00,49.9014975081,3.93685645139,14.0168741662,0.0,9.17985065927,19.4245,43.817027555,0.0,33.3988,10.418227555
 08/10  20:00:00,49.9935183864,3.93685645139,10.9746980292,0.0,9.17985065927,19.4245,42.6469281189,0.0,33.3988,9.24812811891
 08/10  21:00:00,46.3728174017,3.93685645139,7.46742005535,0.0,9.17985065927,19.4245,34.8817912065,0.0,25.0491,9.83269120651
 08/10  22:00:00,44.2436734983,3.93685645139,5.49134447381,0.0,9.17985065927,19.4245,25.3626458485,0.0,16.6994,8.66324584848
 08/10  23:00:00,42.3796604592,3.93685645139,2.8761406597,0.0,9.17985065927,19.4245,12.9624124503,0.0,8.3497,4.61271245034
 08/10  24:00:00,22.8009443633,3.93685645139,0.0,0.0,4.58992532963,8.1892,6.86188587454,0.0593611371421,3.33988,3.46264473739
 08/11  01:00:00,15.0284823903,0.0,0.0,0.0,1.52997510988,7.4902,3.93196556422,0.0,3.33988,0.592085564222
 08/11  02:00:00,15.0450861795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,15.0495258245,0.0,0.0,0.0,1.52997510988,7.4902,3.93194562296,0.0,3.33988,0.59206562296
 08/11  04:00:00,15.8331743272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,23.617340873,3.93685645139,0.0854196079328,0.0,4.58992532963,8.1892,9.27570584042,0.333934306594,8.3497,0.592071533829
 08/11  06:00:00,36.0594692758,3.93685645139,0.0637713005487,0.0,9.17985065927,19.4245,19.5862084286,0.0,16.6994,2.88680842864
 08/11  07:00:00,47.9424711597,3.93685645139,5.82406830784,0.0,9.17985065927,26.9147,35.4672948173,0.0,25.0491,10.4181948173
 08/11  08:00:00,54.4257143595,3.93685645139,12.2671168448,0.0,9.17985065927,26.9147,43.8093510818,0.0,33.3988,10.4105510818
 08/11  09:00:00,49.408968955,3.93685645139,14.7114007105,0.0,9.17985065927,19.4245,33.1371939535,0.0,25.0491,8.08809395353
 08/11  10:00:00,58.8048098343,3.93685645139,16.594969413,0.0,9.17985065927,26.9147,49.2538982941,0.0,41.7485,7.5053982941
 08/11  11:00:00,63.3210991764,3.93685645139,20.3856396023,0.0,9.17985065927,26.9147,49.835998881,0.0,41.7485,8.08749888103
 08/11  12:00:00,67.2214053182,3.93685645139,24.9071305048,0.0,9.17985065927,26.9147,48.6785203243,0.0,41.7485,6.93002032429
 08/11  13:00:00,57.2289032732,3.93685645139,22.4933056662,0.0,9.17985065927,19.4245,40.3222753077,0.0,33.3988,6.92347530768
 08/11  14:00:00,53.1909727077,3.93685645139,18.4596651112,0.0,9.17985065927,19.4245,30.2421592394,0.0,25.0491,5.19305923945
 08/11  15:00:00,53.6548177706,3.93685645139,18.90572492,0.0,9.17985065927,19.4245,39.1661698711,0.0,33.3988,5.76736987109
 08/11  16:00:00,64.2615342204,3.93685645139,22.0276714821,0.0,9.17985065927,26.9147,55.8663147068,0.0,50.0982,5.76811470683
 08/11  17:00:00,66.2273696852,3.93685645139,24.0073096024,0.0,9.17985065927,26.9147,57.0274335299,0.0,50.0982,6.92923352994
 08/11  18:00:00,66.7581437185,3.93685645139,24.5501464702,0.0,9.17985065927,26.9147,60.5080244723,0.0,50.0982,10.4098244723
 08/11  19:00:00,59.1296311376,3.93685645139,23.3586852578,0.0,9.17985065927,19.4245,43.8172254101,0.0,33.3988,10.4184254101
 08/11  20:00:00,61.3101590093,3.93685645139,22.4222779529,0.0,9.17985065927,19.4245,42.6462743613,0.0,33.3988,9.24747436131
 08/11  21:00:00,56.6037602651,3.93685645139,17.791898147,0.0,9.17985065927,19.4245,34.8808316723,0.0,25.0491,9.83173167233
 08/11  22:00:00,52.9566945709,3.93685645139,14.1572850874,0.0,9.17985065927,19.4245,25.3630609257,0.0,16.6994,8.66366092571
 08/11  23:00:00,49.8435701634,3.93685645139,10.2840316611,0.0,9.17985065927,19.4245,12.9623744653,0.0,8.3497,4.61267446529
 08/11  24:00:00,28.8029962366,3.93685645139,5.93451073068,0.0,4.58992532963,8.1892,6.86625351523,0.063656191031,3.33988,3.46271732419
 08/12  01:00:00,15.1086026383,0.0,0.0,0.0,1.52997510988,7.4902,3.93196392194,0.0,3.33988,0.592083921935
 08/12  02:00:00,15.1303990155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  03:00:00,15.131873688,0.0,0.0,0.0,1.52997510988,7.4902,3.93194397779,0.0,3.33988,0.592063977786
 08/12  04:00:00,15.3088945222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  05:00:00,25.1009569254,3.93685645139,2.07919399982,0.0,4.58992532963,8.1892,9.09042375758,0.148653865121,8.3497,0.592069892454
 08/12  06:00:00,39.4651495278,3.93685645139,3.68558572687,0.0,9.17985065927,19.4245,19.586206228,0.0,16.6994,2.88680622805
 08/12  07:00:00,54.7797488839,3.93685645139,12.6249625625,0.0,9.17985065927,26.9147,27.9365362134,0.0,25.0491,2.88743621342
 08/12  08:00:00,60.3220013591,3.93685645139,18.1363612895,0.0,9.17985065927,26.9147,36.2864088859,0.0,33.3988,2.8876088859
 08/12  09:00:00,53.6430251615,3.93685645139,18.922968662,0.0,9.17985065927,19.4245,34.0007677573,0.0,25.0491,8.95166775728
 08/12  10:00:00,61.7275103524,3.93685645139,19.5043588695,0.0,9.17985065927,26.9147,50.1322531771,0.0,41.7485,8.38375317711
 08/12  11:00:00,65.2163726054,3.93685645139,22.2734151145,0.0,9.17985065927,26.9147,50.4161409363,0.0,41.7485,8.66764093629
 08/12  12:00:00,65.5045838939,3.93685645139,23.1897743027,0.0,9.17985065927,26.9147,50.9968716242,0.0,41.7485,9.24837162425
 08/12  13:00:00,57.5154207348,3.93685645139,22.7609917554,0.0,9.17985065927,19.4245,41.4863635679,0.0,33.3988,8.0875635679
 08/12  14:00:00,55.2414708711,3.93685645139,20.4843362282,0.0,9.17985065927,19.4245,32.5531305657,0.0,25.0491,7.50403056571
 08/12  15:00:00,55.4008310394,3.93685645139,20.6436054681,0.0,9.17985065927,19.4245,40.9030598713,0.0,33.3988,7.50425987129
 08/12  16:00:00,66.28216036,3.93685645139,24.0303016879,0.0,9.17985065927,26.9147,56.4463858317,0.0,50.0982,6.34818583166
 08/12  17:00:00,65.7845912794,3.93685645139,23.5395551796,0.0,9.17985065927,26.9147,57.6037701817,0.0,50.0982,7.50557018167
 08/12  18:00:00,67.5134319451,3.93685645139,25.2827735987,0.0,9.17985065927,26.9147,59.9299189854,0.0,50.0982,9.8317189854
 08/12  19:00:00,59.9774264087,3.93685645139,23.9892508172,0.0,9.17985065927,19.4245,43.230931401,0.0,33.3988,9.83213140096
 08/12  20:00:00,61.0664883616,3.93685645139,21.9721909915,0.0,9.17985065927,19.4245,42.6472885818,0.0,33.3988,9.24848858182
 08/12  21:00:00,59.5910197734,3.93685645139,20.6283091654,0.0,9.17985065927,19.4245,34.881590134,0.0,25.0491,9.83249013403
 08/12  22:00:00,57.5485977632,3.93685645139,18.7332178234,0.0,9.17985065927,19.4245,24.2048643776,0.0,16.6994,7.50546437764
 08/12  23:00:00,55.6603240388,3.93685645139,16.0762996152,0.0,9.17985065927,19.4245,14.1180199715,0.0,8.3497,5.7683199715
 08/12  24:00:00,33.0170612417,3.93685645139,10.1249855707,0.0,4.58992532963,8.1892,6.8446789403,0.0421539979027,3.33988,3.46264494239
 08/13  01:00:00,15.1279077972,0.0,0.0,0.0,1.52997510988,7.4902,3.93195220109,0.0,3.33988,0.592072201093
 08/13  02:00:00,15.1574333614,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.1646982318,0.0,0.0,0.0,1.52997510988,7.4902,3.93193223635,0.0,3.33988,0.592052236351
 08/13  04:00:00,15.3441976272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,30.0612367282,3.93685645139,7.00347815733,0.0,4.58992532963,8.1892,9.14163381857,0.199875648858,8.3497,0.592058169708
 08/13  06:00:00,46.0914421173,3.93685645139,10.2718427347,0.0,9.17985065927,19.4245,19.5861525944,0.0,16.6994,2.88675259442
 08/13  07:00:00,59.6925997352,3.93685645139,17.5131914342,0.0,9.17985065927,26.9147,27.9364106955,0.0,25.0491,2.8873106955
 08/13  08:00:00,61.7083598951,3.93685645139,19.5079235322,0.0,9.17985065927,26.9147,36.2862713027,0.0,33.3988,2.88747130266
 08/13  09:00:00,50.9136480471,3.93685645139,16.188241715,0.0,9.17985065927,19.4245,27.9363589974,0.0,25.0491,2.8872589974
 08/13  10:00:00,61.64033667,3.93685645139,19.412417483,0.0,9.17985065927,26.9147,50.9961128178,0.0,41.7485,9.24761281782
 08/13  11:00:00,65.9015916263,3.93685645139,22.9523020953,0.0,9.17985065927,26.9147,50.4200411339,0.0,41.7485,8.67154113387
 08/13  12:00:00,68.0589138603,3.93685645139,25.7308891299,0.0,9.17985065927,26.9147,49.2543259267,0.0,41.7485,7.50582592671
 08/13  13:00:00,59.852278531,3.93685645139,25.0880089398,0.0,9.17985065927,19.4245,40.9035575322,0.0,33.3988,7.50475753219
 08/13  14:00:00,58.5069655706,3.93685645139,23.7427952032,0.0,9.17985065927,19.4245,30.2414115786,0.0,25.0491,5.19231157862
 08/13  15:00:00,57.6953463467,3.93685645139,22.9309793354,0.0,9.17985065927,19.4245,39.1668407683,0.0,33.3988,5.76804076835
 08/13  16:00:00,67.547366994,3.93685645139,25.2925619229,0.0,9.17985065927,26.9147,55.8660907648,0.0,50.0982,5.76789076482
 08/13  17:00:00,67.8280116258,3.93685645139,25.5777242384,0.0,9.17985065927,26.9147,57.0269172688,0.0,50.0982,6.92871726876
 08/13  18:00:00,67.4023293708,3.93685645139,25.1738591599,0.0,9.17985065927,26.9147,59.3468847476,0.0,50.0982,9.24868474757
 08/13  19:00:00,59.7540282601,3.93685645139,23.7696989913,0.0,9.17985065927,19.4245,42.6465315311,0.0,33.3988,9.24773153106
 08/13  20:00:00,61.9335399462,3.93685645139,22.8209748798,0.0,9.17985065927,19.4245,40.9024752044,0.0,33.3988,7.5036752044
 08/13  21:00:00,57.3238284486,3.93685645139,18.3583198054,0.0,9.17985065927,19.4245,33.7189510874,0.0,25.0491,8.66985108739
 08/13  22:00:00,54.846475103,3.93685645139,16.0224950518,0.0,9.17985065927,19.4245,24.2044472707,0.0,16.6994,7.50504727066
 08/13  23:00:00,53.4794480319,3.93685645139,13.8919473348,0.0,9.17985065927,19.4245,12.3867982809,0.0,8.3497,4.03709828092
 08/13  24:00:00,32.0878948228,3.93685645139,9.19631639516,0.0,4.58992532963,8.1892,7.95330774542,0.0,3.33988,4.61342774542
 08/14  01:00:00,15.1317349205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.1596117575,0.0,0.0,0.0,1.52997510988,7.4902,3.93196096606,0.0,3.33988,0.592080966056
 08/14  03:00:00,15.1612465588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.3475202821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196685532,0.0,3.33988,0.592086855322
 08/14  05:00:00,29.5634298177,3.93685645139,6.50521272885,0.0,4.58992532963,8.1892,8.5728605126,0.203160512602,8.3497,0.02
 08/14  06:00:00,44.4092941197,3.93685645139,7.54213974189,0.0,9.17985065927,19.4245,19.5862133288,0.0,16.6994,2.88681332878
 08/14  07:00:00,57.4329139583,3.93685645139,15.2650254963,0.0,9.17985065927,26.9147,36.0457717613,0.0,25.0491,10.9966717613
 08/14  08:00:00,63.2560650153,3.93685645139,21.0495053749,0.0,9.17985065927,26.9147,43.2315834383,0.0,33.3988,9.83278343833
 08/14  09:00:00,56.4109368808,3.93685645139,21.6748382798,0.0,9.17985065927,19.4245,33.7141902409,0.0,25.0491,8.66509024091
 08/14  10:00:00,62.6693846779,3.93685645139,20.4431233353,0.0,9.17985065927,26.9147,48.6788297453,0.0,41.7485,6.93032974525
 08/14  11:00:00,65.5304277836,3.93685645139,22.5940254741,0.0,9.17985065927,26.9147,50.4122453489,0.0,41.7485,8.66374534893
 08/14  12:00:00,67.418555197,3.93685645139,25.1018739759,0.0,9.17985065927,26.9147,48.6765020058,0.0,41.7485,6.92800200582
 08/14  13:00:00,58.7517366013,3.93685645139,23.9998136791,0.0,9.17985065927,19.4245,39.74595439,0.0,33.3988,6.34715438999
 08/14  14:00:00,55.5232732548,3.93685645139,20.7745381696,0.0,9.17985065927,19.4245,30.8173258174,0.0,25.0491,5.76822581742
 08/14  15:00:00,52.336577807,3.93685645139,17.6109161315,0.0,9.17985065927,19.4245,39.1663428593,0.0,33.3988,5.76754285933
 08/14  16:00:00,61.0359291554,3.93685645139,18.8336034989,0.0,9.17985065927,26.9147,55.2917159051,0.0,50.0982,5.19351590511
 08/14  17:00:00,61.6248423608,3.93685645139,19.4180836663,0.0,9.17985065927,26.9147,57.603472728,0.0,50.0982,7.50527272801
 08/14  18:00:00,64.7802398305,3.93685645139,22.5760183828,0.0,9.17985065927,26.9147,59.9307494981,0.0,50.0982,9.83254949806
 08/14  19:00:00,56.8371321458,3.93685645139,20.8780472289,0.0,9.17985065927,19.4245,44.3947846709,0.0,33.3988,10.9959846709
 08/14  20:00:00,58.8935475385,3.93685645139,19.8337889047,0.0,9.17985065927,19.4245,42.6467822956,0.0,33.3988,9.24798229555
 08/14  21:00:00,55.9648330025,3.93685645139,17.0065187131,0.0,9.17985065927,19.4245,34.8810822761,0.0,25.0491,9.83198227615
 08/14  22:00:00,53.9724627485,3.93685645139,15.1533602706,0.0,9.17985065927,19.4245,25.3635595454,0.0,16.6994,8.66415954542
 08/14  23:00:00,52.3451120683,3.93685645139,12.7616088047,0.0,9.17985065927,19.4245,12.9623844874,0.0,8.3497,4.61268448737
 08/14  24:00:00,31.1243970865,3.93685645139,8.23495515643,0.0,4.58992532963,8.1892,6.83760963639,0.034961692583,3.33988,3.46276794381
 08/15  01:00:00,15.126969852,0.0,0.0,0.0,1.52997510988,7.4902,3.93197189693,0.0,3.33988,0.592091896932
 08/15  02:00:00,15.1543930999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.1643597875,0.0,0.0,0.0,1.52997510988,7.4902,3.93195196681,0.0,3.33988,0.59207196681
 08/15  04:00:00,16.0355137438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,30.8916865025,3.93685645139,7.14632297211,0.0,4.58992532963,8.1892,9.14225557084,0.200477702062,8.3497,0.59207786878
 08/15  06:00:00,47.1825006813,3.93685645139,9.96647454918,0.0,9.17985065927,19.4245,19.5861733282,0.0,16.6994,2.88677332819
 08/15  07:00:00,57.6873522485,3.93685645139,15.5057164689,0.0,9.17985065927,26.9147,35.4675110555,0.0,25.0491,10.4184110555
 08/15  08:00:00,59.1091440645,3.93685645139,16.9239050401,0.0,9.17985065927,26.9147,43.8086779398,0.0,33.3988,10.4098779398
 08/15  09:00:00,52.0910813423,3.93685645139,17.3790731756,0.0,9.17985065927,19.4245,33.1358423164,0.0,25.0491,8.08674231638
 08/15  10:00:00,59.9906623424,3.93685645139,17.7847226347,0.0,9.17985065927,26.9147,49.2525846883,0.0,41.7485,7.50408468827
 08/15  11:00:00,63.4966223717,3.93685645139,20.5818821512,0.0,9.17985065927,26.9147,49.8363843744,0.0,41.7485,8.08788437444
 08/15  12:00:00,66.5689199731,3.93685645139,24.2663712223,0.0,9.17985065927,26.9147,49.2532518972,0.0,41.7485,7.50475189723
 08/15  13:00:00,56.9814900117,3.93685645139,22.2559217275,0.0,9.17985065927,19.4245,39.7468551257,0.0,33.3988,6.34805512571
 08/15  14:00:00,51.0090286585,3.93685645139,16.3163724303,0.0,9.17985065927,19.4245,30.8169962237,0.0,25.0491,5.7678962237
 08/15  15:00:00,46.7240093675,3.93685645139,12.0564153931,0.0,9.17985065927,19.4245,38.5920010206,0.0,33.3988,5.19320102058
 08/15  16:00:00,53.7364004614,3.93685645139,11.5969533958,0.0,9.17985065927,26.9147,55.8665392789,0.0,50.0982,5.76833927892
 08/15  17:00:00,54.9080988386,3.93685645139,12.7749490176,0.0,9.17985065927,26.9147,57.6036461021,0.0,50.0982,7.50544610215
 08/15  18:00:00,56.6404285952,3.93685645139,14.5121161111,0.0,9.17985065927,26.9147,59.9306414625,0.0,50.0982,9.83244146253
 08/15  19:00:00,49.2576839736,3.93685645139,13.5631317436,0.0,9.17985065927,19.4245,44.3962569921,0.0,33.3988,10.9974569921
 08/15  20:00:00,52.5623796381,3.93685645139,13.7248827983,0.0,9.17985065927,19.4245,42.6437950548,0.0,33.3988,9.24499505483
 08/15  21:00:00,49.6487709041,3.93685645139,10.8782456608,0.0,9.17985065927,19.4245,34.880619839,0.0,25.0491,9.83151983896
 08/15  22:00:00,47.5421229602,3.93685645139,8.76655724396,0.0,9.17985065927,19.4245,24.786525883,0.0,16.6994,8.087125883
 08/15  23:00:00,46.3202633706,3.93685645139,6.77467170993,0.0,9.17985065927,19.4245,12.9646665978,0.0,8.3497,4.61496659783
 08/15  24:00:00,26.0402763801,3.93685645139,3.19096795481,0.0,4.58992532963,8.1892,7.45159808801,0.0748996677474,3.33988,4.03681842026
 08/16  01:00:00,15.0847051811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  02:00:00,15.1092085968,0.0,0.0,0.0,1.52997510988,7.4902,3.93196798806,0.0,3.33988,0.592087988062
 08/16  03:00:00,15.1203179917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.2921215046,0.0,0.0,0.0,1.52997510988,7.4902,3.93197386619,0.0,3.33988,0.592093866188
 08/16  05:00:00,23.2009437311,3.93685645139,0.207539165651,0.0,4.58992532963,8.1892,8.50323834461,0.133538344615,8.3497,0.02
 08/16  06:00:00,38.4374956042,3.93685645139,1.62349444649,0.0,9.17985065927,19.4245,19.586263738,0.0,16.6994,2.88686373796
 08/16  07:00:00,48.7949221833,3.93685645139,6.67821037449,0.0,9.17985065927,26.9147,36.045563369,0.0,25.0491,10.996463369
 08/16  08:00:00,51.8195776989,3.93685645139,9.68173058047,0.0,9.17985065927,26.9147,43.2312073517,0.0,33.3988,9.8324073517
 08/16  09:00:00,45.8841464755,3.93685645139,11.2103315983,0.0,9.17985065927,19.4245,33.7136304778,0.0,25.0491,8.66453047784
 08/16  10:00:00,55.9771825592,3.93685645139,13.7947819067,0.0,9.17985065927,26.9147,48.6788628834,0.0,41.7485,6.9303628834
 08/16  11:00:00,59.8180863748,3.93685645139,16.9051261232,0.0,9.17985065927,26.9147,50.4124570663,0.0,41.7485,8.66395706628
 08/16  12:00:00,63.3587484172,3.93685645139,21.0722261037,0.0,9.17985065927,26.9147,48.6766431313,0.0,41.7485,6.92814313129
 08/16  13:00:00,57.3311233808,3.93685645139,22.5949238585,0.0,9.17985065927,19.4245,40.3220109707,0.0,33.3988,6.92321097073
 08/16  14:00:00,54.9711018526,3.93685645139,20.2332108225,0.0,9.17985065927,19.4245,30.2433410498,0.0,25.0491,5.19424104985
 08/16  15:00:00,52.5008629056,3.93685645139,17.7654893435,0.0,9.17985065927,19.4245,39.1661584958,0.0,33.3988,5.76735849577
 08/16  16:00:00,62.6618665405,3.93685645139,20.4412829025,0.0,9.17985065927,26.9147,55.8665522895,0.0,50.0982,5.76835228946
 08/16  17:00:00,65.0853103272,3.93685645139,22.8771726108,0.0,9.17985065927,26.9147,57.0269926781,0.0,50.0982,6.92879267812
 08/16  18:00:00,66.5230745934,3.93685645139,24.3206287592,0.0,9.17985065927,26.9147,60.5085024444,0.0,50.0982,10.4103024444
 08/16  19:00:00,58.8904393795,3.93685645139,22.9305213579,0.0,9.17985065927,19.4245,44.3954816559,0.0,33.3988,10.9966816559
 08/16  20:00:00,61.5236493642,3.93685645139,22.4394849269,0.0,9.17985065927,19.4245,42.0702077396,0.0,33.3988,8.67140773956
 08/16  21:00:00,56.3661104012,3.93685645139,17.4085255167,0.0,9.17985065927,19.4245,35.4594064975,0.0,25.0491,10.4103064975
 08/16  22:00:00,53.0229494574,3.93685645139,14.2109528198,0.0,9.17985065927,19.4245,24.7866371397,0.0,16.6994,8.08723713972
 08/16  23:00:00,51.8766896916,3.93685645139,12.2987768142,0.0,9.17985065927,19.4245,12.9637793417,0.0,8.3497,4.61407934172
 08/16  24:00:00,30.84475491,3.93685645139,7.96019741512,0.0,4.58992532963,8.1892,7.37656497051,0.0,3.33988,4.03668497051
 08/17  01:00:00,15.1238851292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,15.131279649,0.0,0.0,0.0,1.52997510988,7.4902,3.9319662649,0.0,3.33988,0.592086264905
 08/17  03:00:00,15.125258494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.3059095301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  05:00:00,27.3034605602,3.93685645139,4.27069365794,0.0,4.58992532963,8.1892,9.09121345807,0.149421294669,8.3497,0.592092163405
 08/17  06:00:00,42.4211096556,3.93685645139,5.57595886917,0.0,9.17985065927,19.4245,19.5865381123,0.0,16.6994,2.8871381123
 08/17  07:00:00,52.5181754507,3.93685645139,10.3778370871,0.0,9.17985065927,26.9147,36.0459822215,0.0,25.0491,10.9968822215
 08/17  08:00:00,54.3747056624,3.93685645139,12.2226021232,0.0,9.17985065927,26.9147,43.2305104352,0.0,33.3988,9.83171043517
 08/17  09:00:00,50.169365578,3.93685645139,15.4774863891,0.0,9.17985065927,19.4245,33.1382430174,0.0,25.0491,8.0891430174
 08/17  10:00:00,61.1025132886,3.93685645139,18.896311047,0.0,9.17985065927,26.9147,49.2541125957,0.0,41.7485,7.50561259567
