Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/17  11:00:00,64.1817117578,3.93685645139,21.2592555898,0.0,9.17985065927,26.9147,50.4115914766,0.0,41.7485,8.66309147663
 08/17  12:00:00,66.1731759879,3.93685645139,23.8826518789,0.0,9.17985065927,26.9147,48.6778149246,0.0,41.7485,6.92931492458
 08/17  13:00:00,58.1966271801,3.93685645139,23.4600356036,0.0,9.17985065927,19.4245,39.7472026988,0.0,33.3988,6.34840269883
 08/17  14:00:00,56.6992712704,3.93685645139,21.9524299131,0.0,9.17985065927,19.4245,30.8175054766,0.0,25.0491,5.76840547656
 08/17  15:00:00,54.0594069663,3.93685645139,19.3239096421,0.0,9.17985065927,19.4245,39.1672039899,0.0,33.3988,5.76840398992
 08/17  16:00:00,65.0778426802,3.93685645139,22.8697652185,0.0,9.17985065927,26.9147,55.8661979666,0.0,50.0982,5.76799796658
 08/17  17:00:00,65.0884302823,3.93685645139,22.8953490522,0.0,9.17985065927,26.9147,57.0268979906,0.0,50.0982,6.92869799057
 08/17  18:00:00,66.0538819981,3.93685645139,23.8617195017,0.0,9.17985065927,26.9147,60.5085852279,0.0,50.0982,10.4103852279
 08/17  19:00:00,58.7331155102,3.93685645139,22.7762667563,0.0,9.17985065927,19.4245,43.8178710643,0.0,33.3988,10.4190710643
 08/17  20:00:00,60.4995694595,3.93685645139,21.401406847,0.0,9.17985065927,19.4245,42.648640648,0.0,33.3988,9.24984064803
 08/17  21:00:00,58.1351099062,3.93685645139,19.1635950585,0.0,9.17985065927,19.4245,35.4590563508,0.0,25.0491,10.4099563508
 08/17  22:00:00,55.4751176331,3.93685645139,16.6500219516,0.0,9.17985065927,19.4245,24.7864474206,0.0,16.6994,8.08704742058
 08/17  23:00:00,53.5095100437,3.93685645139,13.9177332575,0.0,9.17985065927,19.4245,12.9636963219,0.0,8.3497,4.61399632195
 08/17  24:00:00,32.7322279636,3.93685645139,9.83025486473,0.0,4.58992532963,8.1892,7.4102427116,0.0335677660807,3.33988,4.03679494552
 08/18  01:00:00,15.1418726604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,15.1703910642,0.0,0.0,0.0,1.52997510988,7.4902,3.93195865409,0.0,3.33988,0.592078654092
 08/18  03:00:00,15.1756552388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  04:00:00,16.0607579301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,32.774509033,3.93685645139,8.99869045313,0.0,4.58992532963,8.1892,9.14688202298,0.205097475952,8.3497,0.592084547027
 08/18  06:00:00,47.8765754706,3.93685645139,10.6593681717,0.0,9.17985065927,19.4245,19.5863116581,0.0,16.6994,2.88691165813
 08/18  07:00:00,58.1579976173,3.93685645139,15.9789420364,0.0,9.17985065927,26.9147,36.0460390755,0.0,25.0491,10.9969390755
 08/18  08:00:00,59.2171024196,3.93685645139,17.0358692715,0.0,9.17985065927,26.9147,43.2304807102,0.0,33.3988,9.83168071023
 08/18  09:00:00,50.5500758911,3.93685645139,15.8588955861,0.0,9.17985065927,19.4245,33.7129850315,0.0,25.0491,8.66388503154
 08/18  10:00:00,59.8582456577,3.93685645139,17.6670237393,0.0,9.17985065927,26.9147,48.678633202,0.0,41.7485,6.930133202
 08/18  11:00:00,64.141835279,3.93685645139,21.2155533019,0.0,9.17985065927,26.9147,50.4124449182,0.0,41.7485,8.66394491817
 08/18  12:00:00,66.3423150315,3.93685645139,24.0434590952,0.0,9.17985065927,26.9147,48.6764240011,0.0,41.7485,6.92792400108
 08/18  13:00:00,56.141631076,3.93685645139,21.4159837881,0.0,9.17985065927,19.4245,40.3232014508,0.0,33.3988,6.92440145081
 08/18  14:00:00,50.7152354941,3.93685645139,16.0041938528,0.0,9.17985065927,19.4245,30.2425619856,0.0,25.0491,5.19346198557
 08/18  15:00:00,47.9522498037,3.93685645139,13.2559075379,0.0,9.17985065927,19.4245,39.1670393181,0.0,33.3988,5.76823931813
 08/18  16:00:00,55.6102600515,3.93685645139,13.4583868194,0.0,9.17985065927,26.9147,55.8664531459,0.0,50.0982,5.76825314587
 08/18  17:00:00,56.4575136667,3.93685645139,14.318554407,0.0,9.17985065927,26.9147,57.0269382021,0.0,50.0982,6.92873820213
 08/18  18:00:00,58.2456999306,3.93685645139,16.1139546793,0.0,9.17985065927,26.9147,60.5082870457,0.0,50.0982,10.4100870457
 08/18  19:00:00,49.7817070951,3.93685645139,14.086887429,0.0,9.17985065927,19.4245,44.3944595462,0.0,33.3988,10.9956595462
 08/18  20:00:00,52.4263671911,3.93685645139,13.5632255572,0.0,9.17985065927,19.4245,42.0663502563,0.0,33.3988,8.66755025628
 08/18  21:00:00,49.5209934356,3.93685645139,10.7513980575,0.0,9.17985065927,19.4245,35.4607395111,0.0,25.0491,10.4116395111
 08/18  22:00:00,46.5335923892,3.93685645139,7.76663941665,0.0,9.17985065927,19.4245,24.7861252502,0.0,16.6994,8.0867252502
 08/18  23:00:00,44.783235135,3.93685645139,5.25089710255,0.0,9.17985065927,19.4245,12.9645162841,0.0,8.3497,4.61481628407
 08/18  24:00:00,25.1030050494,3.93685645139,2.26036166083,0.0,4.58992532963,8.1892,7.46004266894,0.083422871162,3.33988,4.03673979778
 08/19  01:00:00,15.0835359667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  02:00:00,15.1080106151,0.0,0.0,0.0,1.52997510988,7.4902,3.93195693838,0.0,3.33988,0.59207693838
 08/19  03:00:00,15.11371567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.2930227116,0.0,0.0,0.0,1.52997510988,7.4902,3.93196283161,0.0,3.33988,0.592082831606
 08/19  05:00:00,25.1511592032,3.93685645139,2.1304634782,0.0,4.58992532963,8.1892,8.50075268669,0.131052686692,8.3497,0.02
 08/19  06:00:00,40.6204982449,3.93685645139,3.78366791452,0.0,9.17985065927,19.4245,19.5862386042,0.0,16.6994,2.88683860424
 08/19  07:00:00,51.689258173,3.93685645139,9.5566465802,0.0,9.17985065927,26.9147,27.9359856568,0.0,25.0491,2.88688565675
 08/19  08:00:00,52.7788686513,3.93685645139,10.6444188907,0.0,9.17985065927,26.9147,36.2857908108,0.0,33.3988,2.8869908108
 08/19  09:00:00,43.522110303,3.93685645139,8.87782187462,0.0,9.17985065927,19.4245,34.2977999561,0.0,25.0491,9.24869995615
 08/19  10:00:00,49.4690113171,3.93685645139,7.34888713203,0.0,9.17985065927,26.9147,50.4123015069,0.0,41.7485,8.66380150686
 08/19  11:00:00,50.3917811163,3.93685645139,7.57834597027,0.0,9.17985065927,26.9147,50.4192349929,0.0,41.7485,8.67073499287
 08/19  12:00:00,51.2241408034,3.93685645139,9.05232516415,0.0,9.17985065927,26.9147,50.997355545,0.0,41.7485,9.24885554499
 08/19  13:00:00,43.7531239225,3.93685645139,9.12778472119,0.0,9.17985065927,19.4245,42.0643588203,0.0,33.3988,8.66555882025
 08/19  14:00:00,43.4213042843,3.93685645139,8.787413624,0.0,9.17985065927,19.4245,31.9784078076,0.0,25.0491,6.92930780755
 08/19  15:00:00,44.866699204,3.93685645139,10.2246925416,0.0,9.17985065927,19.4245,40.9047321334,0.0,33.3988,7.50593213341
 08/19  16:00:00,54.6079635277,3.93685645139,12.4735411175,0.0,9.17985065927,26.9147,56.4456234988,0.0,50.0982,6.34742349877
 08/19  17:00:00,55.1510618001,3.93685645139,13.007852764,0.0,9.17985065927,26.9147,57.6021046012,0.0,50.0982,7.50390460116
 08/19  18:00:00,58.9937377599,3.93685645139,16.840132831,0.0,9.17985065927,26.9147,59.9313119216,0.0,50.0982,9.83311192156
 08/19  19:00:00,52.8752877679,3.93685645139,16.9662050079,0.0,9.17985065927,19.4245,43.8087383392,0.0,33.3988,10.4099383392
 08/19  20:00:00,53.2365188501,3.93685645139,14.1719155097,0.0,9.17985065927,19.4245,42.6466609564,0.0,33.3988,9.2478609564
 08/19  21:00:00,51.3583014127,3.93685645139,12.4353508067,0.0,9.17985065927,19.4245,34.8809918784,0.0,25.0491,9.83189187842
 08/19  22:00:00,48.7510783408,3.93685645139,9.9789813885,0.0,9.17985065927,19.4245,24.204328578,0.0,16.6994,7.50492857796
 08/19  23:00:00,46.8965549522,3.93685645139,7.35802878981,0.0,9.17985065927,19.4245,14.11726037,0.0,8.3497,5.76756037004
 08/19  24:00:00,24.6139993432,3.93685645139,1.77637541172,0.0,4.58992532963,8.1892,6.88753781915,0.0845889151591,3.33988,3.46306890399
 08/20  01:00:00,15.0664515382,0.0,0.0,0.0,1.52997510988,7.4902,3.9319706042,0.0,3.33988,0.592090604197
 08/20  02:00:00,15.0825266193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  03:00:00,15.0846176031,0.0,0.0,0.0,1.52997510988,7.4902,3.9304590992,0.0,3.33988,0.590579099201
 08/20  04:00:00,15.2547071813,0.0,0.0,0.0,1.52997510988,7.4902,3.36134456411,0.0,3.33988,0.0214645641084
 08/20  05:00:00,23.013534053,3.93685645139,0.0503333266037,0.0,4.58992532963,8.1892,8.65116062934,0.281460629342,8.3497,0.02
 08/20  06:00:00,36.8331741431,3.93685645139,0.0474394827762,0.0,9.17985065927,19.4245,19.5863744983,0.0,16.6994,2.88697449829
 08/20  07:00:00,46.8011106106,3.93685645139,4.69829566888,0.0,9.17985065927,26.9147,28.5095836751,0.0,25.0491,3.46048367512
 08/20  08:00:00,50.7966558154,3.93685645139,8.67496816968,0.0,9.17985065927,26.9147,36.2860697809,0.0,33.3988,2.88726978091
 08/20  09:00:00,42.2467078834,3.93685645139,7.59901974754,0.0,9.17985065927,19.4245,27.9365279592,0.0,25.0491,2.88742795917
 08/20  10:00:00,55.0380256637,3.93685645139,12.8754985656,0.0,9.17985065927,26.9147,50.9975690467,0.0,41.7485,9.2490690467
 08/20  11:00:00,60.5647739878,3.93685645139,17.6536006734,0.0,9.17985065927,26.9147,50.4197158085,0.0,41.7485,8.6712158085
 08/20  12:00:00,62.8619452706,3.93685645139,20.583522924,0.0,9.17985065927,26.9147,49.2535940159,0.0,41.7485,7.5050940159
 08/20  13:00:00,54.2594942482,3.93685645139,19.5516081027,0.0,9.17985065927,19.4245,40.9045060502,0.0,33.3988,7.50570605024
 08/20  14:00:00,51.4543514667,3.93685645139,16.7353382844,0.0,9.17985065927,19.4245,30.8174915251,0.0,25.0491,5.76839152511
 08/20  15:00:00,49.4502853492,3.93685645139,14.7282515772,0.0,9.17985065927,19.4245,39.1669453581,0.0,33.3988,5.76814535811
 08/20  16:00:00,58.5265633295,3.93685645139,16.3219874104,0.0,9.17985065927,26.9147,55.2910258718,0.0,50.0982,5.19282587184
 08/20  17:00:00,59.0977767433,3.93685645139,16.9003575927,0.0,9.17985065927,26.9147,57.6038623039,0.0,50.0982,7.50566230386
 08/20  18:00:00,61.5518987156,3.93685645139,19.3527292736,0.0,9.17985065927,26.9147,59.3454694033,0.0,50.0982,9.24726940331
 08/20  19:00:00,53.7385908305,3.93685645139,17.7906213041,0.0,9.17985065927,19.4245,42.6447512201,0.0,33.3988,9.24595122008
 08/20  20:00:00,55.1718635741,3.93685645139,16.10979651,0.0,9.17985065927,19.4245,40.9045090847,0.0,33.3988,7.50570908466
 08/20  21:00:00,51.4671331644,3.93685645139,12.5343695012,0.0,9.17985065927,19.4245,33.7219805125,0.0,25.0491,8.67288051254
 08/20  22:00:00,50.0408829591,3.93685645139,11.2376712117,0.0,9.17985065927,19.4245,24.2032746506,0.0,16.6994,7.50387465061
 08/20  23:00:00,49.5793687725,3.93685645139,10.0089007933,0.0,9.17985065927,19.4245,12.3869031041,0.0,8.3497,4.03720310408
 08/20  24:00:00,29.1798937253,3.93685645139,6.30631279211,0.0,4.58992532963,8.1892,7.98808222176,0.0344764811611,3.33988,4.6137257406
 08/21  01:00:00,15.1128215836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,15.1386637112,0.0,0.0,0.0,1.52997510988,7.4902,3.93194428457,0.0,3.33988,0.592064284571
 08/21  03:00:00,15.1419256849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.3298844844,0.0,0.0,0.0,1.52997510988,7.4902,3.93195020034,0.0,3.33988,0.592070200341
 08/21  05:00:00,28.8052340345,3.93685645139,5.75701182462,0.0,4.58992532963,8.1892,8.52314595333,0.153445953332,8.3497,0.02
 08/21  06:00:00,42.9189319121,3.93685645139,6.06809592541,0.0,9.17985065927,19.4245,19.585789925,0.0,16.6994,2.88638992499
 08/21  07:00:00,52.4170684682,3.93685645139,10.276945036,0.0,9.17985065927,26.9147,36.0454420672,0.0,25.0491,10.9963420672
 08/21  08:00:00,53.9326989921,3.93685645139,11.7902715339,0.0,9.17985065927,26.9147,43.809968958,0.0,33.3988,10.411168958
 08/21  09:00:00,47.99381544,3.93685645139,13.3264933077,0.0,9.17985065927,19.4245,33.1381217725,0.0,25.0491,8.08902177251
 08/21  10:00:00,59.5697287629,3.93685645139,17.3749696485,0.0,9.17985065927,26.9147,49.2537053783,0.0,41.7485,7.5052053783
 08/21  11:00:00,64.2456628604,3.93685645139,21.3482042092,0.0,9.17985065927,26.9147,49.834413015,0.0,41.7485,8.08591301503
 08/21  12:00:00,64.1139993608,3.93685645139,21.869496492,0.0,9.17985065927,26.9147,49.2538913285,0.0,41.7485,7.50539132846
 08/21  13:00:00,55.6883396354,3.93685645139,20.9997081078,0.0,9.17985065927,19.4245,39.7466733733,0.0,33.3988,6.34787337329
 08/21  14:00:00,56.4588898372,3.93685645139,21.7379185545,0.0,9.17985065927,19.4245,30.8171492614,0.0,25.0491,5.76804926144
 08/21  15:00:00,55.8105608583,3.93685645139,21.0752571115,0.0,9.17985065927,19.4245,39.1669159281,0.0,33.3988,5.76811592809
 08/21  16:00:00,65.5542964614,3.93685645139,23.3284749533,0.0,9.17985065927,26.9147,55.2917483779,0.0,50.0982,5.19354837791
 08/21  17:00:00,65.1173947788,3.93685645139,22.9014138259,0.0,9.17985065927,26.9147,57.6026987944,0.0,50.0982,7.50449879436
 08/21  18:00:00,66.093457143,3.93685645139,23.8837643747,0.0,9.17985065927,26.9147,60.5087929618,0.0,50.0982,10.4105929618
 08/21  19:00:00,55.7148851736,3.93685645139,19.7521698337,0.0,9.17985065927,19.4245,44.3960275255,0.0,33.3988,10.9972275255
 08/21  20:00:00,56.623598273,3.93685645139,17.5388607119,0.0,9.17985065927,19.4245,42.0719301767,0.0,33.3988,8.6731301767
 08/21  21:00:00,53.6063002204,3.93685645139,14.6510295648,0.0,9.17985065927,19.4245,35.4596866854,0.0,25.0491,10.4105866854
 08/21  22:00:00,50.1914367979,3.93685645139,11.3939339199,0.0,9.17985065927,19.4245,24.7864871207,0.0,16.6994,8.08708712066
 08/21  23:00:00,47.2306130771,3.93685645139,7.68448415734,0.0,9.17985065927,19.4245,12.9647050776,0.0,8.3497,4.61500507762
 08/21  24:00:00,26.1950003115,3.93685645139,3.34529646434,0.0,4.58992532963,8.1892,7.44282805899,0.0660188689883,3.33988,4.03692919
 08/22  01:00:00,15.080917385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  02:00:00,15.1007658433,0.0,0.0,0.0,1.52997510988,7.4902,3.93193130108,0.0,3.33988,0.592051301082
 08/22  03:00:00,15.1116758514,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  04:00:00,15.9475655952,0.0,0.0,0.0,1.52997510988,7.4902,3.93193723752,0.0,3.33988,0.592057237523
 08/22  05:00:00,25.4405540758,3.93685645139,1.77952482408,0.0,4.58992532963,8.1892,8.5116417651,0.141941765097,8.3497,0.02
 08/22  06:00:00,40.0849782021,3.93685645139,2.95181678589,0.0,9.17985065927,19.4245,19.5864076222,0.0,16.6994,2.88700762223
 08/22  07:00:00,49.868804635,3.93685645139,7.74451120697,0.0,9.17985065927,26.9147,36.0460699055,0.0,25.0491,10.9969699055
 08/22  08:00:00,52.0651714825,3.93685645139,9.92467958184,0.0,9.17985065927,26.9147,43.8103173053,0.0,33.3988,10.4115173053
 08/22  09:00:00,44.262101172,3.93685645139,9.60381080699,0.0,9.17985065927,19.4245,33.1380854953,0.0,25.0491,8.08898549531
 08/22  10:00:00,53.5596038053,3.93685645139,11.3913371094,0.0,9.17985065927,26.9147,49.2545679553,0.0,41.7485,7.50606795532
 08/22  11:00:00,57.8445169843,3.93685645139,14.9449180745,0.0,9.17985065927,26.9147,49.8368301078,0.0,41.7485,8.08833010778
 08/22  12:00:00,60.087922874,3.93685645139,17.8220955857,0.0,9.17985065927,26.9147,49.2540159045,0.0,41.7485,7.50551590453
 08/22  13:00:00,51.2688559551,3.93685645139,16.5561634835,0.0,9.17985065927,19.4245,39.7471425785,0.0,33.3988,6.34834257854
 08/22  14:00:00,49.9930575966,3.93685645139,15.2658050668,0.0,9.17985065927,19.4245,30.8169212174,0.0,25.0491,5.76782121737
 08/22  15:00:00,49.2175088328,3.93685645139,14.4844424484,0.0,9.17985065927,19.4245,39.166988334,0.0,33.3988,5.76818833402
 08/22  16:00:00,58.5539795338,3.93685645139,16.3353820781,0.0,9.17985065927,26.9147,55.8665286864,0.0,50.0982,5.76832868635
 08/22  17:00:00,58.7313284731,3.93685645139,16.5292742998,0.0,9.17985065927,26.9147,57.0285202761,0.0,50.0982,6.93032027609
 08/22  18:00:00,59.8030392696,3.93685645139,17.6093586903,0.0,9.17985065927,26.9147,60.5092653056,0.0,50.0982,10.4110653056
 08/22  19:00:00,52.1037694013,3.93685645139,15.352878765,0.0,9.17985065927,19.4245,44.3960158761,0.0,33.3988,10.9972158761
 08/22  20:00:00,52.0645489604,3.93685645139,13.2153177031,0.0,9.17985065927,19.4245,42.6460992861,0.0,33.3988,9.24729928608
 08/22  21:00:00,47.568425604,3.93685645139,8.79433867457,0.0,9.17985065927,19.4245,34.8824131584,0.0,25.0491,9.83331315837
 08/22  22:00:00,45.0755315314,3.93685645139,6.31434723355,0.0,9.17985065927,19.4245,24.7870674281,0.0,16.6994,8.08766742811
 08/22  23:00:00,44.226099629,3.93685645139,4.69876981684,0.0,9.17985065927,19.4245,13.5391748542,0.0,8.3497,5.18947485421
 08/22  24:00:00,24.2793676638,3.93685645139,1.45428521317,0.0,4.58992532963,8.1892,6.87762248518,0.0752746277082,3.33988,3.46246785747
 08/23  01:00:00,15.0560338928,0.0,0.0,0.0,1.52997510988,7.4902,3.93194889388,0.0,3.33988,0.592068893878
 08/23  02:00:00,15.0785208994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,15.0871409191,0.0,0.0,0.0,1.52997510988,7.4902,3.93195480232,0.0,3.33988,0.592074802319
 08/23  04:00:00,15.2608823956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,23.0297100074,3.93685645139,0.080079315839,0.0,4.58992532963,8.1892,8.66559262457,0.295892624568,8.3497,0.02
 08/23  06:00:00,36.8214494343,3.93685645139,0.0487660198943,0.0,9.17985065927,19.4245,20.1598469593,0.0,16.6994,3.46044695935
 08/23  07:00:00,46.0395185722,3.93685645139,3.93826199299,0.0,9.17985065927,26.9147,36.0466248605,0.0,25.0491,10.9975248605
 08/23  08:00:00,47.7613258652,3.93685645139,5.65161629592,0.0,9.17985065927,26.9147,43.2314020923,0.0,33.3988,9.83260209234
 08/23  09:00:00,41.1040199254,3.93685645139,6.46125053735,0.0,9.17985065927,19.4245,33.1375381357,0.0,25.0491,8.08843813568
 08/23  10:00:00,50.134878731,3.93685645139,7.98313183774,0.0,9.17985065927,26.9147,49.2538751396,0.0,41.7485,7.50537513956
 08/23  11:00:00,54.6273191209,3.93685645139,11.7432446338,0.0,9.17985065927,26.9147,50.414001939,0.0,41.7485,8.66550193901
 08/23  12:00:00,60.0101639017,3.93685645139,17.7354038937,0.0,9.17985065927,26.9147,48.677937435,0.0,41.7485,6.92943743501
 08/23  13:00:00,50.6915003767,3.93685645139,15.9755918055,0.0,9.17985065927,19.4245,40.3229040628,0.0,33.3988,6.92410406277
 08/23  14:00:00,47.6074569098,3.93685645139,12.8975301834,0.0,9.17985065927,19.4245,30.2420640472,0.0,25.0491,5.19296404723
 08/23  15:00:00,45.3706193269,3.93685645139,10.6702189364,0.0,9.17985065927,19.4245,39.1672121048,0.0,33.3988,5.76841210482
 08/23  16:00:00,53.5826569507,3.93685645139,11.4020250858,0.0,9.17985065927,26.9147,55.8671141794,0.0,50.0982,5.76891417936
 08/23  17:00:00,54.7278937766,3.93685645139,12.5497745776,0.0,9.17985065927,26.9147,57.6037487072,0.0,50.0982,7.50554870717
 08/23  18:00:00,56.3907441167,3.93685645139,14.2608161856,0.0,9.17985065927,26.9147,59.9311459006,0.0,50.0982,9.83294590064
 08/23  19:00:00,47.4502796767,3.93685645139,10.5475585677,0.0,9.17985065927,19.4245,44.3963745225,0.0,33.3988,10.9975745225
 08/23  20:00:00,46.6896663382,3.93685645139,7.71882786973,0.0,9.17985065927,19.4245,42.6476217467,0.0,33.3988,9.24882174671
 08/23  21:00:00,43.8136727384,3.93685645139,4.95077738741,0.0,9.17985065927,19.4245,35.460255314,0.0,25.0491,10.411155314
 08/23  22:00:00,41.8764187773,3.93685645139,3.15075727106,0.0,9.17985065927,19.4245,24.7868187548,0.0,16.6994,8.08741875483
 08/23  23:00:00,41.1132003066,3.93685645139,1.62166728427,0.0,9.17985065927,19.4245,12.9639842722,0.0,8.3497,4.6142842722
 08/23  24:00:00,22.7883033418,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.48856415475,0.111625533356,3.33988,4.03705862139
 08/24  01:00:00,15.021707587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.0469839351,0.0,0.0,0.0,1.52997510988,7.4902,3.93195361296,0.0,3.33988,0.59207361296
 08/24  03:00:00,15.054284371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.2225228751,0.0,0.0,0.0,1.52997510988,7.4902,3.9319595139,0.0,3.33988,0.592079513901
 08/24  05:00:00,22.9718848885,3.93685645139,0.072124257884,0.0,4.58992532963,8.1892,8.7380715095,0.368371509498,8.3497,0.02
 08/24  06:00:00,36.7681281823,3.93685645139,0.0444442619011,0.0,9.17985065927,19.4245,19.5858550324,0.0,16.6994,2.88645503238
 08/24  07:00:00,43.2475644459,3.93685645139,1.17240175133,0.0,9.17985065927,26.9147,36.0465240308,0.0,25.0491,10.9974240308
 08/24  08:00:00,45.4382200436,3.93685645139,3.34451994019,0.0,9.17985065927,26.9147,43.8108150224,0.0,33.3988,10.4120150224
 08/24  09:00:00,38.1381622163,3.93685645139,3.52364550255,0.0,9.17985065927,19.4245,33.1374454469,0.0,25.0491,8.08834544689
 08/24  10:00:00,47.0590698099,3.93685645139,4.94166308178,0.0,9.17985065927,26.9147,49.2547805106,0.0,41.7485,7.50628051062
 08/24  11:00:00,50.8590264595,3.93685645139,7.99855906013,0.0,9.17985065927,26.9147,49.8378251713,0.0,41.7485,8.08932517132
 08/24  12:00:00,52.5958440683,3.93685645139,10.3763069669,0.0,9.17985065927,26.9147,49.2540038648,0.0,41.7485,7.5055038648
 08/24  13:00:00,43.495820068,3.93685645139,8.84075858483,0.0,9.17985065927,19.4245,39.7466185001,0.0,33.3988,6.34781850012
 08/24  14:00:00,42.4843614421,3.93685645139,7.82441075543,0.0,9.17985065927,19.4245,30.8179011492,0.0,25.0491,5.76880114922
 08/24  15:00:00,42.5269931225,3.93685645139,7.85354147495,0.0,9.17985065927,19.4245,39.1674709998,0.0,33.3988,5.76867099975
 08/24  16:00:00,51.4095535871,3.93685645139,9.24041353465,0.0,9.17985065927,26.9147,55.8661821897,0.0,50.0982,5.76798218966
 08/24  17:00:00,52.9406856431,3.93685645139,10.8317901649,0.0,9.17985065927,26.9147,57.6033968836,0.0,50.0982,7.50519688356
 08/24  18:00:00,54.7480905614,3.93685645139,12.6504428052,0.0,9.17985065927,26.9147,59.9310848434,0.0,50.0982,9.83288484342
 08/24  19:00:00,47.9213653517,3.93685645139,11.0300242077,0.0,9.17985065927,19.4245,44.3960120352,0.0,33.3988,10.9972120352
 08/24  20:00:00,49.1045794079,3.93685645139,10.1215544204,0.0,9.17985065927,19.4245,42.6468329219,0.0,33.3988,9.24803292192
 08/24  21:00:00,44.8547086154,3.93685645139,5.97514287079,0.0,9.17985065927,19.4245,34.8829663648,0.0,25.0491,9.83386636481
 08/24  22:00:00,42.4331062039,3.93685645139,3.69999194186,0.0,9.17985065927,19.4245,25.3637354957,0.0,16.6994,8.66433549574
 08/24  23:00:00,41.7364411756,3.93685645139,2.23645787612,0.0,9.17985065927,19.4245,12.9634783082,0.0,8.3497,4.61377830817
 08/24  24:00:00,22.7894673563,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.49085952347,0.113969088551,3.33988,4.03701043491
 08/25  01:00:00,15.0099894084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  02:00:00,15.0290930416,0.0,0.0,0.0,1.52997510988,7.4902,3.93195434756,0.0,3.33988,0.592074347562
 08/25  03:00:00,15.0334165521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  04:00:00,15.8078756471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.5188074037,3.93685645139,0.0332619992825,0.0,4.58992532963,8.1892,9.1966277774,0.254834602068,8.3497,0.59209317533
 08/25  06:00:00,37.0392840921,3.93685645139,0.0458670014049,0.0,9.17985065927,19.4245,19.5866877938,0.0,16.6994,2.88728779376
 08/25  07:00:00,42.7199749037,3.93685645139,0.652941572568,0.0,9.17985065927,26.9147,36.0465009579,0.0,25.0491,10.9974009579
 08/25  08:00:00,45.1167538778,3.93685645139,3.02491917249,0.0,9.17985065927,26.9147,43.8101448917,0.0,33.3988,10.4113448917
 08/25  09:00:00,38.1844224409,3.93685645139,3.56944819296,0.0,9.17985065927,19.4245,33.1383739947,0.0,25.0491,8.08927399469
 08/25  10:00:00,47.3383905303,3.93685645139,5.21623394021,0.0,9.17985065927,26.9147,49.2550312508,0.0,41.7485,7.50653125077
 08/25  11:00:00,51.0215918148,3.93685645139,8.16028110363,0.0,9.17985065927,26.9147,49.8372670914,0.0,41.7485,8.08876709136
 08/25  12:00:00,53.13280989,3.93685645139,10.9084442956,0.0,9.17985065927,26.9147,49.2546947839,0.0,41.7485,7.50619478393
 08/25  13:00:00,44.5206927464,3.93685645139,9.84757360962,0.0,9.17985065927,19.4245,39.7465445278,0.0,33.3988,6.34774452784
 08/25  14:00:00,42.7835425598,3.93685645139,8.10575441808,0.0,9.17985065927,19.4245,30.8177375128,0.0,25.0491,5.76863751284
 08/25  15:00:00,42.7403618294,3.93685645139,8.05379467459,0.0,9.17985065927,19.4245,39.1671358682,0.0,33.3988,5.76833586825
 08/25  16:00:00,52.1078761526,3.93685645139,9.92451658982,0.0,9.17985065927,26.9147,55.8662702755,0.0,50.0982,5.76807027553
 08/25  17:00:00,53.0363511119,3.93685645139,10.9192422365,0.0,9.17985065927,26.9147,57.6033795466,0.0,50.0982,7.50517954659
 08/25  18:00:00,53.9812538738,3.93685645139,11.8808019504,0.0,9.17985065927,26.9147,59.932275564,0.0,50.0982,9.83407556397
 08/25  19:00:00,45.6136076471,3.93685645139,8.90958673214,0.0,9.17985065927,19.4245,44.3960090142,0.0,33.3988,10.9972090142
 08/25  20:00:00,46.2089777875,3.93685645139,7.40414374346,0.0,9.17985065927,19.4245,42.6479294736,0.0,33.3988,9.24912947358
 08/25  21:00:00,43.8444457938,3.93685645139,5.1057503091,0.0,9.17985065927,19.4245,35.46061007,0.0,25.0491,10.41151007
 08/25  22:00:00,41.8183177612,3.93685645139,3.09528361696,0.0,9.17985065927,19.4245,24.7873368431,0.0,16.6994,8.08793684308
 08/25  23:00:00,40.5446725838,3.93685645139,1.06127743416,0.0,9.17985065927,19.4245,12.9643483922,0.0,8.3497,4.61464839219
 08/25  24:00:00,22.7811688824,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.54176972894,0.165119357942,3.33988,4.036770371
 08/26  01:00:00,15.0047489383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,15.0252035153,0.0,0.0,0.0,1.52997510988,7.4902,3.9319533592,0.0,3.33988,0.592073359197
 08/26  03:00:00,15.037295625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.2098632432,0.0,0.0,0.0,1.52997510988,7.4902,3.93195926054,0.0,3.33988,0.592079260541
 08/26  05:00:00,22.9168887246,3.93685645139,0.0249762561532,0.0,4.58992532963,8.1892,8.66597370173,0.296273701734,8.3497,0.02
 08/26  06:00:00,36.7437831828,3.93685645139,0.0354999764402,0.0,9.17985065927,19.4245,19.5861482341,0.0,16.6994,2.88674823411
 08/26  07:00:00,42.2496303456,3.93685645139,0.195365105946,0.0,9.17985065927,26.9147,27.9561618757,0.0197962067182,25.0491,2.887265669
 08/26  08:00:00,46.0569339852,3.93685645139,3.95511220062,0.0,9.17985065927,26.9147,36.8598232681,0.0,33.3988,3.46102326809
 08/26  09:00:00,40.3819005528,3.93685645139,5.72945082913,0.0,9.17985065927,19.4245,34.2973535041,0.0,25.0491,9.24825350408
 08/26  10:00:00,50.4996933496,3.93685645139,8.33625619404,0.0,9.17985065927,26.9147,49.8371466769,0.0,41.7485,8.08864667693
 08/26  11:00:00,56.4974022906,3.93685645139,13.5919179251,0.0,9.17985065927,26.9147,50.9973665605,0.0,41.7485,9.2488665605
 08/26  12:00:00,58.4267267199,3.93685645139,16.1539614424,0.0,9.17985065927,26.9147,50.9963101511,0.0,41.7485,9.24781015111
 08/26  13:00:00,50.8328698443,3.93685645139,16.1188564099,0.0,9.17985065927,19.4245,41.4867760725,0.0,33.3988,8.08797607252
 08/26  14:00:00,50.3141935991,3.93685645139,15.5949129428,0.0,9.17985065927,19.4245,32.5539968567,0.0,25.0491,7.50489685669
 08/26  15:00:00,50.3341458429,3.93685645139,15.610408773,0.0,9.17985065927,19.4245,40.904534195,0.0,33.3988,7.50573419497
 08/26  16:00:00,58.9181727182,3.93685645139,16.7062374338,0.0,9.17985065927,26.9147,56.4463106664,0.0,50.0982,6.34811066643
 08/26  17:00:00,58.7514406637,3.93685645139,16.5512887989,0.0,9.17985065927,26.9147,57.6041937057,0.0,50.0982,7.50599370567
 08/26  18:00:00,59.4594210979,3.93685645139,17.2992225366,0.0,9.17985065927,26.9147,60.5101371896,0.0,50.0982,10.4119371896
 08/26  19:00:00,53.4719280299,3.93685645139,16.5339129576,0.0,9.17985065927,19.4245,43.2317450837,0.0,33.3988,9.83294508372
 08/26  20:00:00,53.6197107243,3.93685645139,14.5857742505,0.0,9.17985065927,19.4245,42.6479278423,0.0,33.3988,9.24912784226
 08/26  21:00:00,52.0567063693,3.93685645139,13.1304208623,0.0,9.17985065927,19.4245,35.4604631206,0.0,25.0491,10.4113631206
 08/26  22:00:00,49.7158434212,3.93685645139,10.9321596935,0.0,9.17985065927,19.4245,24.2058771176,0.0,16.6994,7.50647711762
 08/26  23:00:00,48.7074453612,3.93685645139,9.15098119729,0.0,9.17985065927,19.4245,13.5423840818,0.0,8.3497,5.19268408175
 08/26  24:00:00,26.7632100926,3.93685645139,3.90937215938,0.0,4.58992532963,8.1892,7.42359003418,0.046795722708,3.33988,4.03691431147
 08/27  01:00:00,15.0809053034,0.0,0.0,0.0,1.52997510988,7.4902,3.93193669446,0.0,3.33988,0.592056694461
 08/27  02:00:00,15.1072286369,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.1170237662,0.0,0.0,0.0,1.52997510988,7.4902,3.93194262231,0.0,3.33988,0.592062622311
 08/27  04:00:00,15.2909320221,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,23.4565955534,3.93685645139,0.454828677801,0.0,4.58992532963,8.1892,8.51135084746,0.141650847455,8.3497,0.02
 08/27  06:00:00,38.4275120422,3.93685645139,1.6094505032,0.0,9.17985065927,19.4245,20.1598223215,0.0,16.6994,3.46042232146
 08/27  07:00:00,48.515580743,3.93685645139,6.40353150421,0.0,9.17985065927,26.9147,27.9357472802,0.0,25.0491,2.88664728019
 08/27  08:00:00,49.3453997345,3.93685645139,7.23392400711,0.0,9.17985065927,26.9147,36.2858832809,0.0,33.3988,2.88708328086
 08/27  09:00:00,43.5193036439,3.93685645139,8.85927651048,0.0,9.17985065927,19.4245,27.9366715934,0.0,25.0491,2.88757159339
 08/27  10:00:00,57.0392589289,3.93685645139,14.8565237287,0.0,9.17985065927,26.9147,50.9981643666,0.0,41.7485,9.24966436664
 08/27  11:00:00,64.3035708012,3.93685645139,21.3782483503,0.0,9.17985065927,26.9147,50.9970816011,0.0,41.7485,9.24858160113
 08/27  12:00:00,67.1663097659,3.93685645139,24.8708719161,0.0,9.17985065927,26.9147,49.2540130741,0.0,41.7485,7.50551307413
 08/27  13:00:00,58.6304338116,3.93685645139,23.902841938,0.0,9.17985065927,19.4245,40.9036384453,0.0,33.3988,7.5048384453
 08/27  14:00:00,59.7171458874,3.93685645139,24.9697764311,0.0,9.17985065927,19.4245,30.8172865681,0.0,25.0491,5.76818656806
 08/27  15:00:00,60.916345801,3.93685645139,26.1562088763,0.0,9.17985065927,19.4245,38.5916710779,0.0,33.3988,5.19287107793
 08/27  16:00:00,69.2665679601,3.93685645139,27.0157477232,0.0,9.17985065927,26.9147,55.8663004916,0.0,50.0982,5.76810049157
 08/27  17:00:00,66.0843561649,3.93685645139,23.8582566085,0.0,9.17985065927,26.9147,57.6033335008,0.0,50.0982,7.50513350081
 08/27  18:00:00,64.3142547098,3.93685645139,22.1135031774,0.0,9.17985065927,26.9147,59.3479983849,0.0,50.0982,9.2497983849
 08/27  19:00:00,56.6248780971,3.93685645139,19.6147843767,0.0,9.17985065927,19.4245,42.6485411189,0.0,33.3988,9.24974111892
 08/27  20:00:00,55.9050816508,3.93685645139,16.8083107942,0.0,9.17985065927,19.4245,40.9042886867,0.0,33.3988,7.50548868665
 08/27  21:00:00,52.1009089276,3.93685645139,13.1382747397,0.0,9.17985065927,19.4245,34.2974398633,0.0,25.0491,9.2483398633
 08/27  22:00:00,47.8770581826,3.93685645139,9.08207672319,0.0,9.17985065927,19.4245,24.2051610608,0.0,16.6994,7.50576106085
 08/27  23:00:00,46.480360955,3.93685645139,6.93098805664,0.0,9.17985065927,19.4245,12.386255375,0.0,8.3497,4.03655537497
 08/27  24:00:00,25.9361429601,3.93685645139,3.09052662434,0.0,4.58992532963,8.1892,8.02118487391,0.0679576000693,3.33988,4.61334727384
 08/28  01:00:00,15.0750678435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.0875469121,0.0,0.0,0.0,1.52997510988,7.4902,3.93194991471,0.0,3.33988,0.592069914706
 08/28  03:00:00,15.0950664342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2712394613,0.0,0.0,0.0,1.52997510988,7.4902,3.93195582152,0.0,3.33988,0.592075821524
 08/28  05:00:00,23.0727351974,3.93685645139,0.0992132187541,0.0,4.58992532963,8.1892,8.58796143443,0.218261434431,8.3497,0.02
 08/28  06:00:00,37.1994656795,3.93685645139,0.397184096551,0.0,9.17985065927,19.4245,19.58633411,0.0,16.6994,2.88693411
 08/28  07:00:00,46.8124877312,3.93685645139,4.70936172219,0.0,9.17985065927,26.9147,36.0480517016,0.0,25.0491,10.9989517016
 08/28  08:00:00,48.7889060066,3.93685645139,6.67679870526,0.0,9.17985065927,26.9147,43.8100798819,0.0,33.3988,10.4112798819
 08/28  09:00:00,41.9721937105,3.93685645139,7.33490853444,0.0,9.17985065927,19.4245,33.1382859448,0.0,25.0491,8.08918594484
 08/28  10:00:00,51.1744297302,3.93685645139,9.03160028666,0.0,9.17985065927,26.9147,49.2553040617,0.0,41.7485,7.50680406172
 08/28  11:00:00,56.4251549269,3.93685645139,13.5420794456,0.0,9.17985065927,26.9147,50.413825643,0.0,41.7485,8.66532564304
 08/28  12:00:00,61.8574370529,3.93685645139,19.5829720188,0.0,9.17985065927,26.9147,49.254523621,0.0,41.7485,7.50602362096
 08/28  13:00:00,52.8220573021,3.93685645139,18.0916278642,0.0,9.17985065927,19.4245,39.7476458392,0.0,33.3988,6.3488458392
 08/28  14:00:00,49.7916260195,3.93685645139,15.0588430291,0.0,9.17985065927,19.4245,30.817568325,0.0,25.0491,5.76846832504
 08/28  15:00:00,49.7998603653,3.93685645139,15.0572972389,0.0,9.17985065927,19.4245,39.1681223907,0.0,33.3988,5.7693223907
 08/28  16:00:00,59.5842566494,3.93685645139,17.3498539705,0.0,9.17985065927,26.9147,55.866935526,0.0,50.0982,5.76873552601
 08/28  17:00:00,60.2683979478,3.93685645139,18.0470439541,0.0,9.17985065927,26.9147,57.6030055924,0.0,50.0982,7.50480559237
 08/28  18:00:00,60.503182547,3.93685645139,18.310720109,0.0,9.17985065927,26.9147,59.932436859,0.0,50.0982,9.83423685902
 08/28  19:00:00,52.5323819408,3.93685645139,15.5936294603,0.0,9.17985065927,19.4245,44.3971715079,0.0,33.3988,10.9983715079
 08/28  20:00:00,54.3602396799,3.93685645139,15.3250097668,0.0,9.17985065927,19.4245,42.6475186119,0.0,33.3988,9.24871861192
 08/28  21:00:00,51.7194356024,3.93685645139,12.7855204727,0.0,9.17985065927,19.4245,35.4609692745,0.0,25.0491,10.4118692745
 08/28  22:00:00,49.3773048698,3.93685645139,10.5874508967,0.0,9.17985065927,19.4245,24.7869909216,0.0,16.6994,8.08759092163
 08/28  23:00:00,47.4558015668,3.93685645139,7.9036706533,0.0,9.17985065927,19.4245,12.9653750156,0.0,8.3497,4.61567501556
 08/28  24:00:00,27.8009287323,3.93685645139,4.93951611598,0.0,4.58992532963,8.1892,7.43742371313,0.0605919952013,3.33988,4.03695171792
 08/29  01:00:00,15.1020657741,0.0,0.0,0.0,1.52997510988,7.4902,3.93194202,0.0,3.33988,0.592062019996
 08/29  02:00:00,15.1270422366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  03:00:00,15.1380165981,0.0,0.0,0.0,1.52997510988,7.4902,3.93194793937,0.0,3.33988,0.592067939369
 08/29  04:00:00,15.9859873948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  05:00:00,25.9533120374,3.93685645139,2.28267259108,0.0,4.58992532963,8.1892,8.55468865312,0.184988653116,8.3497,0.02
 08/29  06:00:00,40.2498474502,3.93685645139,3.11103718859,0.0,9.17985065927,19.4245,20.1598989235,0.0,16.6994,3.46049892351
 08/29  07:00:00,49.2021795663,3.93685645139,7.07174064176,0.0,9.17985065927,26.9147,36.0459604209,0.0,25.0491,10.9968604209
 08/29  08:00:00,52.0310299193,3.93685645139,9.88353641119,0.0,9.17985065927,26.9147,43.2325253701,0.0,33.3988,9.83372537011
 08/29  09:00:00,46.9139616215,3.93685645139,12.2282618937,0.0,9.17985065927,19.4245,33.7146533977,0.0,25.0491,8.66555339773
 08/29  10:00:00,59.5619299137,3.93685645139,17.3555115921,0.0,9.17985065927,26.9147,49.2550171606,0.0,41.7485,7.50651716057
 08/29  11:00:00,65.7187655135,3.93685645139,22.7833059394,0.0,9.17985065927,26.9147,49.8365591743,0.0,41.7485,8.08805917426
 08/29  12:00:00,67.1868371366,3.93685645139,24.8690954817,0.0,9.17985065927,26.9147,49.2534967802,0.0,41.7485,7.50499678023
 08/29  13:00:00,58.8708928646,3.93685645139,24.1144045777,0.0,9.17985065927,19.4245,40.3223178978,0.0,33.3988,6.92351789777
 08/29  14:00:00,56.4274062336,3.93685645139,21.6665920497,0.0,9.17985065927,19.4245,30.242420664,0.0,25.0491,5.19332066405
 08/29  15:00:00,54.6314838101,3.93685645139,19.8681048965,0.0,9.17985065927,19.4245,39.1677265357,0.0,33.3988,5.76892653571
 08/29  16:00:00,65.5716575909,3.93685645139,23.3263655188,0.0,9.17985065927,26.9147,55.8670070104,0.0,50.0982,5.76880701038
 08/29  17:00:00,65.4855761243,3.93685645139,23.2601068653,0.0,9.17985065927,26.9147,57.6035214251,0.0,50.0982,7.50532142514
 08/29  18:00:00,66.2372148893,3.93685645139,24.020932577,0.0,9.17985065927,26.9147,60.510107471,0.0,50.0982,10.411907471
 08/29  19:00:00,58.3566174261,3.93685645139,21.559400539,0.0,9.17985065927,19.4245,44.3968154245,0.0,33.3988,10.9980154245
 08/29  20:00:00,59.8433169128,3.93685645139,20.9635713694,0.0,9.17985065927,19.4245,42.6474117308,0.0,33.3988,9.24861173081
 08/29  21:00:00,56.2596480539,3.93685645139,17.43950399,0.0,9.17985065927,19.4245,34.8832319169,0.0,25.0491,9.83413191688
 08/29  22:00:00,53.9327557729,3.93685645139,15.1139499935,0.0,9.17985065927,19.4245,25.3646591812,0.0,16.6994,8.66525918125
 08/29  23:00:00,51.8569832802,3.93685645139,12.273668602,0.0,9.17985065927,19.4245,12.9642896603,0.0,8.3497,4.61458966033
 08/29  24:00:00,30.5146720313,3.93685645139,7.62691088548,0.0,4.58992532963,8.1892,7.41180980591,0.035090706915,3.33988,4.03683909899
 08/30  01:00:00,15.1204712496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  02:00:00,15.1394086319,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989619,0.0,3.33988,0.592089896191
 08/30  03:00:00,15.1430646488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  04:00:00,15.3261073706,0.0,0.0,0.0,1.52997510988,7.4902,3.93197577129,0.0,3.33988,0.592095771292
 08/30  05:00:00,27.6812379916,3.93685645139,4.64248476444,0.0,4.58992532963,8.1892,8.55899393154,0.189293931542,8.3497,0.02
 08/30  06:00:00,43.19968084,3.93685645139,6.34264778002,0.0,9.17985065927,19.4245,19.5864723081,0.0,16.6994,2.88707230807
 08/30  07:00:00,52.5076501313,3.93685645139,10.3579519405,0.0,9.17985065927,26.9147,36.0475791333,0.0,25.0491,10.9984791333
 08/30  08:00:00,53.9254449046,3.93685645139,11.7663136077,0.0,9.17985065927,26.9147,43.8105234146,0.0,33.3988,10.4117234146
 08/30  09:00:00,43.8320112415,3.93685645139,9.17695848352,0.0,9.17985065927,19.4245,33.7137210576,0.0,25.0491,8.66462105762
 08/30  10:00:00,51.4967967746,3.93685645139,9.35425912498,0.0,9.17985065927,26.9147,49.2540579592,0.0,41.7485,7.50555795918
 08/30  11:00:00,54.6781349147,3.93685645139,11.8149712453,0.0,9.17985065927,26.9147,49.8370386149,0.0,41.7485,8.08853861493
 08/30  12:00:00,55.7768641343,3.93685645139,13.5581427407,0.0,9.17985065927,26.9147,49.2542597233,0.0,41.7485,7.50575972333
 08/30  13:00:00,46.291978141,3.93685645139,11.6351765452,0.0,9.17985065927,19.4245,40.1689331667,0.0,33.3988,6.77013316674
 08/30  14:00:00,43.6043999864,3.93685645139,8.95170611635,0.0,9.17985065927,19.4245,30.3962296531,0.0,25.0491,5.34712965307
 08/30  15:00:00,42.0587691583,3.93685645139,7.40834248275,0.0,9.17985065927,19.4245,39.1667545428,0.0,33.3988,5.76795454281
 08/30  16:00:00,51.8031569448,3.93685645139,9.66236491768,0.0,9.17985065927,26.9147,55.866090934,0.0,50.0982,5.76789093405
 08/30  17:00:00,54.2260434204,3.93685645139,12.0850692789,0.0,9.17985065927,26.9147,57.6034656777,0.0,50.0982,7.50526567771
 08/30  18:00:00,56.0985708173,3.93685645139,13.9629280321,0.0,9.17985065927,26.9147,60.5102595397,0.0,50.0982,10.4120595397
 08/30  19:00:00,49.0792942489,3.93685645139,12.1591417469,0.0,9.17985065927,19.4245,44.3981600385,0.0,33.3988,10.9993600385
 08/30  20:00:00,50.7326198984,3.93685645139,11.7348258115,0.0,9.17985065927,19.4245,42.6462350753,0.0,33.3988,9.24743507528
 08/30  21:00:00,46.5736009945,3.93685645139,7.67991987,0.0,9.17985065927,19.4245,35.4610181021,0.0,25.0491,10.4119181021
 08/30  22:00:00,44.9240607581,3.93685645139,6.16447931048,0.0,9.17985065927,19.4245,24.7882355459,0.0,16.6994,8.08883554594
 08/30  23:00:00,44.6294694854,3.93685645139,5.09619312819,0.0,9.17985065927,19.4245,12.964743324,0.0,8.3497,4.61504332399
 08/30  24:00:00,24.2650890721,3.93685645139,1.43353900234,0.0,4.58992532963,8.1892,7.46105294662,0.0839069786068,3.33988,4.03726596801
 08/31  01:00:00,15.0630902889,0.0,0.0,0.0,1.52997510988,7.4902,3.93192563987,0.0,3.33988,0.592045639868
 08/31  02:00:00,15.0842162759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0949100875,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.2745271638,0.0,0.0,0.0,1.52997510988,7.4902,3.93193158533,0.0,3.33988,0.592051585334
 08/31  05:00:00,23.4225819363,3.93685645139,0.428744039261,0.0,4.58992532963,8.1892,8.53950379253,0.169803792535,8.3497,0.02
 08/31  06:00:00,41.073138448,3.93685645139,4.23455698796,0.0,9.17985065927,19.4245,19.5861181722,0.0,16.6994,2.88671817222
 08/31  07:00:00,52.3679046137,3.93685645139,10.2247152235,0.0,9.17985065927,26.9147,36.6261698048,0.0,25.0491,11.5770698048
 08/31  08:00:00,53.8267784781,3.93685645139,11.6840273144,0.0,9.17985065927,26.9147,43.2335980619,0.0,33.3988,9.8347980619
 08/31  09:00:00,48.6943343414,3.93685645139,14.0132410054,0.0,9.17985065927,19.4245,33.714934691,0.0,25.0491,8.66583469104
 08/31  10:00:00,60.2111342574,3.93685645139,18.0133829073,0.0,9.17985065927,26.9147,49.2536998884,0.0,41.7485,7.50519988839
 08/31  11:00:00,66.2595850642,3.93685645139,23.3380899843,0.0,9.17985065927,26.9147,49.8371168756,0.0,41.7485,8.08861687565
 08/31  12:00:00,67.3326479571,3.93685645139,25.0400609909,0.0,9.17985065927,26.9147,49.2538215397,0.0,41.7485,7.50532153975
 08/31  13:00:00,58.8459446178,3.93685645139,24.1079336878,0.0,9.17985065927,19.4245,40.3231773049,0.0,33.3988,6.92437730485
 08/31  14:00:00,56.7057091246,3.93685645139,21.9627565809,0.0,9.17985065927,19.4245,30.8177843723,0.0,25.0491,5.76868437232
 08/31  15:00:00,54.9609080582,3.93685645139,20.2179015792,0.0,9.17985065927,19.4245,39.1669133012,0.0,33.3988,5.76811330122
 08/31  16:00:00,64.8290734679,3.93685645139,22.6056571998,0.0,9.17985065927,26.9147,55.2924474119,0.0,50.0982,5.19424741193
 08/31  17:00:00,66.783957451,3.93685645139,24.5663935365,0.0,9.17985065927,26.9147,57.6048623165,0.0,50.0982,7.50666231653
 08/31  18:00:00,66.8038177361,3.93685645139,24.5954670139,0.0,9.17985065927,26.9147,60.5094499556,0.0,50.0982,10.4112499556
 08/31  19:00:00,59.4908629351,3.93685645139,22.4722485026,0.0,9.17985065927,19.4245,44.3981237388,0.0,33.3988,10.9993237388
 08/31  20:00:00,59.9488403214,3.93685645139,20.8440292555,0.0,9.17985065927,19.4245,42.6489191633,0.0,33.3988,9.25011916325
 08/31  21:00:00,55.7572375504,3.93685645139,16.8079191397,0.0,9.17985065927,19.4245,35.4604002381,0.0,25.0491,10.4113002381
 08/31  22:00:00,52.084126887,3.93685645139,13.2792463634,0.0,9.17985065927,19.4245,25.3636021881,0.0,16.6994,8.66420218809
 08/31  23:00:00,49.7564703607,3.93685645139,10.1846393145,0.0,9.17985065927,19.4245,12.9629940729,0.0,8.3497,4.61329407288
 08/31  24:00:00,29.5091792865,3.93685645139,6.63518471399,0.0,4.58992532963,8.1892,7.41337110114,0.0368982709171,3.33988,4.03659283022
 09/01  01:00:00,15.1120079172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,15.1360784359,0.0,0.0,0.0,1.52997510988,7.4902,3.93192786575,0.0,3.33988,0.592047865745
 09/01  03:00:00,15.1430516585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.9968632961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  05:00:00,28.8060522839,3.93685645139,5.09371866315,0.0,4.58992532963,8.1892,9.12694507897,0.185156780333,8.3497,0.592088298639
 09/01  06:00:00,43.9904677475,3.93685645139,6.81308087486,0.0,9.17985065927,19.4245,19.5865868424,0.0,16.6994,2.88718684243
 09/01  07:00:00,53.9183878457,3.93685645139,11.7681490296,0.0,9.17985065927,26.9147,36.0473015619,0.0,25.0491,10.9982015619
 09/01  08:00:00,55.782354994,3.93685645139,13.6276306507,0.0,9.17985065927,26.9147,43.8103608065,0.0,33.3988,10.4115608065
 09/01  09:00:00,50.9229646898,3.93685645139,16.2309956457,0.0,9.17985065927,19.4245,33.7138008459,0.0,25.0491,8.66470084587
 09/01  10:00:00,61.5679890554,3.93685645139,19.3576898352,0.0,9.17985065927,26.9147,49.2554719101,0.0,41.7485,7.50697191013
 09/01  11:00:00,67.3755695098,3.93685645139,24.4281315036,0.0,9.17985065927,26.9147,49.8383750446,0.0,41.7485,8.08987504462
 09/01  12:00:00,68.3343228692,3.93685645139,26.0096293923,0.0,9.17985065927,26.9147,49.2550897993,0.0,41.7485,7.50658979926
 09/01  13:00:00,60.0306457686,3.93685645139,25.2684173874,0.0,9.17985065927,19.4245,40.322132791,0.0,33.3988,6.92333279096
 09/01  14:00:00,59.8288029037,3.93685645139,25.0646955331,0.0,9.17985065927,19.4245,30.2418658142,0.0,25.0491,5.19276581415
 09/01  15:00:00,57.7993663421,3.93685645139,23.0477317553,0.0,9.17985065927,19.4245,39.1681859765,0.0,33.3988,5.76938597652
 09/01  16:00:00,63.8683987562,3.93685645139,21.6399011559,0.0,9.17985065927,26.9147,55.867801491,0.0,50.0982,5.76960149102
 09/01  17:00:00,66.1491693009,3.93685645139,23.9383940256,0.0,9.17985065927,26.9147,57.6044597007,0.0,50.0982,7.50625970066
 09/01  18:00:00,62.6281016269,3.93685645139,20.4544592535,0.0,9.17985065927,26.9147,60.510097312,0.0,50.0982,10.411897312
 09/01  19:00:00,50.7894625786,3.93685645139,14.0249010359,0.0,9.17985065927,19.4245,44.3982692007,0.0,33.3988,10.9994692007
 09/01  20:00:00,52.0038969477,3.93685645139,13.1463361776,0.0,9.17985065927,19.4245,42.6488580706,0.0,33.3988,9.25005807058
 09/01  21:00:00,49.4501988998,3.93685645139,10.6809328873,0.0,9.17985065927,19.4245,35.4604825313,0.0,25.0491,10.4113825313
 09/01  22:00:00,47.6710223199,3.93685645139,8.90045677265,0.0,9.17985065927,19.4245,25.3636717306,0.0,16.6994,8.6642717306
 09/01  23:00:00,46.1485090966,3.93685645139,6.6080374102,0.0,9.17985065927,19.4245,12.9629895531,0.0,8.3497,4.6132895531
 09/01  24:00:00,24.7616792576,3.93685645139,1.92254503963,0.0,4.58992532963,8.1892,7.45252789452,0.0760200062747,3.33988,4.03662788824
 09/02  01:00:00,15.0717223917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  02:00:00,15.1049722364,0.0,0.0,0.0,1.52997510988,7.4902,3.93193245003,0.0,3.33988,0.592052450034
 09/02  03:00:00,15.1218787703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.3046877404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,25.8450730223,3.93685645139,2.82090252185,0.0,4.58992532963,8.1892,9.09029178269,0.148498927462,8.3497,0.592092855226
 09/02  06:00:00,39.4477692799,3.93685645139,2.62166730959,0.0,9.17985065927,19.4245,19.5866321839,0.0,16.6994,2.88723218392
 09/02  07:00:00,48.579191615,3.93685645139,6.46673718929,0.0,9.17985065927,26.9147,27.9357969367,0.0,25.0491,2.88669693669
 09/02  08:00:00,49.3997099684,3.93685645139,7.28379294165,0.0,9.17985065927,26.9147,36.2854987751,0.0,33.3988,2.88669877509
 09/02  09:00:00,40.1233104405,3.93685645139,5.4996841233,0.0,9.17985065927,19.4245,34.8745311893,0.0,25.0491,9.82543118926
 09/02  10:00:00,47.8311674789,3.93685645139,5.71588241805,0.0,9.17985065927,26.9147,49.8371435129,0.0,41.7485,8.08864351293
 09/02  11:00:00,51.2485239992,3.93685645139,8.40802051842,0.0,9.17985065927,26.9147,50.9994808201,0.0,41.7485,9.25098082011
 09/02  12:00:00,52.0348528926,3.93685645139,9.83534085179,0.0,9.17985065927,26.9147,51.000611159,0.0,41.7485,9.25211115896
 09/02  13:00:00,44.2242318899,3.93685645139,9.57667779452,0.0,9.17985065927,19.4245,42.0652581655,0.0,33.3988,8.66645816548
 09/02  14:00:00,43.3150225903,3.93685645139,8.66412264438,0.0,9.17985065927,19.4245,32.5547419319,0.0,25.0491,7.50564193195
 09/02  15:00:00,42.3157216452,3.93685645139,7.66476914906,0.0,9.17985065927,19.4245,40.9046736776,0.0,33.3988,7.50587367764
 09/02  16:00:00,50.4216785017,3.93685645139,8.29058646254,0.0,9.17985065927,26.9147,57.0226558224,0.0,50.0982,6.92445582242
 09/02  17:00:00,49.28799546,3.93685645139,7.17195749884,0.0,9.17985065927,26.9147,57.6040474261,0.0,50.0982,7.5058474261
 09/02  18:00:00,51.9992042043,3.93685645139,9.88905672685,0.0,9.17985065927,26.9147,59.9320962019,0.0,50.0982,9.83389620187
 09/02  19:00:00,47.7069367792,3.93685645139,10.7956302593,0.0,9.17985065927,19.4245,43.810933486,0.0,33.3988,10.412133486
 09/02  20:00:00,46.9977083239,3.93685645139,8.02927681258,0.0,9.17985065927,19.4245,42.6490474798,0.0,33.3988,9.25024747981
 09/02  21:00:00,45.9561697264,3.93685645139,7.07788666078,0.0,9.17985065927,19.4245,35.4601169526,0.0,25.0491,10.4110169526
