Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  22:00:00,43.1308146963,3.93685645139,4.39524070629,0.0,9.17985065927,19.4245,24.2058545104,0.0,16.6994,7.50645451043
 09/02  23:00:00,40.9967312811,3.93685645139,1.50708057417,0.0,9.17985065927,19.4245,14.1191916738,0.0,8.3497,5.76949167378
 09/02  24:00:00,22.7710338017,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.55151653663,0.174497584635,3.33988,4.03713895199
 09/03  01:00:00,15.0114961629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,15.0408403638,0.0,0.0,0.0,1.52997510988,7.4902,3.93195775838,0.0,3.33988,0.59207775838
 09/03  03:00:00,15.0603867454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.2429197637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.9476258266,3.93685645139,0.00945551915943,0.0,4.58992532963,8.1892,9.26773140709,0.325947754353,8.3497,0.592083652737
 09/03  06:00:00,37.8595719098,3.93685645139,0.0453325811472,0.0,9.17985065927,19.4245,19.5861702253,0.0,16.6994,2.88677022526
 09/03  07:00:00,43.3486687723,3.93685645139,1.27136216614,0.0,9.17985065927,26.9147,27.9361360508,0.0,25.0491,2.88703605083
 09/03  08:00:00,43.5848045649,3.93685645139,1.5114335645,0.0,9.17985065927,26.9147,36.8591382221,0.0,33.3988,3.46033822212
 09/03  09:00:00,34.5915383297,3.93685645139,0.0116862254003,0.0,9.17985065927,19.4245,27.9364946027,0.0,25.0491,2.8873946027
 09/03  10:00:00,43.2018340935,3.93685645139,1.13216317249,0.0,9.17985065927,26.9147,50.9961499359,0.0,41.7485,9.24764993585
 09/03  11:00:00,45.0443362273,3.93685645139,2.24284057717,0.0,9.17985065927,26.9147,50.9976032186,0.0,41.7485,9.24910321859
 09/03  12:00:00,47.6521776151,3.93685645139,5.48856057006,0.0,9.17985065927,26.9147,49.2542601108,0.0,41.7485,7.50576011078
 09/03  13:00:00,39.7874529636,3.93685645139,5.17592568497,0.0,9.17985065927,19.4245,40.9048634595,0.0,33.3988,7.50606345946
 09/03  14:00:00,38.2523909682,3.93685645139,3.64095674118,0.0,9.17985065927,19.4245,30.8173589738,0.0,25.0491,5.76825897382
 09/03  15:00:00,37.6205735563,3.93685645139,3.00900851167,0.0,9.17985065927,19.4245,39.1667073889,0.0,33.3988,5.76790738894
 09/03  16:00:00,45.7278865642,3.93685645139,3.63573854851,0.0,9.17985065927,26.9147,55.8662186213,0.0,50.0982,5.76801862134
 09/03  17:00:00,44.9013522005,3.93685645139,2.8249833692,0.0,9.17985065927,26.9147,57.6036629909,0.0,50.0982,7.50546299095
 09/03  18:00:00,44.933619359,3.93685645139,2.88668753497,0.0,9.17985065927,26.9147,59.3488040956,0.0,50.0982,9.25060409561
 09/03  19:00:00,39.6766300132,3.93685645139,1.81710793305,0.0,9.17985065927,19.4245,42.6504827734,0.0,33.3988,9.25168277336
 09/03  20:00:00,40.7488184081,3.93685645139,1.84093083061,0.0,9.17985065927,19.4245,40.9051624012,0.0,33.3988,7.50636240117
 09/03  21:00:00,39.5385255605,3.93685645139,0.717083537586,0.0,9.17985065927,19.4245,34.873269515,0.0,25.0491,9.82416951496
 09/03  22:00:00,38.7898270579,3.93685645139,0.0926039296292,0.0,9.17985065927,19.4245,24.2063954261,0.0,16.6994,7.50699542613
 09/03  23:00:00,39.4631821081,3.93685645139,0.0,0.0,9.17985065927,19.4245,12.4372543974,0.0504576742242,8.3497,4.03709672314
 09/03  24:00:00,22.7426974156,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.16286746484,0.209145599816,3.33988,4.61384186502
 09/04  01:00:00,14.9790225128,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,15.0112772842,0.0,0.0,0.0,1.52997510988,7.4902,3.93194556164,0.0,3.33988,0.592065561639
 09/04  03:00:00,15.0260634763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.2021123896,0.0,0.0,0.0,1.52997510988,7.4902,3.93195147538,0.0,3.33988,0.592071475378
 09/04  05:00:00,22.9336555359,3.93685645139,0.0452405014985,0.0,4.58992532963,8.1892,8.7470525128,0.377352512797,8.3497,0.02
 09/04  06:00:00,37.8072532301,3.93685645139,0.0382390555235,0.0,9.17985065927,19.4245,19.5862890084,0.0,16.6994,2.88688900843
 09/04  07:00:00,42.3008239335,3.93685645139,0.239418950547,0.0,9.17985065927,26.9147,28.509718918,0.0,25.0491,3.46061891801
 09/04  08:00:00,43.4964317033,3.93685645139,1.42161932954,0.0,9.17985065927,26.9147,36.286560849,0.0,33.3988,2.88776084902
 09/04  09:00:00,35.2470042066,3.93685645139,0.649671334946,0.0,9.17985065927,19.4245,27.936639928,0.0,25.0491,2.88753992802
 09/04  10:00:00,44.9288397075,3.93685645139,2.83544857819,0.0,9.17985065927,26.9147,50.9987395391,0.0,41.7485,9.25023953911
 09/04  11:00:00,47.2967087687,3.93685645139,4.47202373602,0.0,9.17985065927,26.9147,50.9998213555,0.0,41.7485,9.25132135547
 09/04  12:00:00,48.1251648504,3.93685645139,5.94798920194,0.0,9.17985065927,26.9147,49.2548172665,0.0,41.7485,7.50631726648
 09/04  13:00:00,40.4599378936,3.93685645139,5.83218843087,0.0,9.17985065927,19.4245,41.4821134684,0.0,33.3988,8.08331346838
 09/04  14:00:00,40.0573368849,3.93685645139,5.41954645713,0.0,9.17985065927,19.4245,30.4638174131,0.0,25.0491,5.41471741306
 09/04  15:00:00,39.911333592,3.93685645139,5.27123995892,0.0,9.17985065927,19.4245,38.9461263448,0.0,33.3988,5.54732634484
 09/04  16:00:00,48.1376315386,3.93685645139,6.01689564058,0.0,9.17985065927,26.9147,55.8672426349,0.0,50.0982,5.76904263492
 09/04  17:00:00,48.3290871216,3.93685645139,6.24418151516,0.0,9.17985065927,26.9147,57.6040957017,0.0,50.0982,7.50589570168
 09/04  18:00:00,49.2744452159,3.93685645139,7.2251004429,0.0,9.17985065927,26.9147,59.9235334535,0.0,50.0982,9.82533345352
 09/04  19:00:00,42.3631646968,3.93685645139,4.47807185665,0.0,9.17985065927,19.4245,42.648891075,0.0,33.3988,9.25009107505
 09/04  20:00:00,41.6411977265,3.93685645139,2.73457166635,0.0,9.17985065927,19.4245,40.9044054881,0.0,33.3988,7.50560548813
 09/04  21:00:00,39.4999641315,3.93685645139,0.695224618601,0.0,9.17985065927,19.4245,34.2993286217,0.0,25.0491,9.25022862174
 09/04  22:00:00,38.7053467195,3.93685645139,0.028636659372,0.0,9.17985065927,19.4245,24.2056406916,0.0,16.6994,7.5062406916
 09/04  23:00:00,39.4293424684,3.93685645139,0.0,0.0,9.17985065927,19.4245,12.4569000295,0.0699375500632,8.3497,4.03726247943
 09/04  24:00:00,22.7042589507,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.30706432256,0.35141677794,3.33988,4.61576754462
 09/05  01:00:00,14.9378053736,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740223,0.0,3.33988,0.592094022299
 09/05  02:00:00,14.9669144181,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,14.9801208787,0.0,0.0,0.0,1.52997510988,7.4902,3.93196518344,0.0,3.33988,0.59208518344
 09/05  04:00:00,15.7187831046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  05:00:00,23.3962963379,3.93685645139,0.0,0.0,4.58992532963,8.1892,16.3925379065,7.45074684226,8.3497,0.592091064248
 09/05  06:00:00,37.9886176832,3.93685645139,0.0313325171571,0.0,9.17985065927,19.4245,24.2402356049,4.65379213392,16.6994,2.88704347094
 09/05  07:00:00,42.0416324096,3.93685645139,0.0501376978148,0.0,9.17985065927,26.9147,36.0487883901,0.0,25.0491,10.9996883901
 09/05  08:00:00,42.0419633076,3.93685645139,0.011820047803,0.0,9.17985065927,26.9147,43.8114100134,0.0,33.3988,10.4126100134
 09/05  09:00:00,34.5566926617,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.7275523861,0.0123660882492,25.0491,8.66608629783
 09/05  10:00:00,43.1755279403,3.93685645139,1.10265168939,0.0,9.17985065927,26.9147,49.256009175,0.0,41.7485,7.507509175
 09/05  11:00:00,47.4341708031,3.93685645139,4.61050823162,0.0,9.17985065927,26.9147,50.4151439297,0.0,41.7485,8.66664392968
 09/05  12:00:00,48.7695957656,3.93685645139,6.5995404502,0.0,9.17985065927,26.9147,49.2556165289,0.0,41.7485,7.50711652886
 09/05  13:00:00,40.3177848062,3.93685645139,5.6900443045,0.0,9.17985065927,19.4245,39.7476996732,0.0,33.3988,6.34889967323
 09/05  14:00:00,39.8745896602,3.93685645139,5.2349775605,0.0,9.17985065927,19.4245,30.8183087742,0.0,25.0491,5.76920877416
 09/05  15:00:00,39.6076202429,3.93685645139,4.9622432945,0.0,9.17985065927,19.4245,39.1678866063,0.0,33.3988,5.76908660625
 09/05  16:00:00,48.4544908029,3.93685645139,6.36915661249,0.0,9.17985065927,26.9147,55.8667970408,0.0,50.0982,5.76859704082
 09/05  17:00:00,49.3242691099,3.93685645139,7.26537650581,0.0,9.17985065927,26.9147,57.6047877445,0.0,50.0982,7.50658774452
 09/05  18:00:00,49.7377550014,3.93685645139,7.68881857154,0.0,9.17985065927,26.9147,60.5110321115,0.0,50.0982,10.4128321115
 09/05  19:00:00,43.2889128563,3.93685645139,5.57290068953,0.0,9.17985065927,19.4245,44.3967520995,0.0,33.3988,10.9979520995
 09/05  20:00:00,43.2113949503,3.93685645139,4.45159603747,0.0,9.17985065927,19.4245,43.2254168706,0.0,33.3988,9.82661687064
 09/05  21:00:00,40.6330530488,3.93685645139,1.93591867537,0.0,9.17985065927,19.4245,35.461289565,0.0,25.0491,10.412189565
 09/05  22:00:00,39.284747861,3.93685645139,0.599605959163,0.0,9.17985065927,19.4245,24.7882046829,0.0,16.6994,8.08880468285
 09/05  23:00:00,39.4484587681,3.93685645139,0.00580968311684,0.0,9.17985065927,19.4245,13.5671750636,0.0267957373178,8.3497,5.1906793263
 09/05  24:00:00,22.7227416377,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.00841315016,0.205278361064,3.33988,3.46325478909
 09/06  01:00:00,14.9597618891,0.0,0.0,0.0,1.52997510988,7.4902,3.93197041368,0.0,3.33988,0.59209041368
 09/06  02:00:00,14.9919788892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0059012651,0.0,0.0,0.0,1.52997510988,7.4902,3.93193199393,0.0,3.33988,0.592051993932
 09/06  04:00:00,15.1822702203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.9247588211,3.93685645139,0.0291906480533,0.0,4.58992532963,8.1892,9.20533672264,0.263578796532,8.3497,0.592057926113
 09/06  06:00:00,37.8594353341,3.93685645139,0.0484272151976,0.0,9.17985065927,19.4245,19.6048675259,0.0185248962746,16.6994,2.88694262962
 09/06  07:00:00,44.2340198225,3.93685645139,2.14300248806,0.0,9.17985065927,26.9147,36.0487918673,0.0,25.0491,10.9996918673
 09/06  08:00:00,45.3570505923,3.93685645139,3.2601952101,0.0,9.17985065927,26.9147,43.8115881765,0.0,33.3988,10.4127881765
 09/06  09:00:00,37.3479963318,3.93685645139,2.73865187632,0.0,9.17985065927,19.4245,33.7151154701,0.0,25.0491,8.66601547014
 09/06  10:00:00,45.2531094043,3.93685645139,3.15332580792,0.0,9.17985065927,26.9147,49.2555869389,0.0,41.7485,7.5070869389
 09/06  11:00:00,49.1221384599,3.93685645139,6.2835039407,0.0,9.17985065927,26.9147,50.4134626907,0.0,41.7485,8.6649626907
 09/06  12:00:00,51.4396248111,3.93685645139,9.23831216911,0.0,9.17985065927,26.9147,49.2540588296,0.0,41.7485,7.50555882962
 09/06  13:00:00,42.8466098331,3.93685645139,8.20564877527,0.0,9.17985065927,19.4245,39.7460108769,0.0,33.3988,6.34721087691
 09/06  14:00:00,41.5638646288,3.93685645139,6.91330755318,0.0,9.17985065927,19.4245,30.8185272775,0.0,25.0491,5.76942727753
 09/06  15:00:00,40.1631680101,3.93685645139,5.52102497725,0.0,9.17985065927,19.4245,39.1681420562,0.0,33.3988,5.76934205618
 09/06  16:00:00,48.8009331051,3.93685645139,6.67629216311,0.0,9.17985065927,26.9147,55.8674582812,0.0,50.0982,5.76925828122
 09/06  17:00:00,50.0012243964,3.93685645139,7.90411471541,0.0,9.17985065927,26.9147,57.6045859455,0.0,50.0982,7.50638594547
 09/06  18:00:00,51.6186783231,3.93685645139,9.56057358252,0.0,9.17985065927,26.9147,60.5124053611,0.0,50.0982,10.4142053611
 09/06  19:00:00,45.6244123817,3.93685645139,7.70980171436,0.0,9.17985065927,19.4245,44.9772128835,0.0,33.3988,11.5784128835
 09/06  20:00:00,45.6446730661,3.93685645139,6.6927986703,0.0,9.17985065927,19.4245,42.6475697614,0.0,33.3988,9.24876976141
 09/06  21:00:00,42.5748491468,3.93685645139,3.72055787752,0.0,9.17985065927,19.4245,35.4625159381,0.0,25.0491,10.4134159381
 09/06  22:00:00,40.1301106526,3.93685645139,1.41125630245,0.0,9.17985065927,19.4245,25.3642058292,0.0,16.6994,8.66480582922
 09/06  23:00:00,39.6798814041,3.93685645139,0.204431921725,0.0,9.17985065927,19.4245,12.9635844201,0.0,8.3497,4.6138844201
 09/06  24:00:00,22.7642284491,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.58485883935,0.207582753554,3.33988,4.03739608579
 09/07  01:00:00,15.0017578464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,15.0255797187,0.0,0.0,0.0,1.52997510988,7.4902,3.93192480953,0.0,3.33988,0.592044809528
 09/07  03:00:00,15.0315104021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.2116406576,0.0,0.0,0.0,1.52997510988,7.4902,3.93193075632,0.0,3.33988,0.592050756318
 09/07  05:00:00,22.957946018,3.93685645139,0.0482393730846,0.0,4.58992532963,8.1892,8.72441715166,0.354717151656,8.3497,0.02
 09/07  06:00:00,37.8328710181,3.93685645139,0.0413940905146,0.0,9.17985065927,19.4245,19.5862576068,0.0,16.6994,2.88685760675
 09/07  07:00:00,43.1182517822,3.93685645139,1.04134191678,0.0,9.17985065927,26.9147,36.6270020761,0.0,25.0491,11.5779020761
 09/07  08:00:00,46.235142066,3.93685645139,4.134009698,0.0,9.17985065927,26.9147,43.8120543635,0.0,33.3988,10.4132543635
 09/07  09:00:00,39.996396307,3.93685645139,5.36237614171,0.0,9.17985065927,19.4245,33.1390352315,0.0,25.0491,8.08993523148
 09/07  10:00:00,49.4052397426,3.93685645139,7.25859068729,0.0,9.17985065927,26.9147,49.8317765677,0.0,41.7485,8.08327656769
 09/07  11:00:00,53.4562609753,3.93685645139,10.5721864881,0.0,9.17985065927,26.9147,49.838180763,0.0,41.7485,8.08968076302
 09/07  12:00:00,56.5029875725,3.93685645139,14.2525132407,0.0,9.17985065927,26.9147,49.2556929767,0.0,41.7485,7.50719297672
 09/07  13:00:00,51.9807866111,3.93685645139,17.2875923484,0.0,9.17985065927,19.4245,40.3245732245,0.0,33.3988,6.92577322451
 09/07  14:00:00,51.8573174392,3.93685645139,17.1552030967,0.0,9.17985065927,19.4245,30.817455684,0.0,25.0491,5.76835568404
 09/07  15:00:00,47.9878910977,3.93685645139,13.273679184,0.0,9.17985065927,19.4245,39.167953796,0.0,33.3988,5.76915379602
 09/07  16:00:00,59.4944212985,3.93685645139,17.2847536023,0.0,9.17985065927,26.9147,55.8673747033,0.0,50.0982,5.76917470327
 09/07  17:00:00,62.7390648496,3.93685645139,20.5379575996,0.0,9.17985065927,26.9147,57.6052803422,0.0,50.0982,7.50708034219
 09/07  18:00:00,61.6328456364,3.93685645139,19.4547078316,0.0,9.17985065927,26.9147,60.5112892937,0.0,50.0982,10.4130892937
 09/07  19:00:00,52.8186046736,3.93685645139,14.838658055,0.0,9.17985065927,19.4245,44.9760605476,0.0,33.3988,11.5772605476
 09/07  20:00:00,51.8680161707,3.93685645139,12.8514497267,0.0,9.17985065927,19.4245,42.6490198111,0.0,33.3988,9.25021981112
 09/07  21:00:00,48.4417813525,3.93685645139,9.5314598574,0.0,9.17985065927,19.4245,35.4619738277,0.0,25.0491,10.4128738277
 09/07  22:00:00,46.0306879421,3.93685645139,7.26154742222,0.0,9.17985065927,19.4245,25.3652617555,0.0,16.6994,8.66586175554
 09/07  23:00:00,45.7401938797,3.93685645139,6.19804510215,0.0,9.17985065927,19.4245,12.963362199,0.0,8.3497,4.61366219904
 09/07  24:00:00,25.9914083346,3.93685645139,3.14182408465,0.0,4.58992532963,8.1892,7.45408266755,0.0769946943915,3.33988,4.03720797316
 09/08  01:00:00,15.0755681089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,15.0896197281,0.0,0.0,0.0,1.52997510988,7.4902,3.93195909839,0.0,3.33988,0.59207909839
 09/08  03:00:00,15.0921680469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.877732389,0.0,0.0,0.0,1.52997510988,7.4902,3.93196499062,0.0,3.33988,0.592084990619
 09/08  05:00:00,23.656632483,3.93685645139,0.0904249440278,0.0,4.58992532963,8.1892,8.66275329951,0.293053299514,8.3497,0.02
 09/08  06:00:00,38.1563617606,3.93685645139,0.0414844373157,0.0,9.17985065927,19.4245,19.5861939713,0.0,16.6994,2.88679397134
 09/08  07:00:00,44.6243266307,3.93685645139,2.53553483779,0.0,9.17985065927,26.9147,36.6271037341,0.0,25.0491,11.5780037341
 09/08  08:00:00,47.9252875971,3.93685645139,5.81116922064,0.0,9.17985065927,26.9147,43.8128601148,0.0,33.3988,10.4140601148
 09/08  09:00:00,41.13663507,3.93685645139,6.49212131451,0.0,9.17985065927,19.4245,33.1399983603,0.0,25.0491,8.09089836035
 09/08  10:00:00,49.3313085713,3.93685645139,7.18249051511,0.0,9.17985065927,26.9147,49.832367539,0.0,41.7485,8.083867539
 09/08  11:00:00,53.3064489769,3.93685645139,10.4154159192,0.0,9.17985065927,26.9147,49.838114293,0.0,41.7485,8.08961429301
 09/08  12:00:00,56.0723495286,3.93685645139,13.8112486176,0.0,9.17985065927,26.9147,49.8310826004,0.0,41.7485,8.08258260041
 09/08  13:00:00,48.4863370263,3.93685645139,13.7838722967,0.0,9.17985065927,19.4245,39.7489109675,0.0,33.3988,6.35011096751
 09/08  14:00:00,49.413087908,3.93685645139,14.7146670326,0.0,9.17985065927,19.4245,30.8177838132,0.0,25.0491,5.76868381321
 09/08  15:00:00,49.3811811152,3.93685645139,14.6840325753,0.0,9.17985065927,19.4245,39.1678105041,0.0,33.3988,5.76901050411
 09/08  16:00:00,55.7457765634,3.93685645139,13.5590559281,0.0,9.17985065927,26.9147,55.8669240069,0.0,50.0982,5.76872400692
 09/08  17:00:00,55.5201017107,3.93685645139,13.3443685466,0.0,9.17985065927,26.9147,58.1812228934,0.0,50.0982,8.08302289342
 09/08  18:00:00,56.8187651393,3.93685645139,14.7006460027,0.0,9.17985065927,26.9147,59.933941414,0.0,50.0982,9.83574141396
 09/08  19:00:00,49.3881948794,3.93685645139,11.6242950336,0.0,9.17985065927,19.4245,44.9786973822,0.0,33.3988,11.5798973822
 09/08  20:00:00,49.3626931634,3.93685645139,10.5504660258,0.0,9.17985065927,19.4245,42.649400812,0.0,33.3988,9.25060081196
 09/08  21:00:00,46.7487198129,3.93685645139,7.98997614069,0.0,9.17985065927,19.4245,35.461982798,0.0,25.0491,10.412882798
 09/08  22:00:00,44.7759365267,3.93685645139,6.0201387946,0.0,9.17985065927,19.4245,25.3657267942,0.0,16.6994,8.66632679421
 09/08  23:00:00,42.1787165545,3.93685645139,2.67096017052,0.0,9.17985065927,19.4245,12.965336188,0.0,8.3497,4.61563618801
 09/08  24:00:00,22.8005066118,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.48853907307,0.111477731321,3.33988,4.03718134175
 09/09  01:00:00,15.0331524335,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812789,0.0,3.33988,0.592078127894
 09/09  02:00:00,15.0575173752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,15.0689792727,0.0,0.0,0.0,1.52997510988,7.4902,3.93193817356,0.0,3.33988,0.592058173561
 09/09  04:00:00,15.2575952751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  05:00:00,23.0182772724,3.93685645139,0.0559877899911,0.0,4.58992532963,8.1892,9.16246051153,0.220696414061,8.3497,0.592064097464
 09/09  06:00:00,37.8919861931,3.93685645139,0.0463234246659,0.0,9.17985065927,19.4245,19.5868615644,0.0,16.6994,2.88746156441
 09/09  07:00:00,47.1664457785,3.93685645139,5.06147608426,0.0,9.17985065927,26.9147,27.936285157,0.0,25.0491,2.88718515704
 09/09  08:00:00,49.6331655408,3.93685645139,7.51705473759,0.0,9.17985065927,26.9147,36.2861840219,0.0,33.3988,2.88738402194
 09/09  09:00:00,41.1404165244,3.93685645139,6.51178054682,0.0,9.17985065927,19.4245,34.8768215619,0.0,25.0491,9.8277215619
 09/09  10:00:00,50.9187593891,3.93685645139,8.77074917001,0.0,9.17985065927,26.9147,50.4149880571,0.0,41.7485,8.66648805709
 09/09  11:00:00,54.9055932677,3.93685645139,12.0263446431,0.0,9.17985065927,26.9147,51.0002147249,0.0,41.7485,9.25171472488
 09/09  12:00:00,56.1005716058,3.93685645139,13.8526432893,0.0,9.17985065927,26.9147,50.9990131652,0.0,41.7485,9.25051316519
 09/09  13:00:00,48.3148416224,3.93685645139,13.6215623829,0.0,9.17985065927,19.4245,42.0652239109,0.0,33.3988,8.66642391086
 09/09  14:00:00,47.1657523489,3.93685645139,12.4609126765,0.0,9.17985065927,19.4245,32.5556863151,0.0,25.0491,7.50658631513
 09/09  15:00:00,46.9263051065,3.93685645139,12.2163031898,0.0,9.17985065927,19.4245,41.4814841714,0.0,33.3988,8.08268417142
 09/09  16:00:00,57.279812823,3.93685645139,15.0834246723,0.0,9.17985065927,26.9147,56.4478225621,0.0,50.0982,6.34962256205
 09/09  17:00:00,57.5471784176,3.93685645139,15.3575564696,0.0,9.17985065927,26.9147,57.606161404,0.0,50.0982,7.50796140404
 09/09  18:00:00,58.0530913862,3.93685645139,15.8804657714,0.0,9.17985065927,26.9147,60.5120318796,0.0,50.0982,10.4138318796
 09/09  19:00:00,51.3115354301,3.93685645139,13.3227407004,0.0,9.17985065927,19.4245,43.812717293,0.0,33.3988,10.413917293
 09/09  20:00:00,48.7138307748,3.93685645139,9.7199977833,0.0,9.17985065927,19.4245,43.2258614388,0.0,33.3988,9.82706143885
 09/09  21:00:00,47.1601642113,3.93685645139,8.2716045213,0.0,9.17985065927,19.4245,35.4632920563,0.0,25.0491,10.4141920563
 09/09  22:00:00,45.2047014794,3.93685645139,6.45323770965,0.0,9.17985065927,19.4245,24.2054603969,0.0,16.6994,7.50606039688
 09/09  23:00:00,43.4393677281,3.93685645139,3.92994396838,0.0,9.17985065927,19.4245,14.1188862667,0.0,8.3497,5.76918626672
 09/09  24:00:00,22.8107175576,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.46801156002,0.0908884496977,3.33988,4.03724311032
 09/10  01:00:00,15.0435437435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,15.062814348,0.0,0.0,0.0,1.52997510988,7.4902,3.93197278836,0.0,3.33988,0.592092788357
 09/10  03:00:00,15.0716244978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.2536736936,0.0,0.0,0.0,1.52997510988,7.4902,3.93192693263,0.0,3.33988,0.592046932627
 09/10  05:00:00,22.9831186206,3.93685645139,0.0401909783172,0.0,4.58992532963,8.1892,8.66153463721,0.291834637209,8.3497,0.02
 09/10  06:00:00,37.8449919297,3.93685645139,0.0350082229549,0.0,9.17985065927,19.4245,19.5863169068,0.0,16.6994,2.88691690678
 09/10  07:00:00,43.7419700318,3.93685645139,1.66130802232,0.0,9.17985065927,26.9147,28.5100974447,0.0,25.0491,3.46099744469
 09/10  08:00:00,47.1456705435,3.93685645139,5.03979379105,0.0,9.17985065927,26.9147,36.2865205705,0.0,33.3988,2.88772057053
 09/10  09:00:00,40.3528522448,3.93685645139,5.7064436415,0.0,9.17985065927,19.4245,27.936776401,0.0,25.0491,2.887676401
 09/10  10:00:00,52.4768271846,3.93685645139,10.3134877209,0.0,9.17985065927,26.9147,51.5776006536,0.0,41.7485,9.82910065356
 09/10  11:00:00,56.9432641974,3.93685645139,14.0320908829,0.0,9.17985065927,26.9147,50.9997046909,0.0,41.7485,9.2512046909
 09/10  12:00:00,57.5739217185,3.93685645139,15.2958150961,0.0,9.17985065927,26.9147,49.2555716704,0.0,41.7485,7.50707167042
 09/10  13:00:00,48.4072590315,3.93685645139,13.6882434955,0.0,9.17985065927,19.4245,41.4011168769,0.0,33.3988,8.00231687689
 09/10  14:00:00,47.5231857461,3.93685645139,12.7990727599,0.0,9.17985065927,19.4245,30.8974168076,0.0,25.0491,5.84831680764
 09/10  15:00:00,46.8910551515,3.93685645139,12.1668417145,0.0,9.17985065927,19.4245,39.1672736312,0.0,33.3988,5.76847363115
 09/10  16:00:00,55.4906664632,3.93685645139,13.280171763,0.0,9.17985065927,26.9147,55.867806071,0.0,50.0982,5.769606071
 09/10  17:00:00,56.4807818946,3.93685645139,14.272630994,0.0,9.17985065927,26.9147,57.6052559563,0.0,50.0982,7.50705595631
 09/10  18:00:00,56.7535851162,3.93685645139,14.6033670729,0.0,9.17985065927,26.9147,59.3492443588,0.0,50.0982,9.25104435877
 09/10  19:00:00,50.1271998056,3.93685645139,12.1562741673,0.0,9.17985065927,19.4245,43.2261566023,0.0,33.3988,9.82735660226
 09/10  20:00:00,49.8588392988,3.93685645139,10.8562256548,0.0,9.17985065927,19.4245,40.9062787497,0.0,33.3988,7.50747874971
 09/10  21:00:00,46.2069564462,3.93685645139,7.30716950724,0.0,9.17985065927,19.4245,34.3891218778,0.0,25.0491,9.34002187782
 09/10  22:00:00,44.4420466017,3.93685645139,5.67694305266,0.0,9.17985065927,19.4245,24.6961575121,0.0,16.6994,7.99675751206
 09/10  23:00:00,43.7677142088,3.93685645139,4.2465863612,0.0,9.17985065927,19.4245,12.3871689703,0.0,8.3497,4.03746897028
 09/10  24:00:00,22.8677030631,3.93685645139,0.052987074633,0.0,4.58992532963,8.1892,8.03033097565,0.0761731519964,3.33988,4.61427782365
 09/11  01:00:00,15.0469353776,0.0,0.0,0.0,1.52997510988,7.4902,3.93194468298,0.0,3.33988,0.592064682984
 09/11  02:00:00,15.0691648083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0681589726,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.2350530945,0.0,0.0,0.0,1.52997510988,7.4902,3.93195059216,0.0,3.33988,0.59207059216
 09/11  05:00:00,23.0199888022,3.93685645139,0.0831723035736,0.0,4.58992532963,8.1892,8.67613904793,0.306439047926,8.3497,0.02
 09/11  06:00:00,37.8713347901,3.93685645139,0.0482773308572,0.0,9.17985065927,19.4245,20.1599811018,0.0,16.6994,3.46058110177
 09/11  07:00:00,45.0246737618,3.93685645139,2.93139999706,0.0,9.17985065927,26.9147,36.0497531857,0.0,25.0491,11.0006531857
 09/11  08:00:00,48.0208402563,3.93685645139,5.90885822816,0.0,9.17985065927,26.9147,43.8129001311,0.0,33.3988,10.4141001311
 09/11  09:00:00,41.7796083759,3.93685645139,7.1330207777,0.0,9.17985065927,19.4245,33.7162136307,0.0,25.0491,8.66711363075
 09/11  10:00:00,51.6286871593,3.93685645139,9.47027867786,0.0,9.17985065927,26.9147,49.2567711814,0.0,41.7485,7.50827118143
 09/11  11:00:00,56.3635436275,3.93685645139,13.4657535339,0.0,9.17985065927,26.9147,50.4159389118,0.0,41.7485,8.66743891181
 09/11  12:00:00,59.3466446072,3.93685645139,17.0801022085,0.0,9.17985065927,26.9147,49.8322007496,0.0,41.7485,8.0837007496
 09/11  13:00:00,51.180401393,3.93685645139,16.4724359172,0.0,9.17985065927,19.4245,39.7482126682,0.0,33.3988,6.3494126682
 09/11  14:00:00,49.5077022035,3.93685645139,14.7877737379,0.0,9.17985065927,19.4245,30.8179216009,0.0,25.0491,5.76882160087
 09/11  15:00:00,47.9154812535,3.93685645139,13.1943626761,0.0,9.17985065927,19.4245,39.1684859369,0.0,33.3988,5.76968593692
 09/11  16:00:00,56.8010852874,3.93685645139,14.6015054782,0.0,9.17985065927,26.9147,56.4425411778,0.0,50.0982,6.34434117782
 09/11  17:00:00,57.5614976392,3.93685645139,15.3815890249,0.0,9.17985065927,26.9147,57.6060716606,0.0,50.0982,7.50787166057
 09/11  18:00:00,58.5542713593,3.93685645139,16.3948077608,0.0,9.17985065927,26.9147,60.5121884531,0.0,50.0982,10.4139884531
 09/11  19:00:00,50.9000632513,3.93685645139,12.9336818909,0.0,9.17985065927,19.4245,44.976056109,0.0,33.3988,11.577256109
 09/11  20:00:00,48.49410096,3.93685645139,9.5074018228,0.0,9.17985065927,19.4245,42.6487342888,0.0,33.3988,9.24993428881
 09/11  21:00:00,44.7401316137,3.93685645139,5.86424668246,0.0,9.17985065927,19.4245,35.4617169248,0.0,25.0491,10.4126169248
 09/11  22:00:00,41.9391415315,3.93685645139,3.21075222054,0.0,9.17985065927,19.4245,25.3653173571,0.0,16.6994,8.66591735714
 09/11  23:00:00,40.2348238021,3.93685645139,0.761326752101,0.0,9.17985065927,19.4245,12.9653165264,0.0,8.3497,4.61561652641
 09/11  24:00:00,22.775576756,3.93685645139,0.00466412719545,0.0,4.58992532963,8.1892,7.52220143012,0.14488455897,3.33988,4.03743687115
 09/12  01:00:00,15.0130189892,0.0,0.0,0.0,1.52997510988,7.4902,3.93197380166,0.0,3.33988,0.592093801657
 09/12  02:00:00,15.0435057659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,15.0506279188,0.0,0.0,0.0,1.52997510988,7.4902,3.93195387489,0.0,3.33988,0.592073874887
 09/12  04:00:00,15.8411817231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.5559819361,3.93685645139,0.0533716511324,0.0,4.58992532963,8.1892,9.32174428952,0.379964518049,8.3497,0.592079771472
 09/12  06:00:00,38.0778401877,3.93685645139,0.0363448616834,0.0,9.17985065927,19.4245,19.5863088307,0.0,16.6994,2.88690883066
 09/12  07:00:00,42.6569173341,3.93685645139,0.59405643683,0.0,9.17985065927,26.9147,36.6283869152,0.0,25.0491,11.5792869152
 09/12  08:00:00,44.7007856259,3.93685645139,2.61320988144,0.0,9.17985065927,26.9147,43.8123564622,0.0,33.3988,10.4135564622
 09/12  09:00:00,39.0575006479,3.93685645139,4.43471044469,0.0,9.17985065927,19.4245,33.7168453385,0.0,25.0491,8.66774533847
 09/12  10:00:00,48.0335043094,3.93685645139,5.90844186106,0.0,9.17985065927,26.9147,49.2568352391,0.0,41.7485,7.50833523914
 09/12  11:00:00,51.2123917754,3.93685645139,8.35782936693,0.0,9.17985065927,26.9147,50.4154308461,0.0,41.7485,8.6669308461
 09/12  12:00:00,53.3559858525,3.93685645139,11.1398598617,0.0,9.17985065927,26.9147,49.2552653801,0.0,41.7485,7.50676538011
 09/12  13:00:00,47.1296508349,3.93685645139,12.468194108,0.0,9.17985065927,19.4245,40.3231586148,0.0,33.3988,6.92435861478
 09/12  14:00:00,47.1744535905,3.93685645139,12.4989928636,0.0,9.17985065927,19.4245,30.8186717065,0.0,25.0491,5.7695717065
 09/12  15:00:00,45.6996391487,3.93685645139,11.0224747013,0.0,9.17985065927,19.4245,39.168238535,0.0,33.3988,5.76943853498
 09/12  16:00:00,54.9235378227,3.93685645139,12.7585496439,0.0,9.17985065927,26.9147,55.8676422455,0.0,50.0982,5.76944224551
 09/12  17:00:00,53.2857187417,3.93685645139,11.1218785614,0.0,9.17985065927,26.9147,57.6067363303,0.0,50.0982,7.50853633034
 09/12  18:00:00,52.2073848011,3.93685645139,10.0991366169,0.0,9.17985065927,26.9147,61.0916941079,0.0,50.0982,10.9934941079
 09/12  19:00:00,45.6201869108,3.93685645139,7.87041757126,0.0,9.17985065927,19.4245,44.3999979156,0.0,33.3988,11.0011979156
 09/12  20:00:00,45.9320405367,3.93685645139,7.13042524829,0.0,9.17985065927,19.4245,43.226289056,0.0,33.3988,9.82748905598
 09/12  21:00:00,42.4331254296,3.93685645139,3.71153105961,0.0,9.17985065927,19.4245,35.4638161013,0.0,25.0491,10.4147161013
 09/12  22:00:00,39.6619454975,3.93685645139,0.949943639158,0.0,9.17985065927,19.4245,25.3655593452,0.0,16.6994,8.66615934518
 09/12  23:00:00,39.6352109086,3.93685645139,0.161722060111,0.0,9.17985065927,19.4245,12.9645058346,0.0,8.3497,4.61480583461
 09/12  24:00:00,22.7591968219,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.59550212646,0.217978806319,3.33988,4.03764332015
 09/13  01:00:00,14.9833909575,0.0,0.0,0.0,1.52997510988,7.4902,3.93196673922,0.0,3.33988,0.592086739218
 09/13  02:00:00,15.000685078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.0097884981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.1888578508,0.0,0.0,0.0,1.52997510988,7.4902,3.93197261932,0.0,3.33988,0.592092619325
 09/13  05:00:00,22.9258130125,3.93685645139,0.0565422156277,0.0,4.58992532963,8.1892,9.09279103512,0.723091035116,8.3497,0.02
 09/13  06:00:00,37.7792508536,3.93685645139,0.0409272708681,0.0,9.17985065927,19.4245,20.1600798932,0.0,16.6994,3.46067989317
 09/13  07:00:00,42.0848504852,3.93685645139,0.0512736676068,0.0,9.17985065927,26.9147,36.0707566755,0.0201491334005,25.0491,11.0015075421
 09/13  08:00:00,42.7908541306,3.93685645139,0.729116525999,0.0,9.17985065927,26.9147,44.391175207,0.0,33.3988,10.992375207
 09/13  09:00:00,35.7235434295,3.93685645139,1.13248032938,0.0,9.17985065927,19.4245,33.1401467497,0.0,25.0491,8.0910467497
 09/13  10:00:00,48.1642746262,3.93685645139,6.04287041402,0.0,9.17985065927,26.9147,49.8328455675,0.0,41.7485,8.0843455675
 09/13  11:00:00,52.9280111729,3.93685645139,10.045769243,0.0,9.17985065927,26.9147,50.4159131979,0.0,41.7485,8.66741319793
 09/13  12:00:00,54.127388148,3.93685645139,11.8777647867,0.0,9.17985065927,26.9147,49.2564620998,0.0,41.7485,7.50796209976
 09/13  13:00:00,45.8792404439,3.93685645139,11.1828219617,0.0,9.17985065927,19.4245,40.3237233357,0.0,33.3988,6.92492333568
 09/13  14:00:00,44.7877456191,3.93685645139,10.0863221016,0.0,9.17985065927,19.4245,30.8189229626,0.0,25.0491,5.76982296256
 09/13  15:00:00,44.127056015,3.93685645139,9.42553643339,0.0,9.17985065927,19.4245,39.1680791746,0.0,33.3988,5.76927917462
 09/13  16:00:00,52.5653064246,3.93685645139,10.3783413782,0.0,9.17985065927,26.9147,55.867874187,0.0,50.0982,5.76967418697
 09/13  17:00:00,54.5231765908,3.93685645139,12.3553948683,0.0,9.17985065927,26.9147,58.1818656749,0.0,50.0982,8.08366567492
 09/13  18:00:00,56.3114463084,3.93685645139,14.2002464854,0.0,9.17985065927,26.9147,60.5125141042,0.0,50.0982,10.4143141042
 09/13  19:00:00,48.6118794042,3.93685645139,10.6477251181,0.0,9.17985065927,19.4245,44.5331968958,0.0,33.3988,11.1343968958
 09/13  20:00:00,47.7270961528,3.93685645139,8.73942889023,0.0,9.17985065927,19.4245,43.0940101627,0.0,33.3988,9.69521016268
 09/13  21:00:00,44.8799877775,3.93685645139,6.00125100106,0.0,9.17985065927,19.4245,35.4633164503,0.0,25.0491,10.4142164503
 09/13  22:00:00,42.2333917684,3.93685645139,3.49901084782,0.0,9.17985065927,19.4245,25.3657398357,0.0,16.6994,8.66633983569
 09/13  23:00:00,41.0550150344,3.93685645139,1.55881477256,0.0,9.17985065927,19.4245,13.5397075724,0.0,8.3497,5.19000757238
 09/13  24:00:00,22.7835384818,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.56640099534,0.189193094893,3.33988,4.03732790045
 09/14  01:00:00,15.0024401313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  02:00:00,15.0123062919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.0155836777,0.0,0.0,0.0,1.52997510988,7.4902,3.93196332044,0.0,3.33988,0.592083320443
 09/14  04:00:00,15.1962347832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.9266502385,3.93685645139,0.0272467403426,0.0,4.58992532963,8.1892,9.22207360698,0.280284402567,8.3497,0.592089204412
 09/14  06:00:00,37.8657453519,3.93685645139,0.0628891059841,0.0,9.17985065927,19.4245,19.5871630179,0.0,16.6994,2.88776301792
 09/14  07:00:00,44.2807158584,3.93685645139,2.19002343324,0.0,9.17985065927,26.9147,36.6283313904,0.0,25.0491,11.5792313904
 09/14  08:00:00,46.6764949814,3.93685645139,4.56885324836,0.0,9.17985065927,26.9147,43.8137920028,0.0,33.3988,10.4149920028
 09/14  09:00:00,40.4224110827,3.93685645139,5.77780257407,0.0,9.17985065927,19.4245,33.7170209305,0.0,25.0491,8.66792093054
 09/14  10:00:00,49.7932455853,3.93685645139,7.63283252759,0.0,9.17985065927,26.9147,49.2567558815,0.0,41.7485,7.50825588149
 09/14  11:00:00,56.461100853,3.93685645139,13.5499275392,0.0,9.17985065927,26.9147,50.4163859414,0.0,41.7485,8.66788594135
 09/14  12:00:00,61.256900188,3.93685645139,18.9724291555,0.0,9.17985065927,26.9147,49.8324383732,0.0,41.7485,8.08393837325
 09/14  13:00:00,51.8942521781,3.93685645139,17.1664367482,0.0,9.17985065927,19.4245,40.3230346333,0.0,33.3988,6.92423463329
 09/14  14:00:00,50.9810419625,3.93685645139,16.2340614083,0.0,9.17985065927,19.4245,30.8178722815,0.0,25.0491,5.76877228145
 09/14  15:00:00,49.6703934439,3.93685645139,14.9199772716,0.0,9.17985065927,19.4245,39.1681328365,0.0,33.3988,5.76933283646
 09/14  16:00:00,57.8850421132,3.93685645139,15.6565066778,0.0,9.17985065927,26.9147,55.8676096076,0.0,50.0982,5.76940960764
 09/14  17:00:00,60.3294038979,3.93685645139,18.121801396,0.0,9.17985065927,26.9147,57.6064776314,0.0,50.0982,7.50827763139
 09/14  18:00:00,62.2686473763,3.93685645139,20.1346917726,0.0,9.17985065927,26.9147,61.0905258424,0.0,50.0982,10.9923258424
 09/14  19:00:00,53.9159271575,3.93685645139,14.8741635561,0.0,9.17985065927,19.4245,44.400345255,0.0,33.3988,11.001545255
 09/14  20:00:00,51.6786146644,3.93685645139,12.6686277347,0.0,9.17985065927,19.4245,43.2278696251,0.0,33.3988,9.82906962507
 09/14  21:00:00,49.6495815011,3.93685645139,10.7307218941,0.0,9.17985065927,19.4245,35.4629736206,0.0,25.0491,10.4138736206
 09/14  22:00:00,47.6512667801,3.93685645139,8.86844790511,0.0,9.17985065927,19.4245,25.3659328263,0.0,16.6994,8.66653282625
 09/14  23:00:00,45.7721353959,3.93685645139,6.22944453545,0.0,9.17985065927,19.4245,13.5399011159,0.0,8.3497,5.19020111594
 09/14  24:00:00,25.1289040616,3.93685645139,2.28936024987,0.0,4.58992532963,8.1892,7.45279561827,0.0753859047402,3.33988,4.03752971353
 09/15  01:00:00,15.0704813769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,15.0945032814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193883951,0.0,3.33988,0.59205883951
 09/15  03:00:00,15.09297588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.8788332938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.6832968704,3.93685645139,0.0997627582722,0.0,4.58992532963,8.1892,9.19918712686,0.257405122609,8.3497,0.59208200425
 09/15  06:00:00,38.1915708202,3.93685645139,0.0480059394918,0.0,9.17985065927,19.4245,19.5863915239,0.0,16.6994,2.88699152391
 09/15  07:00:00,45.3663819424,3.93685645139,3.27174825174,0.0,9.17985065927,26.9147,36.6282884272,0.0,25.0491,11.5791884272
 09/15  08:00:00,48.2035022195,3.93685645139,6.08942713794,0.0,9.17985065927,26.9147,43.8155616164,0.0,33.3988,10.4167616164
 09/15  09:00:00,42.2641750263,3.93685645139,7.60970258681,0.0,9.17985065927,19.4245,33.71679069,0.0,25.0491,8.66769068997
 09/15  10:00:00,54.2191782466,3.93685645139,12.0387903398,0.0,9.17985065927,26.9147,49.8329049844,0.0,41.7485,8.08440498437
 09/15  11:00:00,58.9346923769,3.93685645139,16.0207603508,0.0,9.17985065927,26.9147,50.4165893658,0.0,41.7485,8.66808936575
 09/15  12:00:00,61.603335345,3.93685645139,19.3105087114,0.0,9.17985065927,26.9147,49.2564021182,0.0,41.7485,7.50790211818
 09/15  13:00:00,51.8813624648,3.93685645139,17.1393818741,0.0,9.17985065927,19.4245,40.3244831577,0.0,33.3988,6.92568315767
 09/15  14:00:00,49.3522132245,3.93685645139,14.6058627955,0.0,9.17985065927,19.4245,30.818491796,0.0,25.0491,5.76939179605
 09/15  15:00:00,49.2939642797,3.93685645139,14.5559120816,0.0,9.17985065927,19.4245,39.1688554159,0.0,33.3988,5.77005541588
 09/15  16:00:00,57.9563020783,3.93685645139,15.7325640099,0.0,9.17985065927,26.9147,55.8674624518,0.0,50.0982,5.76926245178
 09/15  17:00:00,59.7586289751,3.93685645139,17.544459352,0.0,9.17985065927,26.9147,58.1821497585,0.0,50.0982,8.08394975849
 09/15  18:00:00,60.2926996866,3.93685645139,18.1266359412,0.0,9.17985065927,26.9147,60.5131595946,0.0,50.0982,10.4149595946
 09/15  19:00:00,54.498471873,3.93685645139,15.6251539087,0.0,9.17985065927,19.4245,44.9793261415,0.0,33.3988,11.5805261415
 09/15  20:00:00,52.9558303995,3.93685645139,14.0999275565,0.0,9.17985065927,19.4245,43.2282136561,0.0,33.3988,9.82941365605
 09/15  21:00:00,49.2171901976,3.93685645139,10.4341011712,0.0,9.17985065927,19.4245,35.4641573805,0.0,25.0491,10.4150573805
 09/15  22:00:00,47.3617462979,3.93685645139,8.58199621142,0.0,9.17985065927,19.4245,25.3662586951,0.0,16.6994,8.66685869514
 09/15  23:00:00,46.0434807686,3.93685645139,6.50098352686,0.0,9.17985065927,19.4245,12.9649438026,0.0,8.3497,4.61524380261
 09/15  24:00:00,25.2535897127,3.93685645139,2.4115893181,0.0,4.58992532963,8.1892,7.44982161049,0.07260379495,3.33988,4.03733781554
 09/16  01:00:00,15.0718819374,0.0,0.0,0.0,1.52997510988,7.4902,3.93197118456,0.0,3.33988,0.592091184556
 09/16  02:00:00,15.0911544512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,15.0998334644,0.0,0.0,0.0,1.52997510988,7.4902,3.93195124958,0.0,3.33988,0.592071249581
 09/16  04:00:00,15.2800005935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,23.0636271984,3.93685645139,0.0867637142487,0.0,4.58992532963,8.1892,9.1451266009,0.203349448214,8.3497,0.592077152691
 09/16  06:00:00,37.8951864548,3.93685645139,0.0416994531256,0.0,9.17985065927,19.4245,19.5864207013,0.0,16.6994,2.88702070131
 09/16  07:00:00,46.7194002699,3.93685645139,4.61906696926,0.0,9.17985065927,26.9147,27.9363524235,0.0,25.0491,2.88725242351
 09/16  08:00:00,49.1879414011,3.93685645139,7.07047463095,0.0,9.17985065927,26.9147,36.8600987174,0.0,33.3988,3.46129871742
 09/16  09:00:00,42.9887386629,3.93685645139,8.33374849701,0.0,9.17985065927,19.4245,34.3020931746,0.0,25.0491,9.25299317461
 09/16  10:00:00,54.0533509115,3.93685645139,11.8777295345,0.0,9.17985065927,26.9147,50.4170347769,0.0,41.7485,8.66853477692
 09/16  11:00:00,60.1171366279,3.93685645139,17.1918141769,0.0,9.17985065927,26.9147,51.578378206,0.0,41.7485,9.82987820595
 09/16  12:00:00,61.7708239277,3.93685645139,19.4661888912,0.0,9.17985065927,26.9147,51.5790593099,0.0,41.7485,9.83055930987
 09/16  13:00:00,53.8341350668,3.93685645139,19.0833956959,0.0,9.17985065927,19.4245,42.0657164065,0.0,33.3988,8.6669164065
 09/16  14:00:00,52.205393555,3.93685645139,17.458646933,0.0,9.17985065927,19.4245,32.5571878011,0.0,25.0491,7.50808780105
 09/16  15:00:00,51.5901830739,3.93685645139,16.8486118734,0.0,9.17985065927,19.4245,41.4821022765,0.0,33.3988,8.08330227649
 09/16  16:00:00,59.5370205984,3.93685645139,17.3150077132,0.0,9.17985065927,26.9147,56.4485708237,0.0,50.0982,6.35037082368
 09/16  17:00:00,58.33298194,3.93685645139,16.1214277886,0.0,9.17985065927,26.9147,58.1829977062,0.0,50.0982,8.08479770617
 09/16  18:00:00,59.3463999899,3.93685645139,17.1520066576,0.0,9.17985065927,26.9147,60.5134051128,0.0,50.0982,10.4152051128
 09/16  19:00:00,54.6664186536,3.93685645139,15.6070312983,0.0,9.17985065927,19.4245,43.8140640646,0.0,33.3988,10.4152640646
 09/16  20:00:00,51.5987849537,3.93685645139,12.5769565468,0.0,9.17985065927,19.4245,43.2279586096,0.0,33.3988,9.82915860956
 09/16  21:00:00,50.5715259094,3.93685645139,11.6557281506,0.0,9.17985065927,19.4245,35.4642236775,0.0,25.0491,10.4151236775
 09/16  22:00:00,48.6077525095,3.93685645139,9.83241372467,0.0,9.17985065927,19.4245,24.7836194255,0.0,16.6994,8.08421942555
 09/16  23:00:00,46.930608108,3.93685645139,7.38882768191,0.0,9.17985065927,19.4245,14.1198061831,0.0,8.3497,5.77010618313
 09/16  24:00:00,23.9321701278,3.93685645139,1.10417787908,0.0,4.58992532963,8.1892,7.45534565073,0.077664156508,3.33988,4.03780149422
 09/17  01:00:00,15.0570020882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,15.0698136527,0.0,0.0,0.0,1.52997510988,7.4902,3.93196051183,0.0,3.33988,0.592080511834
 09/17  03:00:00,15.0664611988,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  04:00:00,15.2320562967,0.0,0.0,0.0,1.52997510988,7.4902,3.93194055679,0.0,3.33988,0.592060556794
 09/17  05:00:00,23.0119392323,3.93685645139,0.0931276775575,0.0,4.58992532963,8.1892,8.73918673182,0.369486731818,8.3497,0.02
 09/17  06:00:00,37.8295085555,3.93685645139,0.0372656517579,0.0,9.17985065927,19.4245,20.1600371598,0.0,16.6994,3.46063715976
 09/17  07:00:00,42.9599109162,3.93685645139,0.889979950203,0.0,9.17985065927,26.9147,27.9365065389,0.0,25.0491,2.88740653887
 09/17  08:00:00,49.00968803,3.93685645139,6.89165577868,0.0,9.17985065927,26.9147,36.2866833648,0.0,33.3988,2.88788336478
 09/17  09:00:00,42.7166076321,3.93685645139,8.05503615429,0.0,9.17985065927,19.4245,28.5105010408,0.0,25.0491,3.46140104082
 09/17  10:00:00,55.0055691882,3.93685645139,12.8108317727,0.0,9.17985065927,26.9147,50.9996248258,0.0,41.7485,9.25112482581
 09/17  11:00:00,58.9653724689,3.93685645139,16.0233494511,0.0,9.17985065927,26.9147,51.5787692167,0.0,41.7485,9.83026921671
 09/17  12:00:00,60.1059670624,3.93685645139,17.8054146744,0.0,9.17985065927,26.9147,49.8333374167,0.0,41.7485,8.08483741674
 09/17  13:00:00,50.9770828975,3.93685645139,16.251694492,0.0,9.17985065927,19.4245,40.9063852681,0.0,33.3988,7.50758526807
 09/17  14:00:00,49.1025316605,3.93685645139,14.3772375462,0.0,9.17985065927,19.4245,30.8187972076,0.0,25.0491,5.76969720761
 09/17  15:00:00,48.3511880126,3.93685645139,13.6347804141,0.0,9.17985065927,19.4245,39.1680524123,0.0,33.3988,5.76925241229
 09/17  16:00:00,56.9723071661,3.93685645139,14.775156067,0.0,9.17985065927,26.9147,56.4431116708,0.0,50.0982,6.34491167076
 09/17  17:00:00,57.395818301,3.93685645139,15.2014709426,0.0,9.17985065927,26.9147,57.606081537,0.0,50.0982,7.50788153702
 09/17  18:00:00,58.1930945465,3.93685645139,16.0040559654,0.0,9.17985065927,26.9147,59.9279558836,0.0,50.0982,9.82975588361
 09/17  19:00:00,55.1247322288,3.93685645139,16.0623877338,0.0,9.17985065927,19.4245,43.2285021625,0.0,33.3988,9.82970216253
 09/17  20:00:00,54.7307572613,3.93685645139,15.6948390821,0.0,9.17985065927,19.4245,40.9063032731,0.0,33.3988,7.50750327311
 09/17  21:00:00,50.8553635657,3.93685645139,11.9214876862,0.0,9.17985065927,19.4245,34.8790990673,0.0,25.0491,9.82999906733
 09/17  22:00:00,48.5618793596,3.93685645139,9.76906436055,0.0,9.17985065927,19.4245,24.2060568429,0.0,16.6994,7.50665684293
 09/17  23:00:00,48.0613421184,3.93685645139,8.50633470851,0.0,9.17985065927,19.4245,12.386850919,0.0,8.3497,4.03715091904
 09/17  24:00:00,27.3487598445,3.93685645139,4.48819566122,0.0,4.58992532963,8.1892,8.57135686042,0.0415709275795,3.33988,5.18990593284
 09/18  01:00:00,15.0960807105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,15.110068301,0.0,0.0,0.0,1.52997510988,7.4902,3.93194912539,0.0,3.33988,0.592069125389
 09/18  03:00:00,15.1141366814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.2956801251,0.0,0.0,0.0,1.52997510988,7.4902,3.93195503346,0.0,3.33988,0.592075033462
 09/18  05:00:00,24.5190837562,3.93685645139,1.51501192536,0.0,4.58992532963,8.1892,8.51007924977,0.140379249766,8.3497,0.02
 09/18  06:00:00,43.0495763439,3.93685645139,5.14636531073,0.0,9.17985065927,19.4245,19.5868522727,0.0,16.6994,2.88745227273
 09/18  07:00:00,53.7643133828,3.93685645139,11.6142502831,0.0,9.17985065927,26.9147,36.6330111765,0.0,25.0491,11.5839111765
 09/18  08:00:00,54.6665822327,3.93685645139,12.5119610442,0.0,9.17985065927,26.9147,44.3921096667,0.0,33.3988,10.9933096667
 09/18  09:00:00,46.0945488282,3.93685645139,11.4273033573,0.0,9.17985065927,19.4245,33.7166998268,0.0,25.0491,8.66759982677
 09/18  10:00:00,55.3921200163,3.93685645139,13.2196547652,0.0,9.17985065927,26.9147,49.2573009186,0.0,41.7485,7.50880091856
 09/18  11:00:00,59.6054843396,3.93685645139,16.7116416512,0.0,9.17985065927,26.9147,50.9931050177,0.0,41.7485,9.24460501773
 09/18  12:00:00,61.0335372561,3.93685645139,18.7795593169,0.0,9.17985065927,26.9147,49.2557517971,0.0,41.7485,7.50725179712
 09/18  13:00:00,50.725918001,3.93685645139,16.0461455817,0.0,9.17985065927,19.4245,40.3246122809,0.0,33.3988,6.92581228095
 09/18  14:00:00,44.1219706658,3.93685645139,9.47692241783,0.0,9.17985065927,19.4245,30.8184922992,0.0,25.0491,5.76939229917
 09/18  15:00:00,39.2896436348,3.93685645139,4.67155401296,0.0,9.17985065927,19.4245,39.7435601294,0.0,33.3988,6.34476012938
 09/18  16:00:00,46.6247049952,3.93685645139,4.53171672623,0.0,9.17985065927,26.9147,55.8675963466,0.0,50.0982,5.76939634663
 09/18  17:00:00,46.7062438457,3.93685645139,4.6288077708,0.0,9.17985065927,26.9147,57.6059404712,0.0,50.0982,7.50774047123
 09/18  18:00:00,48.4252252387,3.93685645139,6.35381718547,0.0,9.17985065927,26.9147,61.0929636115,0.0,50.0982,10.9947636115
 09/18  19:00:00,43.7802797857,3.93685645139,4.7934012707,0.0,9.17985065927,19.4245,44.9798944394,0.0,33.3988,11.5810944394
 09/18  20:00:00,44.0849644224,3.93685645139,5.14085522394,0.0,9.17985065927,19.4245,42.6503291018,0.0,33.3988,9.25152910176
 09/18  21:00:00,40.6111535004,3.93685645139,1.77420720622,0.0,9.17985065927,19.4245,36.0425698791,0.0,25.0491,10.9934698791
 09/18  22:00:00,39.5261159618,3.93685645139,0.812862784131,0.0,9.17985065927,19.4245,25.3664254035,0.0,16.6994,8.66702540355
 09/18  23:00:00,39.5943807791,3.93685645139,0.113292773658,0.0,9.17985065927,19.4245,13.5402230027,0.0,8.3497,5.19052300267
 09/18  24:00:00,22.7608708272,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.61467615757,0.237287841577,3.33988,4.03750831599
 09/19  01:00:00,15.0005054652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,15.0362923957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  03:00:00,15.0557455636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194615842,0.0,3.33988,0.592066158422
 09/19  04:00:00,15.848534207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  05:00:00,23.5916943531,3.93685645139,0.0486561805745,0.0,4.58992532963,8.1892,9.27997147075,0.33819940111,8.3497,0.592072069645
 09/19  06:00:00,38.1332607325,3.93685645139,0.0410001806738,0.0,9.17985065927,19.4245,19.5870308989,0.0,16.6994,2.88763089892
 09/19  07:00:00,42.658898745,3.93685645139,0.589677525262,0.0,9.17985065927,26.9147,36.6315954977,0.0,25.0491,11.5824954977
 09/19  08:00:00,43.8399809922,3.93685645139,1.7601862864,0.0,9.17985065927,26.9147,44.393649586,0.0,33.3988,10.994849586
