Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/19  09:00:00,36.2369988338,3.93685645139,1.64207328412,0.0,9.17985065927,19.4245,33.7176179092,0.0,25.0491,8.66851790918
 09/19  10:00:00,44.2929050304,3.93685645139,2.20758451194,0.0,9.17985065927,26.9147,49.2572828455,0.0,41.7485,7.50878284555
 09/19  11:00:00,48.8036004182,3.93685645139,5.96683652308,0.0,9.17985065927,26.9147,50.4164632872,0.0,41.7485,8.66796328723
 09/19  12:00:00,51.0037548606,3.93685645139,8.79631832056,0.0,9.17985065927,26.9147,49.832313537,0.0,41.7485,8.08381353703
 09/19  13:00:00,42.8001641822,3.93685645139,8.14138861873,0.0,9.17985065927,19.4245,40.3250853687,0.0,33.3988,6.92628536874
 09/19  14:00:00,41.7225584435,3.93685645139,7.06179095474,0.0,9.17985065927,19.4245,30.8181732487,0.0,25.0491,5.76907324872
 09/19  15:00:00,41.4072770703,3.93685645139,6.74177793564,0.0,9.17985065927,19.4245,39.7441994496,0.0,33.3988,6.34539944958
 09/19  16:00:00,49.7306763422,3.93685645139,7.59789132263,0.0,9.17985065927,26.9147,55.8688033529,0.0,50.0982,5.77060335289
 09/19  17:00:00,50.0852158532,3.93685645139,8.02265787897,0.0,9.17985065927,26.9147,57.6065087055,0.0,50.0982,7.50830870553
 09/19  18:00:00,49.9941356338,3.93685645139,7.94674906714,0.0,9.17985065927,26.9147,61.0919802106,0.0,50.0982,10.9937802106
 09/19  19:00:00,44.3441856162,3.93685645139,5.57150610797,0.0,9.17985065927,19.4245,44.9791853387,0.0,33.3988,11.5803853387
 09/19  20:00:00,43.5500866405,3.93685645139,4.78471368153,0.0,9.17985065927,19.4245,43.2286171276,0.0,33.3988,9.82981712756
 09/19  21:00:00,40.3381132779,3.93685645139,1.64669163828,0.0,9.17985065927,19.4245,35.4655235194,0.0,25.0491,10.4164235194
 09/19  22:00:00,38.7642651319,3.93685645139,0.101987637733,0.0,9.17985065927,19.4245,25.4085918361,0.0420530067126,16.6994,8.66713882937
 09/19  23:00:00,39.4059459371,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6280445151,0.0883107523827,8.3497,5.19003376271
 09/19  24:00:00,22.6821026423,3.93685645139,0.00574716240429,0.0,4.58992532963,8.1892,12.1478179572,4.77010422774,3.33988,4.03783372942
 09/20  01:00:00,14.9163299027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,14.9551556519,0.0,0.0,0.0,1.52997510988,7.4902,3.93195602097,0.0,3.33988,0.592076020965
 09/20  03:00:00,14.9674206833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  04:00:00,15.1246239947,0.0,0.0,0.0,1.52997510988,7.4902,3.93196191808,0.0,3.33988,0.592081918081
 09/20  05:00:00,22.8050437147,3.93685645139,0.0,0.0,4.58992532963,8.1892,19.0669687237,10.6972687237,8.3497,0.02
 09/20  06:00:00,37.7080751463,3.93685645139,0.0295049321578,0.0,9.17985065927,19.4245,27.2311743037,7.07073244376,16.6994,3.46104185997
 09/20  07:00:00,42.0084277472,3.93685645139,0.0380704203174,0.0,9.17985065927,26.9147,36.6298767587,0.0,25.0491,11.5807767587
 09/20  08:00:00,42.0248849305,3.93685645139,0.00910184269353,0.0,9.17985065927,26.9147,43.8148257452,0.0,33.3988,10.4160257452
 09/20  09:00:00,35.6926904446,3.93685645139,1.10260627207,0.0,9.17985065927,19.4245,33.7225929844,0.00463248917768,25.0491,8.66886049525
 09/20  10:00:00,46.356104517,3.93685645139,4.2383852069,0.0,9.17985065927,26.9147,49.8338546438,0.0,41.7485,8.0853546438
 09/20  11:00:00,49.6567763098,3.93685645139,6.80931927337,0.0,9.17985065927,26.9147,50.416289931,0.0,41.7485,8.66778993104
 09/20  12:00:00,50.8706972573,3.93685645139,8.66571921155,0.0,9.17985065927,26.9147,49.8333650395,0.0,41.7485,8.08486503949
 09/20  13:00:00,42.6093026842,3.93685645139,7.95486165098,0.0,9.17985065927,19.4245,40.3239267339,0.0,33.3988,6.92512673395
 09/20  14:00:00,41.4830166438,3.93685645139,6.82325574155,0.0,9.17985065927,19.4245,30.8188153817,0.0,25.0491,5.76971538171
 09/20  15:00:00,40.383538922,3.93685645139,5.730734205,0.0,9.17985065927,19.4245,39.1688510065,0.0,33.3988,5.77005100651
 09/20  16:00:00,48.9310848332,3.93685645139,6.81077853226,0.0,9.17985065927,26.9147,56.4431967954,0.0,50.0982,6.34499679538
 09/20  17:00:00,50.0676017735,3.93685645139,7.99908980614,0.0,9.17985065927,26.9147,57.6064988668,0.0,50.0982,7.50829886684
 09/20  18:00:00,50.9415109932,3.93685645139,8.88207286246,0.0,9.17985065927,26.9147,61.0936977296,0.0,50.0982,10.9954977296
 09/20  19:00:00,45.0798575718,3.93685645139,6.11533601367,0.0,9.17985065927,19.4245,44.9813019409,0.0,33.3988,11.5825019409
 09/20  20:00:00,44.2754204236,3.93685645139,5.33717615764,0.0,9.17985065927,19.4245,43.2293998432,0.0,33.3988,9.83059984323
 09/20  21:00:00,42.6022301468,3.93685645139,3.75014026626,0.0,9.17985065927,19.4245,35.4654737113,0.0,25.0491,10.4163737113
 09/20  22:00:00,41.3179282111,3.93685645139,2.59290931808,0.0,9.17985065927,19.4245,25.3670251589,0.0,16.6994,8.66762515893
 09/20  23:00:00,39.9210188896,3.93685645139,0.448575949621,0.0,9.17985065927,19.4245,13.5398351022,0.0,8.3497,5.19013510216
 09/20  24:00:00,22.7548877401,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.59686423919,0.218838622051,3.33988,4.03814561714
 09/21  01:00:00,14.9912046213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,15.0173046171,0.0,0.0,0.0,1.52997510988,7.4902,3.93193081408,0.0,3.33988,0.592050814085
 09/21  03:00:00,15.0269980453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,15.2114407323,0.0,0.0,0.0,1.52997510988,7.4902,3.9319367513,0.0,3.33988,0.592056751302
 09/21  05:00:00,22.9590834882,3.93685645139,0.0432207045447,0.0,4.58992532963,8.1892,8.70199135544,0.332291355442,8.3497,0.02
 09/21  06:00:00,37.8342578143,3.93685645139,0.0384203283474,0.0,9.17985065927,19.4245,20.1601771664,0.0,16.6994,3.46077716641
 09/21  07:00:00,42.7652800807,3.93685645139,0.692723549132,0.0,9.17985065927,26.9147,36.6286582241,0.0,25.0491,11.5795582241
 09/21  08:00:00,43.5539610527,3.93685645139,1.4768282299,0.0,9.17985065927,26.9147,43.8148522041,0.0,33.3988,10.4160522041
 09/21  09:00:00,35.7957263988,3.93685645139,1.20381640417,0.0,9.17985065927,19.4245,34.2936971919,0.0,25.0491,9.24459719189
 09/21  10:00:00,44.3777380447,3.93685645139,2.2874335964,0.0,9.17985065927,26.9147,49.2563026053,0.0,41.7485,7.50780260527
 09/21  11:00:00,47.4414490621,3.93685645139,4.62988982642,0.0,9.17985065927,26.9147,50.4161894583,0.0,41.7485,8.66768945827
 09/21  12:00:00,49.2213951048,3.93685645139,7.054579208,0.0,9.17985065927,26.9147,49.8326923862,0.0,41.7485,8.08419238619
 09/21  13:00:00,40.4502119234,3.93685645139,5.83978899928,0.0,9.17985065927,19.4245,40.3246220017,0.0,33.3988,6.92582200169
 09/21  14:00:00,38.6701805274,3.93685645139,4.0598026712,0.0,9.17985065927,19.4245,30.8183383279,0.0,25.0491,5.76923832792
 09/21  15:00:00,38.5455239425,3.93685645139,3.92491223213,0.0,9.17985065927,19.4245,39.743472211,0.0,33.3988,6.34467221095
 09/21  16:00:00,47.5508886586,3.93685645139,5.4433272329,0.0,9.17985065927,26.9147,55.8679150019,0.0,50.0982,5.76971500185
 09/21  17:00:00,47.0709569054,3.93685645139,4.98397609398,0.0,9.17985065927,26.9147,58.1829724732,0.0,50.0982,8.0847724732
 09/21  18:00:00,48.0653098554,3.93685645139,6.02788048479,0.0,9.17985065927,26.9147,60.5141211543,0.0,50.0982,10.4159211543
 09/21  19:00:00,43.0595049741,3.93685645139,4.12691530499,0.0,9.17985065927,19.4245,44.9807348039,0.0,33.3988,11.5819348039
 09/21  20:00:00,41.8374812739,3.93685645139,2.92641819611,0.0,9.17985065927,19.4245,43.2282193052,0.0,33.3988,9.82941930517
 09/21  21:00:00,39.9279407155,3.93685645139,1.10620761683,0.0,9.17985065927,19.4245,36.0443891916,0.0,25.0491,10.9952891916
 09/21  22:00:00,39.0639223398,3.93685645139,0.36906787153,0.0,9.17985065927,19.4245,25.3668758393,0.0,16.6994,8.66747583925
 09/21  23:00:00,39.4520428263,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6192545441,0.0784210447628,8.3497,5.19113349931
 09/21  24:00:00,22.7318322555,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.57834561821,0.200307960569,3.33988,4.03815765764
 09/22  01:00:00,14.9616535567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.9854276788,0.0,0.0,0.0,1.52997510988,7.4902,3.93193015502,0.0,3.33988,0.592050155024
 09/22  03:00:00,14.9974536836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  04:00:00,15.7522872796,0.0,0.0,0.0,1.52997510988,7.4902,3.93193609329,0.0,3.33988,0.592056093292
 09/22  05:00:00,23.4469620793,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.81165251741,1.44195251741,8.3497,0.02
 09/22  06:00:00,38.0565607285,3.93685645139,0.0384391070403,0.0,9.17985065927,19.4245,19.5864732358,0.0,16.6994,2.88707323578
 09/22  07:00:00,42.1893537756,3.93685645139,0.142426872739,0.0,9.17985065927,26.9147,37.2331635518,0.022541699803,25.0491,12.161521852
 09/22  08:00:00,42.7779860834,3.93685645139,0.715977226502,0.0,9.17985065927,26.9147,43.8146226502,0.0,33.3988,10.4158226502
 09/22  09:00:00,35.0489971804,3.93685645139,0.468087186079,0.0,9.17985065927,19.4245,33.7175708347,0.0,25.0491,8.66847083467
 09/22  10:00:00,45.2711454252,3.93685645139,3.16978752355,0.0,9.17985065927,26.9147,49.834199832,0.0,41.7485,8.08569983205
 09/22  11:00:00,50.0737757208,3.93685645139,7.22733577009,0.0,9.17985065927,26.9147,50.4175447572,0.0,41.7485,8.66904475716
 09/22  12:00:00,51.7591893602,3.93685645139,9.56045934283,0.0,9.17985065927,26.9147,49.8336110735,0.0,41.7485,8.08511107347
 09/22  13:00:00,42.4010021626,3.93685645139,7.76704818195,0.0,9.17985065927,19.4245,40.3250489048,0.0,33.3988,6.92624890477
 09/22  14:00:00,40.3213615721,3.93685645139,5.69288256087,0.0,9.17985065927,19.4245,30.8188198228,0.0,25.0491,5.7697198228
 09/22  15:00:00,38.9632191672,3.93685645139,4.33779386626,0.0,9.17985065927,19.4245,39.7438073119,0.0,33.3988,6.34500731185
 09/22  16:00:00,47.600062839,3.93685645139,5.48894101341,0.0,9.17985065927,26.9147,55.8682715307,0.0,50.0982,5.77007153067
 09/22  17:00:00,48.5163217541,3.93685645139,6.4206334419,0.0,9.17985065927,26.9147,58.1830592936,0.0,50.0982,8.08485929362
 09/22  18:00:00,49.6881274412,3.93685645139,7.65109290005,0.0,9.17985065927,26.9147,60.5158692394,0.0,50.0982,10.4176692394
 09/22  19:00:00,44.474959002,3.93685645139,5.70071973665,0.0,9.17985065927,19.4245,45.5595225113,0.0,33.3988,12.1607225113
 09/22  20:00:00,42.877389695,3.93685645139,4.11708994027,0.0,9.17985065927,19.4245,43.2291843211,0.0,33.3988,9.83038432112
 09/22  21:00:00,40.2822216045,3.93685645139,1.577401628,0.0,9.17985065927,19.4245,35.4662911438,0.0,25.0491,10.4171911438
 09/22  22:00:00,39.5375380201,3.93685645139,0.833998777135,0.0,9.17985065927,19.4245,25.3664321669,0.0,16.6994,8.66703216689
 09/22  23:00:00,39.5247750316,3.93685645139,0.0622047791939,0.0,9.17985065927,19.4245,13.5397435276,0.0,8.3497,5.19004352757
 09/22  24:00:00,22.7438392093,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.58262987534,0.204857156541,3.33988,4.0378927188
 09/23  01:00:00,14.9669552453,0.0,0.0,0.0,1.52997510988,7.4902,3.93197213732,0.0,3.33988,0.592092137315
 09/23  02:00:00,14.9784679254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  03:00:00,14.9835608394,0.0,0.0,0.0,1.52997510988,7.4902,3.93195220154,0.0,3.33988,0.592072201535
 09/23  04:00:00,15.1502277946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  05:00:00,22.8215286655,3.93685645139,0.0,0.0,4.58992532963,8.1892,20.2801564087,11.9104564087,8.3497,0.02
 09/23  06:00:00,37.7140476406,3.93685645139,0.0304386288866,0.0,9.17985065927,19.4245,29.1880502351,9.02802978052,16.6994,3.46062045455
 09/23  07:00:00,42.0087820057,3.93685645139,0.0307631636888,0.0,9.17985065927,26.9147,27.9364843718,0.0,25.0491,2.88738437184
 09/23  08:00:00,42.1074877597,3.93685645139,0.0734601794631,0.0,9.17985065927,26.9147,36.8603910435,0.0,33.3988,3.4615910435
 09/23  09:00:00,35.1467492958,3.93685645139,0.563517716594,0.0,9.17985065927,19.4245,34.885860973,0.00497550862164,25.0491,9.83178546437
 09/23  10:00:00,46.3466171835,3.93685645139,4.23335683342,0.0,9.17985065927,26.9147,50.418279678,0.0,41.7485,8.669779678
 09/23  11:00:00,49.9117834716,3.93685645139,7.06347939025,0.0,9.17985065927,26.9147,51.5788503829,0.0,41.7485,9.83035038289
 09/23  12:00:00,49.741303111,3.93685645139,7.54865238234,0.0,9.17985065927,26.9147,51.5781432507,0.0,41.7485,9.82964325072
 09/23  13:00:00,43.483561497,3.93685645139,8.82814272619,0.0,9.17985065927,19.4245,42.0674920594,0.0,33.3988,8.66869205938
 09/23  14:00:00,43.7799509871,3.93685645139,9.10712256831,0.0,9.17985065927,19.4245,33.1336590164,0.0,25.0491,8.08455901645
 09/23  15:00:00,43.2811522481,3.93685645139,8.60860581885,0.0,9.17985065927,19.4245,41.4831787644,0.0,33.3988,8.08437876442
 09/23  16:00:00,52.3362656592,3.93685645139,10.1733389067,0.0,9.17985065927,26.9147,57.0247422665,0.0,50.0982,6.92654226654
 09/23  17:00:00,52.17030989,3.93685645139,10.0461814696,0.0,9.17985065927,26.9147,58.1834313938,0.0,50.0982,8.08523139375
 09/23  18:00:00,52.4281549572,3.93685645139,10.3515222476,0.0,9.17985065927,26.9147,60.5161610467,0.0,50.0982,10.4179610467
 09/23  19:00:00,47.1388190586,3.93685645139,8.16365045131,0.0,9.17985065927,19.4245,44.3931840914,0.0,33.3988,10.9943840914
 09/23  20:00:00,45.0702433238,3.93685645139,6.11632334275,0.0,9.17985065927,19.4245,43.23019602,0.0,33.3988,9.83139602
 09/23  21:00:00,43.6129045895,3.93685645139,4.75977575444,0.0,9.17985065927,19.4245,35.4663492277,0.0,25.0491,10.4172492277
 09/23  22:00:00,41.0195774119,3.93685645139,2.30699760293,0.0,9.17985065927,19.4245,24.784752387,0.0,16.6994,8.08535238703
 09/23  23:00:00,39.6545435381,3.93685645139,0.201010892653,0.0,9.17985065927,19.4245,14.119717951,0.0,8.3497,5.77001795097
 09/23  24:00:00,22.7277361539,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.11908921398,0.167403070874,3.33988,4.6118061431
 09/24  01:00:00,14.9703087773,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,15.0004894961,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,15.0097804705,0.0,0.0,0.0,1.52997510988,7.4902,3.93195071372,0.0,3.33988,0.592070713725
 09/24  04:00:00,15.1776893578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.8521790685,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.0229381103,5.08116149261,8.3497,0.592076617708
 09/24  06:00:00,38.8099234618,3.93685645139,0.0337123449538,0.0,9.17985065927,19.4245,22.1415936672,2.5550026235,16.6994,2.88719104367
 09/24  07:00:00,42.0601581848,3.93685645139,0.0407301674828,0.0,9.17985065927,26.9147,28.5318200387,0.0213390128838,25.0491,3.46138102579
 09/24  08:00:00,42.3392963647,3.93685645139,0.285945601673,0.0,9.17985065927,26.9147,36.286822592,0.0,33.3988,2.88802259203
 09/24  09:00:00,35.2194677675,3.93685645139,0.623476023329,0.0,9.17985065927,19.4245,28.5107919104,0.0,25.0491,3.46169191035
 09/24  10:00:00,47.5864583426,3.93685645139,5.46563838947,0.0,9.17985065927,26.9147,51.580345585,0.0,41.7485,9.83184558499
 09/24  11:00:00,51.3865166026,3.93685645139,8.52520589062,0.0,9.17985065927,26.9147,51.5792251828,0.0,41.7485,9.83072518276
 09/24  12:00:00,54.0674282787,3.93685645139,11.8314289064,0.0,9.17985065927,26.9147,49.2577333104,0.0,41.7485,7.50923331042
 09/24  13:00:00,47.0718713379,3.93685645139,12.386135199,0.0,9.17985065927,19.4245,41.4834558206,0.0,33.3988,8.08465582062
 09/24  14:00:00,45.8700546592,3.93685645139,11.1812175289,0.0,9.17985065927,19.4245,31.3949286867,0.0,25.0491,6.34582868673
 09/24  15:00:00,44.4666856777,3.93685645139,9.78722330977,0.0,9.17985065927,19.4245,39.1700109579,0.0,33.3988,5.77121095789
 09/24  16:00:00,52.6641901517,3.93685645139,10.5052273377,0.0,9.17985065927,26.9147,55.8686725906,0.0,50.0982,5.77047259062
 09/24  17:00:00,52.8458816176,3.93685645139,10.695407366,0.0,9.17985065927,26.9147,58.1837693018,0.0,50.0982,8.08556930182
 09/24  18:00:00,54.9705593489,3.93685645139,11.8069341576,0.0,9.17985065927,26.9147,59.9293491341,0.0,50.0982,9.83114913414
 09/24  19:00:00,49.7673175232,3.93685645139,10.7558141679,0.0,9.17985065927,19.4245,43.2289519239,0.0,33.3988,9.83015192388
 09/24  20:00:00,48.7748273572,3.93685645139,9.78621856664,0.0,9.17985065927,19.4245,41.4832021296,0.0,33.3988,8.08440212957
 09/24  21:00:00,44.9749348905,3.93685645139,6.08879196214,0.0,9.17985065927,19.4245,34.8800704116,0.0,25.0491,9.83097041156
 09/24  22:00:00,43.0396339735,3.93685645139,4.28413791557,0.0,9.17985065927,19.4245,24.7845910162,0.0,16.6994,8.08519101625
 09/24  23:00:00,42.5084252524,3.93685645139,2.99226719549,0.0,9.17985065927,19.4245,12.3879219486,0.0,8.3497,4.03822194855
 09/24  24:00:00,22.822734537,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.63720146364,0.106495190209,3.33988,5.19082627343
 09/25  01:00:00,15.0644899306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,15.0938674385,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,15.109489325,0.0,0.0,0.0,1.52997510988,7.4902,3.93197541047,0.0,3.33988,0.592095410475
 09/25  04:00:00,15.2815439576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,23.0819503144,3.93685645139,0.0938557982838,0.0,4.58992532963,8.1892,9.1202810419,0.17849696384,8.3497,0.592084078057
 09/25  06:00:00,39.6996413224,3.93685645139,0.774216268033,0.0,9.17985065927,19.4245,19.5866462618,0.0,16.6994,2.88724626179
 09/25  07:00:00,47.7432964775,3.93685645139,5.63377811734,0.0,9.17985065927,26.9147,37.212690366,0.0,25.0491,12.163590366
 09/25  08:00:00,49.0590352616,3.93685645139,6.94326914043,0.0,9.17985065927,26.9147,43.8170392823,0.0,33.3988,10.4182392823
 09/25  09:00:00,42.5336108695,3.93685645139,7.89063396909,0.0,9.17985065927,19.4245,34.2956769141,0.0,25.0491,9.2465769141
 09/25  10:00:00,52.7633190073,3.93685645139,10.6063309386,0.0,9.17985065927,26.9147,49.8343479582,0.0,41.7485,8.08584795823
 09/25  11:00:00,58.0195575236,3.93685645139,15.1403088995,0.0,9.17985065927,26.9147,50.4180104827,0.0,41.7485,8.66951048273
 09/25  12:00:00,60.9382084516,3.93685645139,18.6906262,0.0,9.17985065927,26.9147,49.8340715831,0.0,41.7485,8.08557158305
 09/25  13:00:00,52.4529580684,3.93685645139,17.7636746458,0.0,9.17985065927,19.4245,40.3255815551,0.0,33.3988,6.92678155513
 09/25  14:00:00,49.5471902162,3.93685645139,14.8576651142,0.0,9.17985065927,19.4245,30.8185896988,0.0,25.0491,5.7694896988
 09/25  15:00:00,47.5724831605,3.93685645139,12.8877845257,0.0,9.17985065927,19.4245,39.7439601798,0.0,33.3988,6.34516017983
 09/25  16:00:00,56.6088295602,3.93685645139,14.4407756623,0.0,9.17985065927,26.9147,55.8691798916,0.0,50.0982,5.77097989157
 09/25  17:00:00,57.276827422,3.93685645139,15.1170336007,0.0,9.17985065927,26.9147,58.1839366124,0.0,50.0982,8.08573661235
 09/25  18:00:00,59.0354065366,3.93685645139,15.8299560078,0.0,9.17985065927,26.9147,61.0941199488,0.0,50.0982,10.9959199488
 09/25  19:00:00,51.8795416323,3.93685645139,12.8186475284,0.0,9.17985065927,19.4245,44.9819961744,0.0,33.3988,11.5831961744
 09/25  20:00:00,50.0380982596,3.93685645139,11.0456292557,0.0,9.17985065927,19.4245,43.229774717,0.0,33.3988,9.830974717
 09/25  21:00:00,46.9043826301,3.93685645139,8.01629035562,0.0,9.17985065927,19.4245,36.0443447875,0.0,25.0491,10.9952447875
 09/25  22:00:00,45.2115916576,3.93685645139,6.45314218863,0.0,9.17985065927,19.4245,25.366239994,0.0,16.6994,8.66683999404
 09/25  23:00:00,44.3282301266,3.93685645139,4.80042894538,0.0,9.17985065927,19.4245,13.5398475757,0.0,8.3497,5.19014757571
 09/25  24:00:00,23.1900148199,3.93685645139,0.367770571217,0.0,4.58992532963,8.1892,7.46200132514,0.0848170234034,3.33988,4.03730430174
 09/26  01:00:00,15.0452197334,0.0,0.0,0.0,1.52997510988,7.4902,3.93196818629,0.0,3.33988,0.592088186295
 09/26  02:00:00,15.0640270669,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,15.074275268,0.0,0.0,0.0,1.52997510988,7.4902,3.93194824964,0.0,3.33988,0.592068249644
 09/26  04:00:00,15.8909496781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.6854577775,3.93685645139,0.0846297356679,0.0,4.58992532963,8.1892,9.15256965959,0.21079550207,8.3497,0.592074157521
 09/26  06:00:00,39.4371413295,3.93685645139,0.221360724089,0.0,9.17985065927,19.4245,19.5868654096,0.0,16.6994,2.88746540964
 09/26  07:00:00,47.0259496041,3.93685645139,4.92232330922,0.0,9.17985065927,26.9147,36.6346820409,0.0,25.0491,11.5855820409
 09/26  08:00:00,49.1130910018,3.93685645139,7.00029602914,0.0,9.17985065927,26.9147,44.3953551717,0.0,33.3988,10.9965551717
 09/26  09:00:00,44.1595007336,3.93685645139,9.50658906333,0.0,9.17985065927,19.4245,34.2939686756,0.0,25.0491,9.24486867562
 09/26  10:00:00,54.4516455732,3.93685645139,12.2885531528,0.0,9.17985065927,26.9147,49.8339417593,0.0,41.7485,8.08544175934
 09/26  11:00:00,58.9770499718,3.93685645139,16.0919778898,0.0,9.17985065927,26.9147,50.4178508941,0.0,41.7485,8.66935089406
 09/26  12:00:00,61.2923778307,3.93685645139,19.0463765136,0.0,9.17985065927,26.9147,49.8341581553,0.0,41.7485,8.08565815533
 09/26  13:00:00,53.5221987592,3.93685645139,18.8312940151,0.0,9.17985065927,19.4245,40.3243696498,0.0,33.3988,6.9255696498
 09/26  14:00:00,51.8583493375,3.93685645139,17.1519884817,0.0,9.17985065927,19.4245,30.8188010512,0.0,25.0491,5.76970105118
 09/26  15:00:00,48.6391850961,3.93685645139,13.9313310443,0.0,9.17985065927,19.4245,39.7444130576,0.0,33.3988,6.3456130576
 09/26  16:00:00,58.2893137175,3.93685645139,16.0941348966,0.0,9.17985065927,26.9147,55.8685611993,0.0,50.0982,5.77036119929
 09/26  17:00:00,59.5378576606,3.93685645139,17.3616804282,0.0,9.17985065927,26.9147,58.1833409493,0.0,50.0982,8.08514094927
 09/26  18:00:00,61.9981451677,3.93685645139,18.7747049737,0.0,9.17985065927,26.9147,61.094679389,0.0,50.0982,10.996479389
 09/26  19:00:00,54.5286189836,3.93685645139,15.629648774,0.0,9.17985065927,19.4245,44.9824278488,0.0,33.3988,11.5836278488
 09/26  20:00:00,52.7332754773,3.93685645139,13.885632041,0.0,9.17985065927,19.4245,43.8082328783,0.0,33.3988,10.4094328783
 09/26  21:00:00,49.7414180483,3.93685645139,10.9601882819,0.0,9.17985065927,19.4245,35.4655297234,0.0,25.0491,10.4164297234
 09/26  22:00:00,48.779354814,3.93685645139,10.0013323444,0.0,9.17985065927,19.4245,25.9459245042,0.0,16.6994,9.24652450416
 09/26  23:00:00,47.3392396788,3.93685645139,7.79042764055,0.0,9.17985065927,19.4245,13.5406547053,0.0,8.3497,5.19095470531
 09/26  24:00:00,26.2989842521,3.93685645139,3.445729572,0.0,4.58992532963,8.1892,7.45651309961,0.0785409048094,3.33988,4.0380921948
 09/27  01:00:00,15.0876941816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,15.10757214,0.0,0.0,0.0,1.52997510988,7.4902,3.93195583148,0.0,3.33988,0.59207583148
 09/27  03:00:00,15.1126714102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.2923301218,0.0,0.0,0.0,1.52997510988,7.4902,3.9319617289,0.0,3.33988,0.592081728897
 09/27  05:00:00,24.8626678242,3.93685645139,1.84929249052,0.0,4.58992532963,8.1892,8.49749214779,0.127792147785,8.3497,0.02
 09/27  06:00:00,42.7751129077,3.93685645139,3.82396185507,0.0,9.17985065927,19.4245,20.1606499259,0.0,16.6994,3.46124992592
 09/27  07:00:00,51.023133783,3.93685645139,8.8948859237,0.0,9.17985065927,26.9147,36.6327918091,0.0,25.0491,11.5836918091
 09/27  08:00:00,51.3187589316,3.93685645139,9.19151601668,0.0,9.17985065927,26.9147,44.395055199,0.0,33.3988,10.996255199
 09/27  09:00:00,43.7935089482,3.93685645139,9.14304641434,0.0,9.17985065927,19.4245,33.7191093204,0.0,25.0491,8.67000932041
 09/27  10:00:00,51.8162766118,3.93685645139,9.65755134562,0.0,9.17985065927,26.9147,49.8345466865,0.0,41.7485,8.08604668651
 09/27  11:00:00,54.3881015288,3.93685645139,11.5088529047,0.0,9.17985065927,26.9147,50.9951530813,0.0,41.7485,9.2466530813
 09/27  12:00:00,56.0279598251,3.93685645139,13.7886937663,0.0,9.17985065927,26.9147,49.833700831,0.0,41.7485,8.08520083104
 09/27  13:00:00,47.2933434028,3.93685645139,12.5993888727,0.0,9.17985065927,19.4245,40.3253224843,0.0,33.3988,6.92652248432
 09/27  14:00:00,45.9269710648,3.93685645139,11.2251688977,0.0,9.17985065927,19.4245,30.8192958642,0.0,25.0491,5.77019586419
 09/27  15:00:00,43.6464900234,3.93685645139,8.95929291343,0.0,9.17985065927,19.4245,39.7446516035,0.0,33.3988,6.34585160352
 09/27  16:00:00,52.531125689,3.93685645139,10.3571373859,0.0,9.17985065927,26.9147,55.868966747,0.0,50.0982,5.77076674704
 09/27  17:00:00,55.7487358727,3.93685645139,13.5706581084,0.0,9.17985065927,26.9147,58.1846443559,0.0,50.0982,8.08644435586
 09/27  18:00:00,56.9616191707,3.93685645139,13.7640716011,0.0,9.17985065927,26.9147,61.0944008261,0.0,50.0982,10.9962008261
 09/27  19:00:00,49.1725945088,3.93685645139,10.170982917,0.0,9.17985065927,19.4245,44.9836220146,0.0,33.3988,11.5848220146
 09/27  20:00:00,48.2368927284,3.93685645139,9.25860130422,0.0,9.17985065927,19.4245,43.8083292747,0.0,33.3988,10.4095292747
 09/27  21:00:00,45.1100395939,3.93685645139,6.23104259595,0.0,9.17985065927,19.4245,35.4680449685,0.0,25.0491,10.4189449685
 09/27  22:00:00,42.5142917617,3.93685645139,3.77846099585,0.0,9.17985065927,19.4245,25.947223672,0.0,16.6994,9.24782367196
 09/27  23:00:00,41.263882294,3.93685645139,1.7628457092,0.0,9.17985065927,19.4245,13.5402363883,0.0,8.3497,5.19053638828
 09/27  24:00:00,22.8003585759,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.49696188641,0.119071998664,3.33988,4.03800988774
 09/28  01:00:00,15.0320106958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,15.0605195501,0.0,0.0,0.0,1.52997510988,7.4902,3.93196534553,0.0,3.33988,0.592085345527
 09/28  03:00:00,15.0709626779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,15.2455756241,0.0,0.0,0.0,1.52997510988,7.4902,3.93197122784,0.0,3.33988,0.592091227844
 09/28  05:00:00,23.0233792863,3.93685645139,0.085431088826,0.0,4.58992532963,8.1892,8.66002210984,0.290322109844,8.3497,0.02
 09/28  06:00:00,38.927005042,3.93685645139,0.0443097917819,0.0,9.17985065927,19.4245,20.1606976465,0.0,16.6994,3.4612976465
 09/28  07:00:00,44.7511940057,3.93685645139,2.65989054267,0.0,9.17985065927,26.9147,36.6332580927,0.0,25.0491,11.5841580927
 09/28  08:00:00,46.9374722145,3.93685645139,4.83340044107,0.0,9.17985065927,26.9147,44.3951486652,0.0,33.3988,10.9963486652
 09/28  09:00:00,40.7411921796,3.93685645139,6.10754731506,0.0,9.17985065927,19.4245,34.2963142989,0.0,25.0491,9.24721429891
 09/28  10:00:00,51.1700890033,3.93685645139,9.02254276183,0.0,9.17985065927,26.9147,49.8349635858,0.0,41.7485,8.08646358584
 09/28  11:00:00,56.4871819267,3.93685645139,13.5903808834,0.0,9.17985065927,26.9147,50.4189969551,0.0,41.7485,8.6704969551
 09/28  12:00:00,58.6615028752,3.93685645139,16.3902434728,0.0,9.17985065927,26.9147,49.8348740628,0.0,41.7485,8.08637406275
 09/28  13:00:00,49.7642131414,3.93685645139,15.054799816,0.0,9.17985065927,19.4245,40.3266151191,0.0,33.3988,6.92781511908
 09/28  14:00:00,48.1816886688,3.93685645139,13.4720624432,0.0,9.17985065927,19.4245,31.3948146018,0.0,25.0491,6.34571460178
 09/28  15:00:00,46.9207223357,3.93685645139,12.2108268782,0.0,9.17985065927,19.4245,39.1687410886,0.0,33.3988,5.76994108864
 09/28  16:00:00,56.0964513639,3.93685645139,13.8960695749,0.0,9.17985065927,26.9147,56.4447250738,0.0,50.0982,6.34652507377
 09/28  17:00:00,56.5329508208,3.93685645139,14.3462758804,0.0,9.17985065927,26.9147,58.1844688174,0.0,50.0982,8.08626881738
 09/28  18:00:00,55.5894473968,3.93685645139,12.4116702247,0.0,9.17985065927,26.9147,61.094911252,0.0,50.0982,10.996711252
 09/28  19:00:00,47.763580762,3.93685645139,8.7617516765,0.0,9.17985065927,19.4245,44.9833171525,0.0,33.3988,11.5845171525
 09/28  20:00:00,45.6091775522,3.93685645139,6.6502546517,0.0,9.17985065927,19.4245,43.808841785,0.0,33.3988,10.410041785
 09/28  21:00:00,42.9299874633,3.93685645139,4.07797158918,0.0,9.17985065927,19.4245,35.4680513601,0.0,25.0491,10.4189513601
 09/28  22:00:00,41.3180482632,3.93685645139,2.6037811131,0.0,9.17985065927,19.4245,25.9470855879,0.0,16.6994,9.24768558785
 09/28  23:00:00,40.7728733045,3.93685645139,1.29391160849,0.0,9.17985065927,19.4245,13.5405785828,0.0,8.3497,5.19087858276
 09/28  24:00:00,22.7650469344,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.54175036598,0.163781169639,3.33988,4.03808919634
 09/29  01:00:00,14.9870203257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  02:00:00,15.0076972729,0.0,0.0,0.0,1.52997510988,7.4902,3.93197566337,0.0,3.33988,0.592095663371
 09/29  03:00:00,15.0199310586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.789180098,0.0,0.0,0.0,1.52997510988,7.4902,3.93192982238,0.0,3.33988,0.592049822381
 09/29  05:00:00,23.4756789955,3.93685645139,0.0334365744908,0.0,4.58992532963,8.1892,9.4346299152,1.0649299152,8.3497,0.02
 09/29  06:00:00,39.0754799094,3.93685645139,0.0352332789698,0.0,9.17985065927,19.4245,20.1604805942,0.0,16.6994,3.4610805942
 09/29  07:00:00,42.0472243466,3.93685645139,0.0401676034494,0.0,9.17985065927,26.9147,36.6523729392,0.0187195781731,25.0491,11.584553361
 09/29  08:00:00,42.628133623,3.93685645139,0.575694896879,0.0,9.17985065927,26.9147,44.3959995626,0.0,33.3988,10.9971995626
 09/29  09:00:00,37.1892651327,3.93685645139,2.58200041281,0.0,9.17985065927,19.4245,34.2971616965,0.0,25.0491,9.24806169652
 09/29  10:00:00,46.7166801262,3.93685645139,4.59761032462,0.0,9.17985065927,26.9147,49.8351725793,0.0,41.7485,8.08667257926
 09/29  11:00:00,49.8966261025,3.93685645139,7.04206369401,0.0,9.17985065927,26.9147,50.9943289546,0.0,41.7485,9.24582895458
 09/29  12:00:00,52.1559478563,3.93685645139,9.95419591427,0.0,9.17985065927,26.9147,49.2587735344,0.0,41.7485,7.51027353437
 09/29  13:00:00,44.594609066,3.93685645139,9.93120766732,0.0,9.17985065927,19.4245,40.9013148499,0.0,33.3988,7.50251484986
 09/29  14:00:00,43.3389299253,3.93685645139,8.66714743891,0.0,9.17985065927,19.4245,30.8193400388,0.0,25.0491,5.77024003885
 09/29  15:00:00,44.1141957544,3.93685645139,9.43763123082,0.0,9.17985065927,19.4245,39.7445788606,0.0,33.3988,6.34577886064
 09/29  16:00:00,55.8448201838,3.93685645139,13.6734499568,0.0,9.17985065927,26.9147,55.8689421392,0.0,50.0982,5.77074213918
 09/29  17:00:00,57.4796017175,3.93685645139,15.357827528,0.0,9.17985065927,26.9147,58.1844717529,0.0,50.0982,8.08627175288
 09/29  18:00:00,59.1497823337,3.93685645139,15.9970236518,0.0,9.17985065927,26.9147,61.0952182715,0.0,50.0982,10.9970182715
 09/29  19:00:00,50.4600575102,3.93685645139,11.6455074903,0.0,9.17985065927,19.4245,45.562947216,0.0,33.3988,12.164147216
 09/29  20:00:00,47.843720637,3.93685645139,9.04470717902,0.0,9.17985065927,19.4245,43.2315375091,0.0,33.3988,9.8327375091
 09/29  21:00:00,41.6384009713,3.93685645139,2.91791421276,0.0,9.17985065927,19.4245,36.0459919533,0.0,25.0491,10.9968919533
 09/29  22:00:00,38.88423628,3.93685645139,0.202312525723,0.0,9.17985065927,19.4245,25.9634537151,0.0168685206063,16.6994,9.2471851945
 09/29  23:00:00,39.3821372721,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.3251768927,0.784071646658,8.3497,5.19140524606
 09/29  24:00:00,22.6480943742,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.9080184066,11.5295965146,3.33988,4.03854189201
 09/30  01:00:00,14.9032389389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.9393963269,0.0,0.0,0.0,1.52997510988,7.4902,3.93194348387,0.0,3.33988,0.592063483867
 09/30  03:00:00,14.9521100252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  04:00:00,15.1115363456,0.0,0.0,0.0,1.52997510988,7.4902,3.93194940091,0.0,3.33988,0.592069400911
 09/30  05:00:00,22.7968561769,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.3544861765,14.9847861765,8.3497,0.02
 09/30  06:00:00,38.765113159,3.93685645139,0.0297561465727,0.0,9.17985065927,19.4245,29.6131884526,9.45302678538,16.6994,3.46076166724
 09/30  07:00:00,42.0149677551,3.93685645139,0.0359682882411,0.0,9.17985065927,26.9147,27.9370253412,0.0,25.0491,2.88792534122
 09/30  08:00:00,42.0875514588,3.93685645139,0.0566075253252,0.0,9.17985065927,26.9147,36.8602862189,0.0,33.3988,3.46148621887
 09/30  09:00:00,34.8121177594,3.93685645139,0.235879203458,0.0,9.17985065927,19.4245,34.8904490045,0.00790881085504,25.0491,9.83344019368
 09/30  10:00:00,44.4168856475,3.93685645139,2.32242622243,0.0,9.17985065927,26.9147,50.9960922567,0.0,41.7485,9.24759225666
 09/30  11:00:00,47.384952367,3.93685645139,4.57537244636,0.0,9.17985065927,26.9147,51.5819692696,0.0,41.7485,9.83346926964
 09/30  12:00:00,47.8739640772,3.93685645139,5.72167224694,0.0,9.17985065927,26.9147,51.5808156122,0.0,41.7485,9.83231561215
 09/30  13:00:00,40.6377099482,3.93685645139,5.99844249781,0.0,9.17985065927,19.4245,42.6460068493,0.0,33.3988,9.24720684927
 09/30  14:00:00,40.3228594719,3.93685645139,5.67867749685,0.0,9.17985065927,19.4245,33.1334442838,0.0,25.0491,8.08434428383
 09/30  15:00:00,40.9339969297,3.93685645139,6.28054468056,0.0,9.17985065927,19.4245,41.4844396113,0.0,33.3988,8.08563961133
 09/30  16:00:00,49.2330043337,3.93685645139,7.16329230577,0.0,9.17985065927,26.9147,57.0258755061,0.0,50.0982,6.92767550612
 09/30  17:00:00,49.1722574604,3.93685645139,7.10439802959,0.0,9.17985065927,26.9147,58.1849822882,0.0,50.0982,8.08678228822
 09/30  18:00:00,50.5306265422,3.93685645139,7.42434986786,0.0,9.17985065927,26.9147,61.095859208,0.0,50.0982,10.997659208
 09/30  19:00:00,43.7958070164,3.93685645139,4.86264248325,0.0,9.17985065927,19.4245,44.3956101283,0.0,33.3988,10.9968101283
 09/30  20:00:00,41.184458065,3.93685645139,2.28371621902,0.0,9.17985065927,19.4245,43.8094029882,0.0,33.3988,10.4106029882
 09/30  21:00:00,39.5401116936,3.93685645139,0.749541516698,0.0,9.17985065927,19.4245,36.0467586163,0.0,25.0491,10.9976586163
 09/30  22:00:00,38.6577668757,3.93685645139,0.0121209651504,0.0,9.17985065927,19.4245,24.8399191085,0.0549267750241,16.6994,8.08559233351
 09/30  23:00:00,39.3786231406,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2451589354,0.125477367442,8.3497,5.76998156798
 09/30  24:00:00,22.6475465847,3.93685645139,0.00372982226567,0.0,4.58992532963,8.1892,18.7147135451,11.3371602948,3.33988,4.03767325029
 10/01  01:00:00,14.8779173684,0.0,0.0,0.0,1.52997510988,7.4902,3.93197222463,0.0,3.33988,0.592092224632
 10/01  02:00:00,14.897955455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  03:00:00,14.8966539236,0.0,0.0,0.0,1.52997510988,7.4902,3.93194121622,0.0,3.33988,0.592061216223
 10/01  04:00:00,15.0369775533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.7060748598,3.93685645139,0.0,0.0,4.58992532963,8.1892,43.8293186133,34.887551478,8.3497,0.592067135295
 10/01  06:00:00,38.6577970414,3.93685645139,0.0233139632071,0.0,9.17985065927,19.4245,53.8738157613,34.286625101,16.6994,2.88779066031
 10/01  07:00:00,41.8882022645,3.93685645139,0.0181915038179,0.0,9.17985065927,26.9147,50.1898297495,21.6799126946,25.0491,3.46081705492
 10/01  08:00:00,41.9073800109,3.93685645139,0.0,0.0,9.17985065927,26.9147,49.3687859078,13.0818393237,33.3988,2.88814658417
 10/01  09:00:00,34.4671359283,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.4055689982,5.8948384262,25.0491,3.46163057203
 10/01  10:00:00,42.0140449195,3.93685645139,0.0122250542056,0.0,9.17985065927,26.9147,51.5878715319,0.00551051219393,41.7485,9.83386101969
 10/01  11:00:00,43.3318601924,3.93685645139,0.58232584772,0.0,9.17985065927,26.9147,52.1595786386,0.0,41.7485,10.4110786386
 10/01  12:00:00,44.1459357304,3.93685645139,2.04173881763,0.0,9.17985065927,26.9147,49.8341410869,0.0,41.7485,8.08564108693
 10/01  13:00:00,37.0255400721,3.93685645139,2.4373718742,0.0,9.17985065927,19.4245,41.4844738392,0.0,33.3988,8.08567383918
 10/01  14:00:00,37.0463454324,3.93685645139,2.44005401576,0.0,9.17985065927,19.4245,30.8197434003,0.0,25.0491,5.77064340031
 10/01  15:00:00,37.1269218746,3.93685645139,2.52948699088,0.0,9.17985065927,19.4245,39.7447657055,0.0,33.3988,6.3459657055
 10/01  16:00:00,45.9631194317,3.93685645139,3.95241936319,0.0,9.17985065927,26.9147,56.4440548086,0.0,50.0982,6.34585480856
 10/01  17:00:00,45.9000888442,3.93685645139,3.89678480366,0.0,9.17985065927,26.9147,58.18452492,0.0,50.0982,8.08632491997
 10/01  18:00:00,45.4793346678,3.93685645139,2.44645200586,0.0,9.17985065927,26.9147,59.9313836794,0.0,50.0982,9.83318367944
 10/01  19:00:00,39.2600566832,3.93685645139,0.412734406128,0.0,9.17985065927,19.4245,43.2313275411,0.0,33.3988,9.83252754114
 10/01  20:00:00,38.7768590221,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.3009490687,0.81605968471,33.3988,8.08608938399
 10/01  21:00:00,38.6729821548,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.5815896688,10.1216992872,25.0491,10.4107903816
 10/01  22:00:00,38.565637374,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.6961488303,11.9102851121,16.6994,8.08646371822
 10/01  23:00:00,39.3243169014,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.1236589758,12.7357043887,8.3497,4.03825458718
 10/01  24:00:00,22.6086476665,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.2294943323,22.6991197065,3.33988,5.19049462575
 10/02  01:00:00,14.8443625683,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.8716208581,0.0,0.0,0.0,1.52997510988,7.4902,3.9319697506,0.0,3.33988,0.5920897506
 10/02  03:00:00,14.875484009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.0067531205,0.0,0.0,0.0,1.52997510988,7.4902,3.93197562593,0.0,3.33988,0.592095625932
 10/02  05:00:00,22.6840573055,3.93685645139,0.0,0.0,4.58992532963,8.1892,49.4899917484,41.1202917484,8.3497,0.02
 10/02  06:00:00,38.6362500013,3.93685645139,0.0158913630184,0.0,9.17985065927,19.4245,59.9792033416,39.818507183,16.6994,3.46129615867
 10/02  07:00:00,41.8862016826,3.93685645139,0.0244785122624,0.0,9.17985065927,26.9147,66.010174057,28.7957389163,25.0491,12.1653351406
 10/02  08:00:00,41.927659767,3.93685645139,0.00132173886518,0.0,9.17985065927,26.9147,56.6368973099,12.2396926579,33.3988,10.998404652
 10/02  09:00:00,34.5037604322,3.93685645139,0.00329665567311,0.0,9.17985065927,19.4245,34.209417869,0.488352375433,25.0491,8.67196549356
 10/02  10:00:00,42.3110456334,3.93685645139,0.260898685053,0.0,9.17985065927,26.9147,50.4150692184,0.00397580426048,41.7485,8.66259341411
 10/02  11:00:00,46.0469236005,3.93685645139,3.24240786211,0.0,9.17985065927,26.9147,50.4204628428,0.0,41.7485,8.67196284278
 10/02  12:00:00,48.6328334635,3.93685645139,6.45507715179,0.0,9.17985065927,26.9147,49.8347022215,0.0,41.7485,8.08620222152
 10/02  13:00:00,41.4763651097,3.93685645139,6.82239832898,0.0,9.17985065927,19.4245,40.9025693725,0.0,33.3988,7.50376937254
 10/02  14:00:00,41.3137721965,3.93685645139,6.64566345214,0.0,9.17985065927,19.4245,30.81997005,0.0,25.0491,5.77087005005
 10/02  15:00:00,41.0770700094,3.93685645139,6.40385809808,0.0,9.17985065927,19.4245,39.7459342989,0.0,33.3988,6.34713429892
 10/02  16:00:00,49.6798560366,3.93685645139,7.58945806625,0.0,9.17985065927,26.9147,56.44484996,0.0,50.0982,6.34664995999
 10/02  17:00:00,49.4706221109,3.93685645139,7.40441122072,0.0,9.17985065927,26.9147,58.1853066256,0.0,50.0982,8.08710662559
 10/02  18:00:00,49.3741096282,3.93685645139,6.27774747549,0.0,9.17985065927,26.9147,61.0965776072,0.0,50.0982,10.9983776072
 10/02  19:00:00,42.1208380492,3.93685645139,3.19629637884,0.0,9.17985065927,19.4245,45.5652518585,0.0,33.3988,12.1664518585
 10/02  20:00:00,40.1501632377,3.93685645139,1.26387125757,0.0,9.17985065927,19.4245,43.2324803574,0.0,33.3988,9.83368035742
 10/02  21:00:00,38.8191596685,3.93685645139,0.0404173610597,0.0,9.17985065927,19.4245,36.0818618106,0.0343531324593,25.0491,10.9984086781
 10/02  22:00:00,38.6181613466,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.1779611251,1.23087329984,16.6994,9.24768782526
 10/02  23:00:00,39.3493549613,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.7550141964,9.21455242947,8.3497,5.19076176689
 10/02  24:00:00,22.6342859622,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.157989319,18.7799426998,3.33988,4.03816661914
 10/03  01:00:00,14.8703882885,0.0,0.0,0.0,1.52997510988,7.4902,3.93195459168,0.0,3.33988,0.592074591682
 10/03  02:00:00,14.8896451714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9004359001,0.0,0.0,0.0,1.52997510988,7.4902,3.93193463114,0.0,3.33988,0.592054631138
 10/03  04:00:00,15.5760826394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.2500805359,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.0866612055,31.144900645,8.3497,0.592060560482
 10/03  06:00:00,38.9178353928,3.93685645139,0.018365333656,0.0,9.17985065927,19.4245,47.8700762813,28.2829992668,16.6994,2.88767701448
 10/03  07:00:00,41.9221898504,3.93685645139,0.0238394763638,0.0,9.17985065927,26.9147,56.4569596676,19.2432930111,25.0491,12.1645666565
 10/03  08:00:00,41.9888657598,3.93685645139,0.00737435282678,0.0,9.17985065927,26.9147,48.0867675883,3.68864244265,33.3988,10.9993251456
 10/03  09:00:00,34.8718988753,3.93685645139,0.284010525585,0.0,9.17985065927,19.4245,34.3080873327,0.0101580870642,25.0491,9.24882924568
 10/03  10:00:00,45.2801685725,3.93685645139,3.16246495646,0.0,9.17985065927,26.9147,49.8366967055,0.0,41.7485,8.0881967055
 10/03  11:00:00,50.0254130602,3.93685645139,7.14533793186,0.0,9.17985065927,26.9147,50.9966543892,0.0,41.7485,9.24815438924
 10/03  12:00:00,52.4763631783,3.93685645139,10.2399375181,0.0,9.17985065927,26.9147,49.8347983268,0.0,41.7485,8.08629832677
 10/03  13:00:00,44.7015532832,3.93685645139,10.0052123246,0.0,9.17985065927,19.4245,40.3261274219,0.0,33.3988,6.92732742186
 10/03  14:00:00,43.6189481493,3.93685645139,8.91947272565,0.0,9.17985065927,19.4245,31.3955810555,0.0,25.0491,6.34648105546
 10/03  15:00:00,42.2544885493,3.93685645139,7.56364434163,0.0,9.17985065927,19.4245,39.7446803897,0.0,33.3988,6.34588038973
 10/03  16:00:00,50.036021752,3.93685645139,7.90439050284,0.0,9.17985065927,26.9147,55.8703328672,0.0,50.0982,5.77213286718
 10/03  17:00:00,50.1644986652,3.93685645139,8.0821001663,0.0,9.17985065927,26.9147,58.7616868027,0.0,50.0982,8.66348680266
 10/03  18:00:00,50.7749775371,3.93685645139,7.66273706751,0.0,9.17985065927,26.9147,61.0968350147,0.0,50.0982,10.9986350147
 10/03  19:00:00,43.2700581755,3.93685645139,4.49904471432,0.0,9.17985065927,19.4245,45.5644387039,0.0,33.3988,12.1656387039
 10/03  20:00:00,41.7803142981,3.93685645139,3.01907093503,0.0,9.17985065927,19.4245,43.2320087527,0.0,33.3988,9.83320875275
 10/03  21:00:00,39.6492971535,3.93685645139,0.940679561061,0.0,9.17985065927,19.4245,36.0483721,0.0,25.0491,10.9992721
 10/03  22:00:00,38.7687893431,3.93685645139,0.0776269207052,0.0,9.17985065927,19.4245,25.9961257479,0.0487229876178,16.6994,9.24800276033
 10/03  23:00:00,39.4076818278,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.7035606155,0.162819588023,8.3497,5.1910410275
 10/03  24:00:00,22.6730245694,3.93685645139,0.00382185574256,0.0,4.58992532963,8.1892,16.4900145819,9.1122015884,3.33988,4.03793299353
 10/04  01:00:00,14.9060991976,0.0,0.0,0.0,1.52997510988,7.4902,3.93196784221,0.0,3.33988,0.59208784221
 10/04  02:00:00,14.9458726954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  03:00:00,14.9498111769,0.0,0.0,0.0,1.52997510988,7.4902,3.93197374064,0.0,3.33988,0.592093740645
 10/04  04:00:00,15.1229154256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  05:00:00,22.8295791152,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.5385146552,9.59676676699,8.3497,0.592047888209
 10/04  06:00:00,38.8044102746,3.93685645139,0.0367237148233,0.0,9.17985065927,19.4245,24.5777711371,4.99055630888,16.6994,2.88781482818
 10/04  07:00:00,41.9991070855,3.93685645139,0.0289477746609,0.0,9.17985065927,26.9147,40.7142235787,3.50035746694,25.0491,12.1647661118
 10/04  08:00:00,42.2335858939,3.93685645139,0.197390710913,0.0,9.17985065927,26.9147,44.404179636,0.00606947841163,33.3988,10.9993101576
 10/04  09:00:00,36.4996334,3.93685645139,1.88572151086,0.0,9.17985065927,19.4245,34.2979933589,0.0,25.0491,9.24889335886
 10/04  10:00:00,46.913541633,3.93685645139,4.78112465301,0.0,9.17985065927,26.9147,49.8361899993,0.0,41.7485,8.08768999927
 10/04  11:00:00,50.936566761,3.93685645139,8.05498892528,0.0,9.17985065927,26.9147,50.9969628467,0.0,41.7485,9.24846284665
 10/04  12:00:00,53.2813553092,3.93685645139,11.0293436776,0.0,9.17985065927,26.9147,49.8351844464,0.0,41.7485,8.08668444642
 10/04  13:00:00,45.2785272725,3.93685645139,10.5763378627,0.0,9.17985065927,19.4245,40.9027171095,0.0,33.3988,7.50391710948
 10/04  14:00:00,44.0616161052,3.93685645139,9.35504247714,0.0,9.17985065927,19.4245,31.3955878425,0.0,25.0491,6.34648784251
 10/04  15:00:00,43.0001145514,3.93685645139,8.29898861548,0.0,9.17985065927,19.4245,39.1700230255,0.0,33.3988,5.7712230255
 10/04  16:00:00,51.5505703106,3.93685645139,9.36886099949,0.0,9.17985065927,26.9147,56.4452748435,0.0,50.0982,6.34707484353
 10/04  17:00:00,51.6667355246,3.93685645139,9.55073761105,0.0,9.17985065927,26.9147,58.1854270238,0.0,50.0982,8.08722702375
 10/04  18:00:00,51.8576592972,3.93685645139,8.73091122552,0.0,9.17985065927,26.9147,61.09708295,0.0,50.0982,10.99888295
 10/04  19:00:00,44.1837058966,3.93685645139,5.22769835016,0.0,9.17985065927,19.4245,45.5645823339,0.0,33.3988,12.1657823339
 10/04  20:00:00,42.6644569594,3.93685645139,3.73738171203,0.0,9.17985065927,19.4245,43.8099632472,0.0,33.3988,10.4111632472
 10/04  21:00:00,40.0833744945,3.93685645139,1.24940900715,0.0,9.17985065927,19.4245,36.0480307163,0.0,25.0491,10.9989307163
 10/04  22:00:00,39.1215446335,3.93685645139,0.412877574257,0.0,9.17985065927,19.4245,25.9470497298,0.0,16.6994,9.24764972976
 10/04  23:00:00,39.4727967471,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.5919392368,0.050760257886,8.3497,5.19147897895
 10/04  24:00:00,22.7498490568,3.93685645139,0.0,0.0,4.58992532963,8.1892,7.54526666162,0.166888912998,3.33988,4.03849774862
 10/05  01:00:00,14.9773033805,0.0,0.0,0.0,1.52997510988,7.4902,3.9319598695,0.0,3.33988,0.592079869501
 10/05  02:00:00,14.9931624293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.9736248196,0.0,0.0,0.0,1.52997510988,7.4902,3.9319657747,0.0,3.33988,0.592085774701
 10/05  04:00:00,15.1325334446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  05:00:00,22.8126856637,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.8499320446,14.9081403722,8.3497,0.592091672468
 10/05  06:00:00,38.7796807487,3.93685645139,0.0241685415844,0.0,9.17985065927,19.4245,27.2019708607,7.61478154,16.6994,2.88778932067
 10/05  07:00:00,42.0282809397,3.93685645139,0.0351232987134,0.0,9.17985065927,26.9147,37.2139820897,0.0,25.0491,12.1648820897
 10/05  08:00:00,42.1144850684,3.93685645139,0.0823054739564,0.0,9.17985065927,26.9147,44.3982538516,0.0,33.3988,10.9994538516
 10/05  09:00:00,36.2040173125,3.93685645139,1.59559235835,0.0,9.17985065927,19.4245,34.298339524,0.0,25.0491,9.24923952397
 10/05  10:00:00,47.9457689588,3.93685645139,5.7995559208,0.0,9.17985065927,26.9147,50.4131543993,0.0,41.7485,8.66465439926
 10/05  11:00:00,52.34892329,3.93685645139,9.45689713235,0.0,9.17985065927,26.9147,50.4204184571,0.0,41.7485,8.67191845705
 10/05  12:00:00,54.621077714,3.93685645139,12.3645073885,0.0,9.17985065927,26.9147,50.411424893,0.0,41.7485,8.66292489296
 10/05  13:00:00,46.3538796489,3.93685645139,11.6550202068,0.0,9.17985065927,19.4245,40.3261756693,0.0,33.3988,6.9273756693
 10/05  14:00:00,44.0328588694,3.93685645139,9.33966739857,0.0,9.17985065927,19.4245,31.3955676115,0.0,25.0491,6.34646761151
 10/05  15:00:00,42.0369351477,3.93685645139,7.35521242879,0.0,9.17985065927,19.4245,39.7464085738,0.0,33.3988,6.34760857382
 10/05  16:00:00,50.1067463986,3.93685645139,7.95170951158,0.0,9.17985065927,26.9147,55.870150391,0.0,50.0982,5.771950391
 10/05  17:00:00,51.1938028283,3.93685645139,9.08028123746,0.0,9.17985065927,26.9147,58.7612267061,0.0,50.0982,8.66302670613
