Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/05  18:00:00,54.2295874931,3.93685645139,10.033892002,0.0,9.17985065927,26.9147,61.0978446377,0.0,50.0982,10.9996446377
 10/05  19:00:00,46.5238651111,3.93685645139,7.53732523658,0.0,9.17985065927,19.4245,45.564954597,0.0,33.3988,12.166154597
 10/05  20:00:00,46.0914260843,3.93685645139,7.11899391512,0.0,9.17985065927,19.4245,43.2331148289,0.0,33.3988,9.83431482888
 10/05  21:00:00,43.4194153886,3.93685645139,4.5459897901,0.0,9.17985065927,19.4245,36.6264173083,0.0,25.0491,11.5773173083
 10/05  22:00:00,42.1825358941,3.93685645139,3.43574350176,0.0,9.17985065927,19.4245,25.9449421704,0.0,16.6994,9.24554217037
 10/05  23:00:00,42.1601522356,3.93685645139,2.63641817464,0.0,9.17985065927,19.4245,13.5411430285,0.0,8.3497,5.19144302845
 10/05  24:00:00,23.6489058168,3.93685645139,0.815402156448,0.0,4.58992532963,8.1892,7.47479007976,0.0967207754711,3.33988,4.03818930429
 10/06  01:00:00,15.0704644205,0.0,0.0,0.0,1.52997510988,7.4902,3.9319330109,0.0,3.33988,0.592053010899
 10/06  02:00:00,15.0928291439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,15.0971726155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.9468183748,0.0,0.0,0.0,1.52997510988,7.4902,3.93193894462,0.0,3.33988,0.592058944616
 10/06  05:00:00,26.0581935051,3.93685645139,2.37356019946,0.0,4.58992532963,8.1892,8.41927100595,0.0495710059451,8.3497,0.02
 10/06  06:00:00,42.7724575633,3.93685645139,3.49965074085,0.0,9.17985065927,19.4245,20.1603194115,0.0,16.6994,3.46091941149
 10/06  07:00:00,49.8930274175,3.93685645139,7.75775194228,0.0,9.17985065927,26.9147,37.2172760719,0.0,25.0491,12.1681760719
 10/06  08:00:00,52.7771471348,3.93685645139,10.6300217182,0.0,9.17985065927,26.9147,44.3970945604,0.0,33.3988,10.9982945604
 10/06  09:00:00,46.162717623,3.93685645139,11.4873681321,0.0,9.17985065927,19.4245,34.2986820684,0.0,25.0491,9.24958206844
 10/06  10:00:00,53.1140040527,3.93685645139,10.9456487294,0.0,9.17985065927,26.9147,50.4122095562,0.0,41.7485,8.66370955623
 10/06  11:00:00,56.8344548767,3.93685645139,13.9275076072,0.0,9.17985065927,26.9147,50.4190595775,0.0,41.7485,8.6705595775
 10/06  12:00:00,59.3999152644,3.93685645139,17.1277429618,0.0,9.17985065927,26.9147,50.4117346956,0.0,41.7485,8.66323469559
 10/06  13:00:00,50.0679886101,3.93685645139,15.358927589,0.0,9.17985065927,19.4245,40.3256473461,0.0,33.3988,6.92684734611
 10/06  14:00:00,47.3435010013,3.93685645139,12.6435606809,0.0,9.17985065927,19.4245,31.3956069908,0.0,25.0491,6.34650699083
 10/06  15:00:00,45.3992500157,3.93685645139,10.7078078549,0.0,9.17985065927,19.4245,39.7451636806,0.0,33.3988,6.34636368056
 10/06  16:00:00,54.4240830381,3.93685645139,12.2488746019,0.0,9.17985065927,26.9147,56.4444197354,0.0,50.0982,6.34621973539
 10/06  17:00:00,55.1543456768,3.93685645139,12.9918017914,0.0,9.17985065927,26.9147,58.1853068302,0.0,50.0982,8.0871068302
 10/06  18:00:00,53.0759358807,3.93685645139,8.85500649558,0.0,9.17985065927,26.9147,61.0972878827,0.0,50.0982,10.9990878827
 10/06  19:00:00,39.9361419285,3.93685645139,1.15427517914,0.0,9.17985065927,19.4245,45.5654524764,0.0,33.3988,12.1666524764
 10/06  20:00:00,38.726719313,3.93685645139,0.0271343888788,0.0,9.17985065927,19.4245,43.8455641448,0.0359816644089,33.3988,10.4107824804
 10/06  21:00:00,38.606488741,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.7106855307,1.66183188466,25.0491,10.999753646
 10/06  22:00:00,38.589703863,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.607524344,6.65811281055,16.6994,9.25001153342
 10/06  23:00:00,39.3431230213,3.93685645139,0.0,0.0,9.17985065927,19.4245,24.8769410608,11.336445812,8.3497,5.19079524878
 10/06  24:00:00,22.6297192603,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.1893124756,19.2370910881,3.33988,4.61234138749
 10/07  01:00:00,14.8820832662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.9167463544,0.0,0.0,0.0,1.52997510988,7.4902,3.93196782847,0.0,3.33988,0.592087828475
 10/07  03:00:00,14.9299652493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,15.0853444109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  05:00:00,22.760270791,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.3676294368,23.4258357299,8.3497,0.592093706854
 10/07  06:00:00,38.7069813473,3.93685645139,0.026280384903,0.0,9.17985065927,19.4245,42.1762546939,22.0157082966,16.6994,3.46114639726
 10/07  07:00:00,41.9179094765,3.93685645139,0.0184765112747,0.0,9.17985065927,26.9147,41.208812943,13.2718074527,25.0491,2.88790549035
 10/07  08:00:00,41.9215277516,3.93685645139,0.0,0.0,9.17985065927,26.9147,45.7232409851,8.86321276122,33.3988,3.46122822393
 10/07  09:00:00,34.4551906906,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5149743042,6.05330564322,25.0491,10.412568661
 10/07  10:00:00,41.9749784062,3.93685645139,0.00647564463057,0.0,9.17985065927,26.9147,52.4682034741,1.47062746209,41.7485,9.24907601205
 10/07  11:00:00,42.8039672416,3.93685645139,0.0874179231748,0.0,9.17985065927,26.9147,51.58994072,0.00667769555669,41.7485,9.83476302448
 10/07  12:00:00,42.7531209386,3.93685645139,0.681663638657,0.0,9.17985065927,26.9147,52.1605286877,0.0,41.7485,10.4120286877
 10/07  13:00:00,34.9226746,3.93685645139,0.373385748904,0.0,9.17985065927,19.4245,42.6472985543,0.0,33.3988,9.24849855431
 10/07  14:00:00,34.5914166604,3.93685645139,0.0379592028687,0.0,9.17985065927,19.4245,33.1352296788,0.0,25.0491,8.08612967884
 10/07  15:00:00,34.6017687913,3.93685645139,0.0585596432218,0.0,9.17985065927,19.4245,42.0631725439,0.0,33.3988,8.66437254387
 10/07  16:00:00,42.8028835036,3.93685645139,0.845222847809,0.0,9.17985065927,26.9147,57.0259985879,0.0,50.0982,6.92779858787
 10/07  17:00:00,42.9388135853,3.93685645139,0.981188343882,0.0,9.17985065927,26.9147,58.1859762441,0.0,50.0982,8.08777624407
 10/07  18:00:00,45.2180437304,3.93685645139,1.15832531744,0.0,9.17985065927,26.9147,61.6771526889,0.0,50.0982,11.5789526889
 10/07  19:00:00,38.8318647359,3.93685645139,0.0538193074887,0.0,9.17985065927,19.4245,45.5966386596,1.19869279274,33.3988,10.9991458669
 10/07  20:00:00,38.7210690681,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.8942909882,9.08356192414,33.3988,10.411929064
 10/07  21:00:00,38.6369308219,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.5328495306,13.4848709011,25.0491,10.9988786295
 10/07  22:00:00,38.5187262657,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.0204872567,19.657683523,16.6994,8.66340373373
 10/07  23:00:00,39.2765031248,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.797407894,26.6766135853,8.3497,5.77109430866
 10/07  24:00:00,22.5538755946,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.0839986626,42.1310879315,3.33988,4.6130307311
 10/08  01:00:00,14.7851216157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.8103391748,0.0,0.0,0.0,1.52997510988,7.4902,3.93194752681,0.0,3.33988,0.592067526811
 10/08  03:00:00,14.8292546289,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,14.993493511,0.0,0.0,0.0,1.52997510988,7.4902,3.93195343742,0.0,3.33988,0.592073437424
 10/08  05:00:00,22.7099851036,3.93685645139,0.0104141839304,0.0,4.58992532963,8.1892,44.7775077351,36.4078077351,8.3497,0.02
 10/08  06:00:00,38.6640662468,3.93685645139,0.0172174148497,0.0,9.17985065927,19.4245,50.8802820809,30.7197339834,16.6994,3.46114809745
 10/08  07:00:00,41.8851973011,3.93685645139,0.010873012438,0.0,9.17985065927,26.9147,47.0976516617,19.1608064524,25.0491,2.88774520926
 10/08  08:00:00,41.9030310117,3.93685645139,0.0,0.0,9.17985065927,26.9147,49.1015763206,12.2406397118,33.3988,3.46213660883
 10/08  09:00:00,34.4389488086,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.2736628143,10.7625786455,25.0491,3.46198416881
 10/08  10:00:00,41.9565343203,3.93685645139,0.00655782156787,0.0,9.17985065927,26.9147,54.243300597,2.08241349966,41.7485,10.4123870973
 10/08  11:00:00,42.7079481699,3.93685645139,0.00823186766021,0.0,9.17985065927,26.9147,51.5835113443,0.0,41.7485,9.83501134429
 10/08  12:00:00,42.2702785379,3.93685645139,0.219561345863,0.0,9.17985065927,26.9147,50.4124174312,0.0,41.7485,8.66391743118
 10/08  13:00:00,34.5238468084,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.498434821,0.0119216840391,33.3988,8.08771313698
 10/08  14:00:00,34.5306091505,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.4637722364,0.0676579160828,25.0491,6.3470143203
 10/08  15:00:00,34.5122493868,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.7650140377,0.0193325076122,33.3988,6.34688153012
 10/08  16:00:00,41.9260011439,3.93685645139,0.00761361320452,0.0,9.17985065927,26.9147,56.4449293021,0.0,50.0982,6.34672930211
 10/08  17:00:00,41.912119076,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.1862623295,0.0,50.0982,8.08806232954
 10/08  18:00:00,44.0102996078,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.0739687479,0.563533366735,50.0982,10.4122353812
 10/08  19:00:00,38.7587733961,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.5605435686,4.32786237232,33.3988,9.8338811963
 10/08  20:00:00,38.7309130956,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.0378406578,5.97458041296,33.3988,8.66446024484
 10/08  21:00:00,38.651492834,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.9314252053,14.4705472554,25.0491,10.41177795
 10/08  22:00:00,38.5304820154,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.9735015221,19.1871066124,16.6994,8.08699490978
 10/08  23:00:00,39.2785593358,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.4705621707,22.0827385408,8.3497,4.0381236299
 10/08  24:00:00,22.5633222922,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.6139662368,32.0831209613,3.33988,5.1909652755
 10/09  01:00:00,14.7982765251,0.0,0.0,0.0,1.52997510988,7.4902,3.93197434005,0.0,3.33988,0.592094340053
 10/09  02:00:00,14.8259900453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.8400880374,0.0,0.0,0.0,1.52997510988,7.4902,3.93195812073,0.0,3.33988,0.592078120734
 10/09  04:00:00,14.9889549712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.6752911145,3.93685645139,0.0,0.0,4.58992532963,8.1892,51.3378272768,42.3960432638,8.3497,0.592084012943
 10/09  06:00:00,38.6419570854,3.93685645139,0.0161806330775,0.0,9.17985065927,19.4245,55.3579457358,35.7711078087,16.6994,2.8874379271
 10/09  07:00:00,41.8791885772,3.93685645139,0.0175848282948,0.0,9.17985065927,26.9147,52.3500963369,23.8394861768,25.0491,3.46151016011
 10/09  08:00:00,41.9070064663,3.93685645139,0.00178074911427,0.0,9.17985065927,26.9147,50.0983812375,13.2378857415,33.3988,3.46169549601
 10/09  09:00:00,34.4644710736,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.3578725129,6.42025929977,25.0491,2.88851321311
 10/09  10:00:00,42.0117519099,3.93685645139,0.0135777078865,0.0,9.17985065927,26.9147,52.1712481123,0.00924444183023,41.7485,10.4135036705
 10/09  11:00:00,42.9099857712,3.93685645139,0.1661883625,0.0,9.17985065927,26.9147,52.1610955206,0.0,41.7485,10.4125955206
 10/09  12:00:00,42.9926085879,3.93685645139,0.894799905748,0.0,9.17985065927,26.9147,49.8365398557,0.0,41.7485,8.08803985569
 10/09  13:00:00,35.0634548461,3.93685645139,0.490143372312,0.0,9.17985065927,19.4245,42.0632023079,0.0,33.3988,8.66440230786
 10/09  14:00:00,34.6771758304,3.93685645139,0.101573959722,0.0,9.17985065927,19.4245,31.3961348692,0.0,25.0491,6.34703486919
 10/09  15:00:00,34.6162157952,3.93685645139,0.0403815963546,0.0,9.17985065927,19.4245,39.7454058136,0.0,33.3988,6.34660581365
 10/09  16:00:00,42.9811354863,3.93685645139,0.994302788916,0.0,9.17985065927,26.9147,56.4455511874,0.0,50.0982,6.34735118745
 10/09  17:00:00,42.9989631719,3.93685645139,1.02456515358,0.0,9.17985065927,26.9147,58.1866362676,0.0,50.0982,8.08843626759
 10/09  18:00:00,44.9637363178,3.93685645139,0.886589580134,0.0,9.17985065927,26.9147,60.5104338029,0.0,50.0982,10.4122338029
 10/09  19:00:00,38.9000509351,3.93685645139,0.0392907295378,0.0,9.17985065927,19.4245,43.8115564022,0.0,33.3988,10.4127564022
 10/09  20:00:00,38.8343897808,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.5206520006,0.0341727314771,33.3988,8.08767926914
 10/09  21:00:00,38.7254803789,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.951725336,1.49013671993,25.0491,10.4124886161
 10/09  22:00:00,38.5902143335,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.8644953437,8.07824856684,16.6994,8.08684677687
 10/09  23:00:00,39.345835004,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.7078868918,9.74613488034,8.3497,4.61205201142
 10/09  24:00:00,22.6393064125,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.2036579234,17.6715826734,3.33988,5.19219524999
 10/10  01:00:00,14.8822574685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  02:00:00,14.9134678316,0.0,0.0,0.0,1.52997510988,7.4902,3.93193856063,0.0,3.33988,0.592058560625
 10/10  03:00:00,14.9284527218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.6451920579,0.0,0.0,0.0,1.52997510988,7.4902,3.9319444855,0.0,3.33988,0.592064485504
 10/10  05:00:00,23.3391211036,3.93685645139,0.0,0.0,4.58992532963,8.1892,27.9778785047,19.6081785047,8.3497,0.02
 10/10  06:00:00,38.9942525614,3.93685645139,0.0224102136308,0.0,9.17985065927,19.4245,37.8565430199,17.6953439113,16.6994,3.46179910861
 10/10  07:00:00,41.9850393693,3.93685645139,0.0325383104287,0.0,9.17985065927,26.9147,45.4457701301,8.22764911039,25.0491,12.1690210197
 10/10  08:00:00,42.0139255785,3.93685645139,0.00668209127084,0.0,9.17985065927,26.9147,45.5761940728,0.598099914965,33.3988,11.5792941578
 10/10  09:00:00,34.5851661983,3.93685645139,0.00838774553411,0.0,9.17985065927,19.4245,34.2994398851,0.0,25.0491,9.25033988513
 10/10  10:00:00,43.7800741313,3.93685645139,1.67999005746,0.0,9.17985065927,26.9147,49.8376909385,0.0,41.7485,8.08919093848
 10/10  11:00:00,48.1153259188,3.93685645139,5.26799186,0.0,9.17985065927,26.9147,50.9986378113,0.0,41.7485,9.25013781131
 10/10  12:00:00,49.5048376697,3.93685645139,7.31923923473,0.0,9.17985065927,26.9147,50.4119639653,0.0,41.7485,8.66346396531
 10/10  13:00:00,41.085900694,3.93685645139,6.43403280394,0.0,9.17985065927,19.4245,40.3273157908,0.0,33.3988,6.92851579083
 10/10  14:00:00,39.6490076916,3.93685645139,4.99879441249,0.0,9.17985065927,19.4245,31.3962609607,0.0,25.0491,6.34716096073
 10/10  15:00:00,38.4534250573,3.93685645139,3.81413044793,0.0,9.17985065927,19.4245,39.746161242,0.0,33.3988,6.34736124204
 10/10  16:00:00,46.6565891207,3.93685645139,4.57136589334,0.0,9.17985065927,26.9147,56.4452985901,0.0,50.0982,6.34709859013
 10/10  17:00:00,47.43382802,3.93685645139,5.39066113502,0.0,9.17985065927,26.9147,58.7623012817,0.0,50.0982,8.66410128167
 10/10  18:00:00,49.1449218986,3.93685645139,5.00875589433,0.0,9.17985065927,26.9147,61.0991979399,0.0,50.0982,11.0009979399
 10/10  19:00:00,40.3670946804,3.93685645139,1.6330342778,0.0,9.17985065927,19.4245,46.1460494484,0.0,33.3988,12.7472494484
 10/10  20:00:00,39.4880745398,3.93685645139,0.763260495986,0.0,9.17985065927,19.4245,43.2335484187,0.0,33.3988,9.83474841874
 10/10  21:00:00,38.6984167524,3.93685645139,0.0245483782735,0.0,9.17985065927,19.4245,36.6281623478,0.0,25.0491,11.5790623478
 10/10  22:00:00,38.6412223962,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.0884146206,0.138982951468,16.6994,9.25003166915
 10/10  23:00:00,39.3627604128,3.93685645139,0.0,0.0,9.17985065927,19.4245,19.2603314208,5.718884045,8.3497,5.19174737584
 10/10  24:00:00,22.6434744768,3.93685645139,0.0,0.0,4.58992532963,8.1892,24.3132268615,16.3603560449,3.33988,4.6129908166
 10/11  01:00:00,14.8856380276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.91718953,0.0,0.0,0.0,1.52997510988,7.4902,3.93194099167,0.0,3.33988,0.59206099167
 10/11  03:00:00,14.9307069685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.0930123542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194691268,0.0,3.33988,0.592066912679
 10/11  05:00:00,22.7613738725,3.93685645139,0.0,0.0,4.58992532963,8.1892,32.7942322067,24.4245322067,8.3497,0.02
 10/11  06:00:00,38.7179183466,3.93685645139,0.0297349086313,0.0,9.17985065927,19.4245,42.9941088969,22.8335581206,16.6994,3.4611507763
 10/11  07:00:00,41.954326992,3.93685645139,0.0259215068412,0.0,9.17985065927,26.9147,49.3968035277,12.1809261063,25.0491,12.1667774214
 10/11  08:00:00,42.0144198963,3.93685645139,0.0104587681578,0.0,9.17985065927,26.9147,46.0530814987,1.07399920854,33.3988,11.5802822901
 10/11  09:00:00,35.4851768718,3.93685645139,0.883927791605,0.0,9.17985065927,19.4245,34.3094756847,0.00960791336023,25.0491,9.25076777131
 10/11  10:00:00,46.2767431579,3.93685645139,4.14805939915,0.0,9.17985065927,26.9147,50.4142840406,0.0,41.7485,8.66578404059
 10/11  11:00:00,50.1546883294,3.93685645139,7.28296209917,0.0,9.17985065927,26.9147,50.9978988287,0.0,41.7485,9.24939882865
 10/11  12:00:00,51.927855429,3.93685645139,9.68862146966,0.0,9.17985065927,26.9147,49.8373712804,0.0,41.7485,8.08887128038
 10/11  13:00:00,42.7179004485,3.93685645139,8.04378790168,0.0,9.17985065927,19.4245,40.9029872448,0.0,33.3988,7.50418724478
 10/11  14:00:00,40.8116497988,3.93685645139,6.14636393685,0.0,9.17985065927,19.4245,31.3970858652,0.0,25.0491,6.34798586515
 10/11  15:00:00,39.4988653174,3.93685645139,4.84569919488,0.0,9.17985065927,19.4245,39.7459307839,0.0,33.3988,6.3471307839
 10/11  16:00:00,47.6900488062,3.93685645139,5.57605452101,0.0,9.17985065927,26.9147,56.4455267044,0.0,50.0982,6.34732670435
 10/11  17:00:00,48.1247911264,3.93685645139,6.07332277415,0.0,9.17985065927,26.9147,58.1860832138,0.0,50.0982,8.08788321383
 10/11  18:00:00,49.8537883472,3.93685645139,5.70889013891,0.0,9.17985065927,26.9147,61.6785908769,0.0,50.0982,11.5803908769
 10/11  19:00:00,41.1929366527,3.93685645139,2.27598863848,0.0,9.17985065927,19.4245,45.5683619556,0.0,33.3988,12.1695619556
 10/11  20:00:00,39.7962390447,3.93685645139,0.908096192253,0.0,9.17985065927,19.4245,43.8131916576,0.0,33.3988,10.4143916576
 10/11  21:00:00,38.793102189,3.93685645139,0.00993489844953,0.0,9.17985065927,19.4245,36.662259709,0.0348270434692,25.0491,11.5783326655
 10/11  22:00:00,38.6364356942,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.0364020351,0.0874175135578,16.6994,9.2495845215
 10/11  23:00:00,39.3760002605,3.93685645139,0.0,0.0,9.17985065927,19.4245,15.7461952957,2.2045712695,8.3497,5.19192402618
 10/11  24:00:00,22.657351695,3.93685645139,0.0,0.0,4.58992532963,8.1892,20.7648622004,12.8119358507,3.33988,4.61304634963
 10/12  01:00:00,14.892365081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.923993098,0.0,0.0,0.0,1.52997510988,7.4902,3.93194719682,0.0,3.33988,0.592067196816
 10/12  03:00:00,14.9089483009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,15.0560141428,0.0,0.0,0.0,1.52997510988,7.4902,3.93195310436,0.0,3.33988,0.592073104356
 10/12  05:00:00,22.7501093826,3.93685645139,0.0,0.0,4.58992532963,8.1892,36.362153732,27.992453732,8.3497,0.02
 10/12  06:00:00,38.7186993246,3.93685645139,0.0309300035608,0.0,9.17985065927,19.4245,43.5397401577,23.3790991783,16.6994,3.46124097939
 10/12  07:00:00,41.934100439,3.93685645139,0.0243793104418,0.0,9.17985065927,26.9147,53.9695299665,16.7533446041,25.0491,12.1670853624
 10/12  08:00:00,41.9535741603,3.93685645139,0.00199012690901,0.0,9.17985065927,26.9147,52.5835276907,7.60469539768,33.3988,11.580032293
 10/12  09:00:00,34.5299818306,3.93685645139,0.0043273628195,0.0,9.17985065927,19.4245,34.3064287584,0.00631951677307,25.0491,9.25100924164
 10/12  10:00:00,42.6156605953,3.93685645139,0.544379730864,0.0,9.17985065927,26.9147,50.4144920147,0.0,41.7485,8.66599201473
 10/12  11:00:00,47.1510329507,3.93685645139,4.32915295073,0.0,9.17985065927,26.9147,50.9990626072,0.0,41.7485,9.25056260721
 10/12  12:00:00,49.97211352,3.93685645139,7.77302484308,0.0,9.17985065927,26.9147,50.4129239865,0.0,41.7485,8.66442398649
 10/12  13:00:00,42.4553996936,3.93685645139,7.78703638774,0.0,9.17985065927,19.4245,40.3266869607,0.0,33.3988,6.92788696072
 10/12  14:00:00,41.6194247175,3.93685645139,6.9457537223,0.0,9.17985065927,19.4245,31.3965078434,0.0,25.0491,6.34740784338
 10/12  15:00:00,40.4682386103,3.93685645139,5.80196986382,0.0,9.17985065927,19.4245,39.746084219,0.0,33.3988,6.34728421898
 10/12  16:00:00,48.1923161108,3.93685645139,6.08870056139,0.0,9.17985065927,26.9147,56.4463360406,0.0,50.0982,6.34813604065
 10/12  17:00:00,48.0196049939,3.93685645139,5.96593478528,0.0,9.17985065927,26.9147,58.7638759029,0.0,50.0982,8.66567590289
 10/12  18:00:00,49.561208718,3.93685645139,5.41774237082,0.0,9.17985065927,26.9147,61.6761223847,0.0,50.0982,11.5779223847
 10/12  19:00:00,41.0823081174,3.93685645139,2.16696940697,0.0,9.17985065927,19.4245,45.5687467646,0.0,33.3988,12.1699467646
 10/12  20:00:00,39.9152427815,3.93685645139,1.02168010566,0.0,9.17985065927,19.4245,43.8114820983,0.0,33.3988,10.4126820983
 10/12  21:00:00,38.9231746341,3.93685645139,0.120651715126,0.0,9.17985065927,19.4245,36.6299900247,0.0,25.0491,11.5808900247
 10/12  22:00:00,38.6686337225,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.0247859055,0.0767564878759,16.6994,9.24862941759
 10/12  23:00:00,39.4098840702,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.623020476,0.0817661417302,8.3497,5.19155433426
 10/12  24:00:00,22.6901393111,3.93685645139,0.0,0.0,4.58992532963,8.1892,15.1281504567,7.17551716177,3.33988,4.61275329491
 10/13  01:00:00,14.9186884421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.9358767449,0.0,0.0,0.0,1.52997510988,7.4902,3.93196283921,0.0,3.33988,0.592082839212
 10/13  03:00:00,14.935026629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.6084521649,0.0,0.0,0.0,1.52997510988,7.4902,3.93196873837,0.0,3.33988,0.592088738367
 10/13  05:00:00,23.2809457992,3.93685645139,0.0,0.0,4.58992532963,8.1892,35.6640950652,27.2943950652,8.3497,0.02
 10/13  06:00:00,38.9546326679,3.93685645139,0.0200326593043,0.0,9.17985065927,19.4245,42.8056266336,22.6443401384,16.6994,3.46188649528
 10/13  07:00:00,43.0018318259,3.93685645139,0.0250919530741,0.0,9.17985065927,26.9147,52.1296320095,14.912112892,25.0491,12.1684191175
 10/13  08:00:00,41.9669397219,3.93685645139,0.00203686358454,0.0,9.17985065927,26.9147,50.1437200788,5.16412141867,33.3988,11.5807986602
 10/13  09:00:00,35.2243285401,3.93685645139,0.638862148773,0.0,9.17985065927,19.4245,34.3105324868,0.0102573181499,25.0491,9.2511751686
 10/13  10:00:00,46.3097182889,3.93685645139,4.17990878798,0.0,9.17985065927,26.9147,50.414954398,0.0,41.7485,8.66645439797
 10/13  11:00:00,50.0078282513,3.93685645139,7.13610202103,0.0,9.17985065927,26.9147,50.9996927726,0.0,41.7485,9.25119277258
 10/13  12:00:00,51.8537788067,3.93685645139,9.61874042742,0.0,9.17985065927,26.9147,50.4129932281,0.0,41.7485,8.66449322809
 10/13  13:00:00,43.064269143,3.93685645139,8.39078355616,0.0,9.17985065927,19.4245,40.9048027085,0.0,33.3988,7.50600270847
 10/13  14:00:00,41.1913712973,3.93685645139,6.52556209327,0.0,9.17985065927,19.4245,31.3960549329,0.0,25.0491,6.34695493294
 10/13  15:00:00,39.7226930667,3.93685645139,5.0686256376,0.0,9.17985065927,19.4245,39.7468628604,0.0,33.3988,6.34806286042
 10/13  16:00:00,47.7271707991,3.93685645139,5.60825520794,0.0,9.17985065927,26.9147,56.4465850295,0.0,50.0982,6.34838502955
 10/13  17:00:00,47.881899189,3.93685645139,5.82954045886,0.0,9.17985065927,26.9147,58.1870397267,0.0,50.0982,8.08883972669
 10/13  18:00:00,49.7309445548,3.93685645139,5.58377966668,0.0,9.17985065927,26.9147,61.6798967043,0.0,50.0982,11.5816967043
 10/13  19:00:00,41.807853819,3.93685645139,3.04877312505,0.0,9.17985065927,19.4245,46.1472730636,0.0,33.3988,12.7484730636
 10/13  20:00:00,40.6502523613,3.93685645139,1.89963632797,0.0,9.17985065927,19.4245,43.8131317845,0.0,33.3988,10.4143317845
 10/13  21:00:00,39.1046013625,3.93685645139,0.411302282539,0.0,9.17985065927,19.4245,36.0500480092,0.0,25.0491,11.0009480092
 10/13  22:00:00,38.6808158061,3.93685645139,0.0,0.0,9.17985065927,19.4245,26.5855449087,0.0613496028162,16.6994,9.82479530589
 10/13  23:00:00,39.4274891139,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6536585501,0.111912948377,8.3497,5.19204560174
 10/13  24:00:00,22.6975289583,3.93685645139,0.0,0.0,4.58992532963,8.1892,12.3048738355,4.35263426179,3.33988,4.61235957367
 10/14  01:00:00,14.9272556083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.9477817921,0.0,0.0,0.0,1.52997510988,7.4902,3.93193090247,0.0,3.33988,0.592050902466
 10/14  03:00:00,14.9486108695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,15.1069894422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.7946657936,3.93685645139,0.0,0.0,4.58992532963,8.1892,28.2799867354,19.3381954183,8.3497,0.592091317009
 10/14  06:00:00,38.7674755615,3.93685645139,0.0344841862861,0.0,9.17985065927,19.4245,35.100969561,14.9401372863,16.6994,3.46143227469
 10/14  07:00:00,43.0916397664,3.93685645139,0.0409132096532,0.0,9.17985065927,26.9147,28.1892837728,0.251977724879,25.0491,2.88820604796
 10/14  08:00:00,43.7663220533,3.93685645139,1.68019570251,0.0,9.17985065927,26.9147,36.8657703019,0.00490823482907,33.3988,3.46206206705
 10/14  09:00:00,39.7327483031,3.93685645139,5.08946417247,0.0,9.17985065927,19.4245,35.4643842742,0.0,25.0491,10.4152842742
 10/14  10:00:00,50.1858370596,3.93685645139,8.02441728004,0.0,9.17985065927,26.9147,51.57673244,0.0,41.7485,9.82823244005
 10/14  11:00:00,54.4120980309,3.93685645139,11.5180910336,0.0,9.17985065927,26.9147,52.1629213987,0.0,41.7485,10.4144213987
 10/14  12:00:00,55.3589866061,3.93685645139,13.1004259136,0.0,9.17985065927,26.9147,52.1633011218,0.0,41.7485,10.4148011218
 10/14  13:00:00,46.8060168687,3.93685645139,12.1151085536,0.0,9.17985065927,19.4245,42.6494443578,0.0,33.3988,9.25064435778
 10/14  14:00:00,44.8953024745,3.93685645139,10.2119768689,0.0,9.17985065927,19.4245,33.7134364386,0.0,25.0491,8.66433643856
 10/14  15:00:00,44.3338524759,3.93685645139,9.65408691777,0.0,9.17985065927,19.4245,41.4877163892,0.0,33.3988,8.08891638923
 10/14  16:00:00,54.0157423308,3.93685645139,11.8447219984,0.0,9.17985065927,26.9147,57.6038283795,0.0,50.0982,7.50562837954
 10/14  17:00:00,52.6213300705,3.93685645139,10.4677172628,0.0,9.17985065927,26.9147,58.7634568258,0.0,50.0982,8.66525682579
 10/14  18:00:00,56.2740259535,3.93685645139,12.0199075631,0.0,9.17985065927,26.9147,61.6780089288,0.0,50.0982,11.5798089288
 10/14  19:00:00,51.5665456644,3.93685645139,12.5436048301,0.0,9.17985065927,19.4245,44.9790475656,0.0,33.3988,11.5802475656
 10/14  20:00:00,51.1474608545,3.93685645139,12.1367979835,0.0,9.17985065927,19.4245,43.8119352251,0.0,33.3988,10.4131352251
 10/14  21:00:00,50.2042157462,3.93685645139,11.2918061594,0.0,9.17985065927,19.4245,36.6264473046,0.0,25.0491,11.5773473046
 10/14  22:00:00,48.7068595813,3.93685645139,9.92867482796,0.0,9.17985065927,19.4245,24.7865933888,0.0,16.6994,8.08719338881
 10/14  23:00:00,47.0734118284,3.93685645139,7.5269667207,0.0,9.17985065927,19.4245,14.6973821914,0.0,8.3497,6.34768219139
 10/14  24:00:00,24.8139793991,3.93685645139,1.9641951459,0.0,4.58992532963,8.1892,8.04781195451,0.0950177624564,3.33988,4.61291419206
 10/15  01:00:00,15.0675227933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,15.0834994748,0.0,0.0,0.0,1.52997510988,7.4902,3.9319632245,0.0,3.33988,0.592083224497
 10/15  03:00:00,15.084361887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.2500610248,0.0,0.0,0.0,1.52997510988,7.4902,3.93196911018,0.0,3.33988,0.592089110179
 10/15  05:00:00,22.9369177106,3.93685645139,0.0231026367013,0.0,4.58992532963,8.1892,8.63889275995,0.269192759947,8.3497,0.02
 10/15  06:00:00,38.8455261977,3.93685645139,0.0301446838715,0.0,9.17985065927,19.4245,20.1611376407,0.0,16.6994,3.46173764073
 10/15  07:00:00,43.1104553166,3.93685645139,0.0255896019525,0.0,9.17985065927,26.9147,28.5347805948,0.0240036257376,25.0491,3.46167696902
 10/15  08:00:00,42.1841334258,3.93685645139,0.135499237068,0.0,9.17985065927,26.9147,36.2862658306,0.0,33.3988,2.88746583063
 10/15  09:00:00,34.5845762296,3.93685645139,0.000969619874753,0.0,9.17985065927,19.4245,28.5214654039,0.0101851305884,25.0491,3.46218027336
 10/15  10:00:00,44.1585020787,3.93685645139,2.07120622355,0.0,9.17985065927,26.9147,52.1630574347,0.0,41.7485,10.4145574347
 10/15  11:00:00,47.1163563711,3.93685645139,4.30514926437,0.0,9.17985065927,26.9147,52.7406847181,0.0,41.7485,10.9921847181
 10/15  12:00:00,48.1937772016,3.93685645139,6.02847430324,0.0,9.17985065927,26.9147,49.8379748827,0.0,41.7485,8.08947488274
 10/15  13:00:00,40.4384058402,3.93685645139,5.79762539475,0.0,9.17985065927,19.4245,42.064749104,0.0,33.3988,8.665949104
 10/15  14:00:00,39.7889052922,3.93685645139,5.14334750165,0.0,9.17985065927,19.4245,31.3967290523,0.0,25.0491,6.34762905229
 10/15  15:00:00,39.4625628772,3.93685645139,4.81628626412,0.0,9.17985065927,19.4245,39.7472191642,0.0,33.3988,6.34841916425
 10/15  16:00:00,47.7624305928,3.93685645139,5.70355334774,0.0,9.17985065927,26.9147,56.4464245038,0.0,50.0982,6.34822450379
 10/15  17:00:00,46.8775292252,3.93685645139,4.84169904912,0.0,9.17985065927,26.9147,58.7642703915,0.0,50.0982,8.66607039154
 10/15  18:00:00,47.5098092668,3.93685645139,3.3868674513,0.0,9.17985065927,26.9147,60.5141833842,0.0,50.0982,10.4159833842
 10/15  19:00:00,39.817290528,3.93685645139,0.92920241002,0.0,9.17985065927,19.4245,43.8123299122,0.0,33.3988,10.4135299122
 10/15  20:00:00,38.9540291461,3.93685645139,0.106042045222,0.0,9.17985065927,19.4245,42.0768920505,0.0127825200968,33.3988,8.66530953044
 10/15  21:00:00,38.7381964547,3.93685645139,0.00404443575763,0.0,9.17985065927,19.4245,35.7324894251,0.268105661589,25.0491,10.4152837635
 10/15  22:00:00,38.5985719515,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.9434616312,6.57944070858,16.6994,8.66462092265
 10/15  23:00:00,39.3459462022,3.93685645139,0.0,0.0,9.17985065927,19.4245,22.4810188604,10.0924732299,8.3497,4.03884563051
 10/15  24:00:00,22.6249377431,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.1685796158,22.0620740713,3.33988,5.76662554451
 10/16  01:00:00,14.8734756238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  02:00:00,14.9068798566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.9269252184,0.0,0.0,0.0,1.52997510988,7.4902,3.93197203266,0.0,3.33988,0.592092032658
 10/16  04:00:00,15.1061302525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.8070114952,3.93685645139,0.0,0.0,4.58992532963,8.1892,23.6485275121,14.7067468141,8.3497,0.592080698051
 10/16  06:00:00,38.7769802969,3.93685645139,0.0363096859317,0.0,9.17985065927,19.4245,32.8159240312,12.6550478808,16.6994,3.46147615043
 10/16  07:00:00,43.0554521692,3.93685645139,0.0335400789735,0.0,9.17985065927,26.9147,42.9657734134,5.7462711602,25.0491,12.1704022532
 10/16  08:00:00,42.1000115328,3.93685645139,0.0693771294357,0.0,9.17985065927,26.9147,44.9861916791,0.00489478226304,33.3988,11.5824968969
 10/16  09:00:00,35.412069527,3.93685645139,0.811362632292,0.0,9.17985065927,19.4245,34.878396741,0.0,25.0491,9.82929674097
 10/16  10:00:00,45.9931531385,3.93685645139,3.87723206124,0.0,9.17985065927,26.9147,50.4154940474,0.0,41.7485,8.66699404744
 10/16  11:00:00,50.732118915,3.93685645139,7.87654328241,0.0,9.17985065927,26.9147,51.0002497543,0.0,41.7485,9.25174975427
 10/16  12:00:00,53.5669289908,3.93685645139,11.3333827922,0.0,9.17985065927,26.9147,50.4137132053,0.0,41.7485,8.66521320529
 10/16  13:00:00,44.1425903239,3.93685645139,9.46374020366,0.0,9.17985065927,19.4245,40.9049633638,0.0,33.3988,7.50616336384
 10/16  14:00:00,42.3004816058,3.93685645139,7.62300326407,0.0,9.17985065927,19.4245,31.3973547405,0.0,25.0491,6.34825474048
 10/16  15:00:00,42.0069831216,3.93685645139,7.32937817395,0.0,9.17985065927,19.4245,39.7467174152,0.0,33.3988,6.34791741524
 10/16  16:00:00,50.6639012791,3.93685645139,8.50372789126,0.0,9.17985065927,26.9147,56.4459409486,0.0,50.0982,6.34774094861
 10/16  17:00:00,50.4454267176,3.93685645139,8.31762891466,0.0,9.17985065927,26.9147,58.7644001624,0.0,50.0982,8.66620016236
 10/16  18:00:00,53.415374617,3.93685645139,8.18602587613,0.0,9.17985065927,26.9147,61.6793520017,0.0,50.0982,11.5811520017
 10/16  19:00:00,44.4054824569,3.93685645139,5.44895362792,0.0,9.17985065927,19.4245,46.0495826169,0.0,33.3988,12.6507826169
 10/16  20:00:00,42.6250357549,3.93685645139,3.69547594838,0.0,9.17985065927,19.4245,43.9131891252,0.0,33.3988,10.5143891252
 10/16  21:00:00,39.8975186296,3.93685645139,1.06008293895,0.0,9.17985065927,19.4245,36.6294922912,0.0,25.0491,11.5803922912
 10/16  22:00:00,39.0858581989,3.93685645139,0.375710586525,0.0,9.17985065927,19.4245,25.9491669865,0.0,16.6994,9.24976698654
 10/16  23:00:00,39.4294519684,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2358775882,0.119948338061,8.3497,5.76622925017
 10/16  24:00:00,22.6528061643,3.93685645139,0.0,0.0,4.58992532963,8.1892,10.2207841746,2.84112581945,3.33988,4.03977835516
 10/17  01:00:00,14.8774503842,0.0,0.0,0.0,1.52997510988,7.4902,3.93197417009,0.0,3.33988,0.59209417009
 10/17  02:00:00,14.8882387754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  03:00:00,14.8815163485,0.0,0.0,0.0,1.52997510988,7.4902,3.93195423434,0.0,3.33988,0.592074234343
 10/17  04:00:00,15.5331459146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  05:00:00,23.2000756432,3.93685645139,0.01249032614,0.0,4.58992532963,8.1892,46.2770896823,37.9073896823,8.3497,0.02
 10/17  06:00:00,38.8472138868,3.93685645139,0.0150053418949,0.0,9.17985065927,19.4245,57.8681267756,37.7072401699,16.6994,3.46148660575
 10/17  07:00:00,42.909877135,3.93685645139,0.0170498254018,0.0,9.17985065927,26.9147,69.1306596233,31.3306641523,25.0491,12.750895471
 10/17  08:00:00,41.8680305959,3.93685645139,0.00215793906424,0.0,9.17985065927,26.9147,69.2672149191,24.2873080806,33.3988,11.5811068385
 10/17  09:00:00,34.4200057059,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.6771199211,12.7991410948,25.0491,9.82887882629
 10/17  10:00:00,41.9400141063,3.93685645139,0.00250583961348,0.0,9.17985065927,26.9147,55.8807397339,6.04194145443,41.7485,8.09029827948
 10/17  11:00:00,42.700303127,3.93685645139,0.00949800192399,0.0,9.17985065927,26.9147,51.5756065673,0.0,41.7485,9.82710656729
 10/17  12:00:00,42.7412242512,3.93685645139,0.685158021942,0.0,9.17985065927,26.9147,50.4147603844,0.0,41.7485,8.66626038436
 10/17  13:00:00,34.8086783698,3.93685645139,0.273981736846,0.0,9.17985065927,19.4245,40.9046359602,0.0,33.3988,7.50583596019
 10/17  14:00:00,34.5463448024,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.3970623765,0.0,25.0491,6.34796237646
 10/17  15:00:00,34.5338945371,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.7638731124,0.0177521086166,33.3988,6.34732100379
 10/17  16:00:00,42.5177777814,3.93685645139,0.571483780992,0.0,9.17985065927,26.9147,56.446365485,0.0,50.0982,6.34816548498
 10/17  17:00:00,42.8847179455,3.93685645139,0.939483136238,0.0,9.17985065927,26.9147,58.7645482015,0.0,50.0982,8.66634820154
 10/17  18:00:00,45.8615332618,3.93685645139,0.766725703195,0.0,9.17985065927,26.9147,61.679152714,0.0,50.0982,11.580952714
 10/17  19:00:00,38.6353174238,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.1896684919,0.0396874905888,33.3988,12.7511810013
 10/17  20:00:00,38.6062510621,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.7308317782,0.915929036757,33.3988,10.4161027414
 10/17  21:00:00,38.5481909931,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.3238177098,9.69428846403,25.0491,11.5804292457
 10/17  22:00:00,38.546432419,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.2677963679,11.7382499809,16.6994,9.83014638697
 10/17  23:00:00,39.2979156598,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.0994544385,16.5580957969,8.3497,5.19165864166
 10/17  24:00:00,22.5721863815,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.6150214713,29.662691675,3.33988,4.61244979634
 10/18  01:00:00,14.801263051,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.8226584508,0.0,0.0,0.0,1.52997510988,7.4902,3.93193936372,0.0,3.33988,0.592059363718
 10/18  03:00:00,14.83145926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.9846634659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.661860097,3.93685645139,0.0,0.0,4.58992532963,8.1892,52.2739400244,43.3321488929,8.3497,0.592091131503
 10/18  06:00:00,38.615885985,3.93685645139,0.0142613672039,0.0,9.17985065927,19.4245,61.3799775074,41.2186456003,16.6994,3.46193190705
 10/18  07:00:00,42.9253078988,3.93685645139,0.0218319264069,0.0,9.17985065927,26.9147,67.8686582248,30.0681975183,25.0491,12.7513607065
 10/18  08:00:00,41.8820379695,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.3150532318,21.3357255674,33.3988,11.5805276644
 10/18  09:00:00,34.4300318318,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.742332827,12.440868802,25.0491,9.252364025
 10/18  10:00:00,41.9536540538,3.93685645139,0.0046555880257,0.0,9.17985065927,26.9147,55.9565972901,5.54140454468,41.7485,8.66669274541
 10/18  11:00:00,42.7551138733,3.93685645139,0.0429863395734,0.0,9.17985065927,26.9147,51.5830636521,0.00624733947489,41.7485,9.82831631262
 10/18  12:00:00,43.0804857528,3.93685645139,0.999558259491,0.0,9.17985065927,26.9147,49.8381169327,0.0,41.7485,8.08961693271
 10/18  13:00:00,35.0187178204,3.93685645139,0.462508213538,0.0,9.17985065927,19.4245,40.9039119893,0.0,33.3988,7.50511198927
 10/18  14:00:00,34.5613142332,3.93685645139,0.00297938426799,0.0,9.17985065927,19.4245,31.9732826281,0.0,25.0491,6.92418262814
 10/18  15:00:00,34.542104033,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.7730906328,0.0263331713184,33.3988,6.3479574615
 10/18  16:00:00,42.3393293809,3.93685645139,0.388097831703,0.0,9.17985065927,26.9147,56.4463168731,0.0,50.0982,6.34811687311
 10/18  17:00:00,42.5728394372,3.93685645139,0.628536414919,0.0,9.17985065927,26.9147,58.7645834896,0.0,50.0982,8.66638348965
 10/18  18:00:00,45.5072234195,3.93685645139,0.413594031258,0.0,9.17985065927,26.9147,61.6799311373,0.0,50.0982,11.5817311373
 10/18  19:00:00,38.7686321613,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.6621800102,1.51192746535,33.3988,12.7514525448
 10/18  20:00:00,38.7242782714,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.1208272515,8.30691153398,33.3988,10.4151157175
 10/18  21:00:00,38.6284250161,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.9318937644,21.2997880761,25.0491,11.5830056883
 10/18  22:00:00,38.5183497819,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.2831177867,24.7565354906,16.6994,9.82718229613
 10/18  23:00:00,39.2785538107,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.6030604721,27.0610953352,8.3497,5.1922651369
 10/18  24:00:00,22.5673571721,3.93685645139,0.0,0.0,4.58992532963,8.1892,43.057401785,35.1037567312,3.33988,4.6137650538
 10/19  01:00:00,14.8079426657,0.0,0.0,0.0,1.52997510988,7.4902,3.93192730593,0.0,3.33988,0.592047305926
 10/19  02:00:00,14.8383983758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.8605183632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0327832126,0.0,0.0,0.0,1.52997510988,7.4902,3.93195913229,0.0,3.33988,0.59207913229
 10/19  05:00:00,22.7337933656,3.93685645139,0.0,0.0,4.58992532963,8.1892,37.0481843862,28.6784843862,8.3497,0.02
 10/19  06:00:00,38.6961484706,3.93685645139,0.0191919596353,0.0,9.17985065927,19.4245,44.414252231,24.2533012333,16.6994,3.46155099772
 10/19  07:00:00,43.0053362182,3.93685645139,0.0283310371485,0.0,9.17985065927,26.9147,51.0595294245,13.2589057356,25.0491,12.7515236889
 10/19  08:00:00,41.9755117763,3.93685645139,0.0023956823987,0.0,9.17985065927,26.9147,47.6975664139,2.71563477911,33.3988,11.5831316348
 10/19  09:00:00,34.5445851647,3.93685645139,0.00384875520883,0.0,9.17985065927,19.4245,34.8845599002,0.00582717348606,25.0491,9.8296327267
 10/19  10:00:00,42.2726223845,3.93685645139,0.207212410333,0.0,9.17985065927,26.9147,50.4156525224,0.0,41.7485,8.66715252239
 10/19  11:00:00,45.5173809842,3.93685645139,2.71079426142,0.0,9.17985065927,26.9147,51.0009628186,0.0,41.7485,9.25246281863
 10/19  12:00:00,47.9193324813,3.93685645139,5.75292273909,0.0,9.17985065927,26.9147,50.4144751563,0.0,41.7485,8.66597515634
 10/19  13:00:00,39.6789246288,3.93685645139,5.05545316533,0.0,9.17985065927,19.4245,40.904874987,0.0,33.3988,7.50607498696
 10/19  14:00:00,38.1895728883,3.93685645139,3.56725996214,0.0,9.17985065927,19.4245,31.9721555702,0.0,25.0491,6.92305557015
 10/19  15:00:00,37.8830793131,3.93685645139,3.25379469895,0.0,9.17985065927,19.4245,39.747015041,0.0,33.3988,6.34821504098
 10/19  16:00:00,45.927068038,3.93685645139,3.83863992851,0.0,9.17985065927,26.9147,56.4462929277,0.0,50.0982,6.34809292766
 10/19  17:00:00,46.3268938032,3.93685645139,4.29721015363,0.0,9.17985065927,26.9147,58.7648881326,0.0,50.0982,8.66668813256
 10/19  18:00:00,48.9185615193,3.93685645139,3.73621330197,0.0,9.17985065927,26.9147,61.6804177393,0.0,50.0982,11.5822177393
 10/19  19:00:00,39.7285214372,3.93685645139,0.844290893859,0.0,9.17985065927,19.4245,46.1508874891,0.0,33.3988,12.7520874891
 10/19  20:00:00,39.0826851788,3.93685645139,0.221812024262,0.0,9.17985065927,19.4245,43.8142256045,0.0,33.3988,10.4154256045
 10/19  21:00:00,38.7493893837,3.93685645139,0.00373262726,0.0,9.17985065927,19.4245,37.3311378796,0.121636323607,25.0491,12.160401556
 10/19  22:00:00,38.6014237136,3.93685645139,0.0,0.0,9.17985065927,19.4245,29.9804919722,4.03045189425,16.6994,9.25064007796
 10/19  23:00:00,39.3344201401,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.8334750101,13.7164274092,8.3497,5.76734760095
 10/19  24:00:00,22.6180426038,3.93685645139,0.0,0.0,4.58992532963,8.1892,30.3119500021,22.933132804,3.33988,4.038937198
 10/20  01:00:00,14.8646493034,0.0,0.0,0.0,1.52997510988,7.4902,3.93197180988,0.0,3.33988,0.592091809879
 10/20  02:00:00,14.8965728768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.9111578721,0.0,0.0,0.0,1.52997510988,7.4902,3.93194080015,0.0,3.33988,0.592060800146
 10/20  04:00:00,15.649740102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.3529562251,3.93685645139,0.0,0.0,4.58992532963,8.1892,26.7128957693,17.7711290494,8.3497,0.59206671988
 10/20  06:00:00,39.0084165113,3.93685645139,0.0230136297312,0.0,9.17985065927,19.4245,34.7262419797,14.5654261854,16.6994,3.46141579429
 10/20  07:00:00,43.0691103906,3.93685645139,0.0345806306673,0.0,9.17985065927,26.9147,39.6519550133,1.85148284584,25.0491,12.7513721674
 10/20  08:00:00,42.0507384826,3.93685645139,0.0133286557276,0.0,9.17985065927,26.9147,44.9812102331,0.0,33.3988,11.5824102331
 10/20  09:00:00,36.4373166947,3.93685645139,1.82441801024,0.0,9.17985065927,19.4245,34.3062411827,0.00415152539505,25.0491,9.25298965728
 10/20  10:00:00,48.7087577037,3.93685645139,6.55726356593,0.0,9.17985065927,26.9147,50.4162606513,0.0,41.7485,8.66776065128
 10/20  11:00:00,52.7644809642,3.93685645139,9.88057159453,0.0,9.17985065927,26.9147,51.5772363666,0.0,41.7485,9.82873636665
 10/20  12:00:00,53.5840651075,3.93685645139,11.3438860567,0.0,9.17985065927,26.9147,50.4156633254,0.0,41.7485,8.66716332538
 10/20  13:00:00,43.2563001487,3.93685645139,8.59389957093,0.0,9.17985065927,19.4245,40.9039155344,0.0,33.3988,7.50511553445
 10/20  14:00:00,40.4457845036,3.93685645139,5.79265764447,0.0,9.17985065927,19.4245,31.396275749,0.0,25.0491,6.34717574897
 10/20  15:00:00,39.5971391871,3.93685645139,4.9387737639,0.0,9.17985065927,19.4245,40.3232710963,0.0,33.3988,6.9244710963
 10/20  16:00:00,48.1185817553,3.93685645139,5.97549065325,0.0,9.17985065927,26.9147,56.4466673332,0.0,50.0982,6.34846733322
 10/20  17:00:00,49.0577606927,3.93685645139,6.93432991083,0.0,9.17985065927,26.9147,58.7653244106,0.0,50.0982,8.6671244106
 10/20  18:00:00,51.4418618127,3.93685645139,6.22010508757,0.0,9.17985065927,26.9147,61.6812788779,0.0,50.0982,11.5830788779
 10/20  19:00:00,42.6202460547,3.93685645139,3.8590196723,0.0,9.17985065927,19.4245,46.1506619417,0.0,33.3988,12.7518619417
 10/20  20:00:00,41.2031648807,3.93685645139,2.45393546189,0.0,9.17985065927,19.4245,44.3934274203,0.0,33.3988,10.9946274203
 10/20  21:00:00,39.4802651988,3.93685645139,0.792134048885,0.0,9.17985065927,19.4245,36.6309166969,0.0,25.0491,11.5818166969
 10/20  22:00:00,38.8435597747,3.93685645139,0.148269902273,0.0,9.17985065927,19.4245,26.5290040552,0.0,16.6994,9.82960405524
 10/20  23:00:00,39.4399359321,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.6528955128,0.111405992063,8.3497,5.1917895207
 10/20  24:00:00,22.6910043429,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.70742645912,0.754783588088,3.33988,4.61276287103
 10/21  01:00:00,14.916142712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  02:00:00,14.9406277648,0.0,0.0,0.0,1.52997510988,7.4902,3.9319750523,0.0,3.33988,0.592095052304
 10/21  03:00:00,14.9574242284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.1263799765,0.0,0.0,0.0,1.52997510988,7.4902,3.93192920818,0.0,3.33988,0.592049208181
 10/21  05:00:00,22.8386586006,3.93685645139,0.0,0.0,4.58992532963,8.1892,17.1296381669,8.75993816686,8.3497,0.02
 10/21  06:00:00,38.7817832509,3.93685645139,0.0194723951269,0.0,9.17985065927,19.4245,30.1226949699,9.96132973039,16.6994,3.46196523949
 10/21  07:00:00,43.070510558,3.93685645139,0.029439183096,0.0,9.17985065927,26.9147,29.0254320201,0.514513240416,25.0491,3.46181877972
 10/21  08:00:00,42.1169161736,3.93685645139,0.0654895524834,0.0,9.17985065927,26.9147,36.8613936966,0.0,33.3988,3.46259369658
 10/21  09:00:00,37.2036267499,3.93685645139,2.58456129909,0.0,9.17985065927,19.4245,35.4664047414,0.0,25.0491,10.4173047414
 10/21  10:00:00,49.2738355736,3.93685645139,7.1176677483,0.0,9.17985065927,26.9147,51.5782690258,0.0,41.7485,9.82976902584
 10/21  11:00:00,53.066806085,3.93685645139,10.1704936741,0.0,9.17985065927,26.9147,52.1650720084,0.0,41.7485,10.4165720084
 10/21  12:00:00,53.1638242814,3.93685645139,10.904592469,0.0,9.17985065927,26.9147,52.7433879866,0.0,41.7485,10.9948879866
 10/21  13:00:00,44.1693851569,3.93685645139,9.47579709998,0.0,9.17985065927,19.4245,43.2285515738,0.0,33.3988,9.82975157376
 10/21  14:00:00,43.2392560146,3.93685645139,8.54717620375,0.0,9.17985065927,19.4245,33.7161565133,0.0,25.0491,8.66705651329
 10/21  15:00:00,42.9916879124,3.93685645139,8.30865495174,0.0,9.17985065927,19.4245,42.0657468574,0.0,33.3988,8.66694685736
 10/21  16:00:00,51.4118308137,3.93685645139,9.24630209418,0.0,9.17985065927,26.9147,57.6046675876,0.0,50.0982,7.50646758755
 10/21  17:00:00,50.4835361869,3.93685645139,8.33378854013,0.0,9.17985065927,26.9147,58.7660502731,0.0,50.0982,8.66785027307
 10/21  18:00:00,53.2412172227,3.93685645139,7.9970742923,0.0,9.17985065927,26.9147,61.680021103,0.0,50.0982,11.581821103
 10/21  19:00:00,44.8244769246,3.93685645139,5.86726503809,0.0,9.17985065927,19.4245,44.9816573954,0.0,33.3988,11.5828573954
 10/21  20:00:00,41.0364030318,3.93685645139,2.11585233284,0.0,9.17985065927,19.4245,44.3938941963,0.0,33.3988,10.9950941963
 10/21  21:00:00,39.673355669,3.93685645139,0.848141452005,0.0,9.17985065927,19.4245,36.6318149443,0.0,25.0491,11.5827149443
 10/21  22:00:00,38.8018784,3.93685645139,0.106502759539,0.0,9.17985065927,19.4245,25.3663992892,0.0,16.6994,8.66699928924
 10/21  23:00:00,39.4404613608,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.7964403822,0.0996903599049,8.3497,6.34705002227
 10/21  24:00:00,22.716371018,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.56657804063,0.612556705874,3.33988,4.61414133476
