Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/22  01:00:00,14.9531231535,0.0,0.0,0.0,1.52997510988,7.4902,3.93197160093,0.0,3.33988,0.592091600933
 10/22  02:00:00,14.9736000075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  03:00:00,14.9707672023,0.0,0.0,0.0,1.52997510988,7.4902,3.93192573912,0.0,3.33988,0.592045739115
 10/22  04:00:00,15.139475283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.8363790832,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.7213222504,10.3516222504,8.3497,0.02
 10/22  06:00:00,38.8185207339,3.93685645139,0.0397909312707,0.0,9.17985065927,19.4245,26.0797512469,5.91848809467,16.6994,3.4618631522
 10/22  07:00:00,43.1265903097,3.93685645139,0.0491733608955,0.0,9.17985065927,26.9147,28.5109749611,0.0,25.0491,3.46187496114
 10/22  08:00:00,42.1623776315,3.93685645139,0.101929362893,0.0,9.17985065927,26.9147,36.8611017975,0.0,33.3988,3.46230179749
 10/22  09:00:00,34.7316518737,3.93685645139,0.130498390444,0.0,9.17985065927,19.4245,28.5238887817,0.012177403971,25.0491,3.46261137773
 10/22  10:00:00,47.5310593283,3.93685645139,5.40006652379,0.0,9.17985065927,26.9147,52.7447347346,0.0,41.7485,10.9962347346
 10/22  11:00:00,51.6314707216,3.93685645139,8.74955935204,0.0,9.17985065927,26.9147,52.1658752624,0.0,41.7485,10.4173752624
 10/22  12:00:00,53.6988133439,3.93685645139,11.4379944019,0.0,9.17985065927,26.9147,50.4140997531,0.0,41.7485,8.66559975307
 10/22  13:00:00,45.8946062448,3.93685645139,11.1864335411,0.0,9.17985065927,19.4245,42.0649113129,0.0,33.3988,8.66611131287
 10/22  14:00:00,44.4717262037,3.93685645139,9.76491284712,0.0,9.17985065927,19.4245,31.9726353171,0.0,25.0491,6.92353531715
 10/22  15:00:00,43.8990942529,3.93685645139,9.1940205837,0.0,9.17985065927,19.4245,39.7477183547,0.0,33.3988,6.34891835471
 10/22  16:00:00,52.2789586477,3.93685645139,10.0901954453,0.0,9.17985065927,26.9147,56.4471191609,0.0,50.0982,6.34891916092
 10/22  17:00:00,51.9990758882,3.93685645139,9.82465186315,0.0,9.17985065927,26.9147,58.7656292627,0.0,50.0982,8.66742926272
 10/22  18:00:00,53.4589663139,3.93685645139,8.20134320276,0.0,9.17985065927,26.9147,61.0934738091,0.0,50.0982,10.9952738091
 10/22  19:00:00,43.8903040571,3.93685645139,4.92578621954,0.0,9.17985065927,19.4245,44.3938545124,0.0,33.3988,10.9950545124
 10/22  20:00:00,41.9395244909,3.93685645139,3.01091884942,0.0,9.17985065927,19.4245,42.0652163987,0.0,33.3988,8.66641639875
 10/22  21:00:00,39.2366772984,3.93685645139,0.412798761478,0.0,9.17985065927,19.4245,35.4667372269,0.0,25.0491,10.4176372269
 10/22  22:00:00,38.6764682186,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.4857188886,0.119240800019,16.6994,8.66707808856
 10/22  23:00:00,39.4221179608,3.93685645139,0.0,0.0,9.17985065927,19.4245,13.0053182262,0.0425121008884,8.3497,4.61310612532
 10/22  24:00:00,22.6977200783,3.93685645139,0.00674570391267,0.0,4.58992532963,8.1892,14.0142609182,5.48145598609,3.33988,5.1929249321
 10/23  01:00:00,14.9252969742,0.0,0.0,0.0,1.52997510988,7.4902,3.93197092782,0.0,3.33988,0.592090927824
 10/23  02:00:00,14.9577111096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  03:00:00,14.9637537387,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991527,0.0,3.33988,0.592059915272
 10/23  04:00:00,15.134622863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  05:00:00,22.8334413022,3.93685645139,0.0,0.0,4.58992532963,8.1892,18.6928597464,9.75109391,8.3497,0.592065836414
 10/23  06:00:00,38.8116336933,3.93685645139,0.0384918787986,0.0,9.17985065927,19.4245,25.130300462,4.96920003071,16.6994,3.46170043124
 10/23  07:00:00,43.1025714787,3.93685645139,0.0433275400322,0.0,9.17985065927,26.9147,37.8027541977,0.0,25.0491,12.7536541977
 10/23  08:00:00,42.181644143,3.93685645139,0.130443482337,0.0,9.17985065927,26.9147,44.9833182344,0.0,33.3988,11.5845182344
 10/23  09:00:00,34.8801393708,3.93685645139,0.287134129066,0.0,9.17985065927,19.4245,34.8800908576,0.0,25.0491,9.83099085757
 10/23  10:00:00,46.1616234634,3.93685645139,4.05338301515,0.0,9.17985065927,26.9147,50.416679476,0.0,41.7485,8.668179476
 10/23  11:00:00,54.8675711888,3.93685645139,11.9893365637,0.0,9.17985065927,26.9147,51.5791684519,0.0,41.7485,9.83066845185
 10/23  12:00:00,58.7125323253,3.93685645139,16.4575679301,0.0,9.17985065927,26.9147,50.4146820429,0.0,41.7485,8.66618204291
 10/23  13:00:00,49.2066656795,3.93685645139,14.5130631373,0.0,9.17985065927,19.4245,40.9055605314,0.0,33.3988,7.50676053142
 10/23  14:00:00,46.2790290696,3.93685645139,11.5884832138,0.0,9.17985065927,19.4245,31.9735485064,0.0,25.0491,6.92444850635
 10/23  15:00:00,44.0568816922,3.93685645139,9.37288716241,0.0,9.17985065927,19.4245,39.7478048109,0.0,33.3988,6.34900481089
 10/23  16:00:00,53.8654493805,3.93685645139,11.6885799563,0.0,9.17985065927,26.9147,57.0215189421,0.0,50.0982,6.92331894211
 10/23  17:00:00,55.0090169901,3.93685645139,12.8435411358,0.0,9.17985065927,26.9147,58.7643643743,0.0,50.0982,8.66616437434
 10/23  18:00:00,58.1897011725,3.93685645139,12.8723608026,0.0,9.17985065927,26.9147,61.6803883316,0.0,50.0982,11.5821883316
 10/23  19:00:00,48.4903712971,3.93685645139,9.45381837458,0.0,9.17985065927,19.4245,46.1526507188,0.0,33.3988,12.7538507188
 10/23  20:00:00,46.85922479,3.93685645139,7.88864635788,0.0,9.17985065927,19.4245,44.3936448516,0.0,33.3988,10.9948448516
 10/23  21:00:00,43.7274184885,3.93685645139,4.85113971609,0.0,9.17985065927,19.4245,36.6331719253,0.0,25.0491,11.5840719253
 10/23  22:00:00,40.6446823197,3.93685645139,1.90254424302,0.0,9.17985065927,19.4245,26.5289284053,0.0,16.6994,9.8295284053
 10/23  23:00:00,39.5720757477,3.93685645139,0.0823961659622,0.0,9.17985065927,19.4245,14.1523805886,0.0350170815842,8.3497,5.76766350704
 10/23  24:00:00,22.7645341384,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.18601103391,0.233624761653,3.33988,4.61250627226
 10/24  01:00:00,14.9947127409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,15.0206081632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,15.0248301604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195786169,0.0,3.33988,0.592077861695
 10/24  04:00:00,15.7982659149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.5561164416,3.93685645139,0.0415530641545,0.0,4.58992532963,8.1892,9.2447826765,0.302998922175,8.3497,0.592083754326
 10/24  06:00:00,39.2007947332,3.93685645139,0.0594403919514,0.0,9.17985065927,19.4245,20.1611181037,0.0,16.6994,3.46171810374
 10/24  07:00:00,43.4415131807,3.93685645139,0.305768552945,0.0,9.17985065927,26.9147,37.803432359,0.0,25.0491,12.754332359
 10/24  08:00:00,44.5718608094,3.93685645139,2.47741810669,0.0,9.17985065927,26.9147,45.562792635,0.0,33.3988,12.163992635
 10/24  09:00:00,40.8662544513,3.93685645139,6.22745747513,0.0,9.17985065927,19.4245,34.3037587858,0.0,25.0491,9.25465878575
 10/24  10:00:00,52.9089869951,3.93685645139,10.746250184,0.0,9.17985065927,26.9147,50.9933310874,0.0,41.7485,9.24483108743
 10/24  11:00:00,58.2081960159,3.93685645139,15.3118836057,0.0,9.17985065927,26.9147,51.0024829951,0.0,41.7485,9.25398299508
 10/24  12:00:00,60.4409753984,3.93685645139,18.1734651326,0.0,9.17985065927,26.9147,50.9922137236,0.0,41.7485,9.24371372361
 10/24  13:00:00,50.793810463,3.93685645139,16.0750162436,0.0,9.17985065927,19.4245,40.9047426258,0.0,33.3988,7.50594262581
 10/24  14:00:00,48.2625296637,3.93685645139,13.5323622976,0.0,9.17985065927,19.4245,31.3970563823,0.0,25.0491,6.34795638226
 10/24  15:00:00,47.2916563416,3.93685645139,12.5669992537,0.0,9.17985065927,19.4245,40.3230744018,0.0,33.3988,6.92427440181
 10/24  16:00:00,55.8923013768,3.93685645139,13.7008204524,0.0,9.17985065927,26.9147,56.4480881507,0.0,50.0982,6.3498881507
 10/24  17:00:00,56.4376459532,3.93685645139,14.2720132725,0.0,9.17985065927,26.9147,58.7664116058,0.0,50.0982,8.66821160584
 10/24  18:00:00,59.8790240955,3.93685645139,14.5632507595,0.0,9.17985065927,26.9147,62.2599363386,0.0,50.0982,12.1617363386
 10/24  19:00:00,50.6312291692,3.93685645139,11.7589472471,0.0,9.17985065927,19.4245,46.1524059717,0.0,33.3988,12.7536059717
 10/24  20:00:00,49.3053345091,3.93685645139,10.4857140431,0.0,9.17985065927,19.4245,44.3957728401,0.0,33.3988,10.9969728401
 10/24  21:00:00,46.9797548827,3.93685645139,8.21027076574,0.0,9.17985065927,19.4245,36.6343117415,0.0,25.0491,11.5852117415
 10/24  22:00:00,45.3758791425,3.93685645139,6.60301100844,0.0,9.17985065927,19.4245,26.5287638725,0.0,16.6994,9.82936387253
 10/24  23:00:00,44.9535222712,3.93685645139,5.41024534613,0.0,9.17985065927,19.4245,14.1176859266,0.0,8.3497,5.76798592658
 10/24  24:00:00,26.043410114,3.93685645139,3.18498860512,0.0,4.58992532963,8.1892,8.0413357274,0.0890596879556,3.33988,4.61239603944
 10/25  01:00:00,15.0903604415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,15.1122081764,0.0,0.0,0.0,1.52997510988,7.4902,3.93194735725,0.0,3.33988,0.592067357249
 10/25  03:00:00,15.1043795409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  04:00:00,15.281470284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,24.3336409973,3.93685645139,1.32179351748,0.0,4.58992532963,8.1892,9.02302912052,0.0812386310472,8.3497,0.592090489469
 10/25  06:00:00,42.1169180153,3.93685645139,3.16291244817,0.0,9.17985065927,19.4245,20.1617807061,0.0,16.6994,3.46238070613
 10/25  07:00:00,50.8486213196,3.93685645139,7.65980915654,0.0,9.17985065927,26.9147,37.804836026,0.0,25.0491,12.755736026
 10/25  08:00:00,50.995700187,3.93685645139,8.86589906981,0.0,9.17985065927,26.9147,45.562965343,0.0,33.3988,12.164165343
 10/25  09:00:00,45.3763909738,3.93685645139,10.7098103091,0.0,9.17985065927,19.4245,34.8796247587,0.0,25.0491,9.83052475868
 10/25  10:00:00,54.3611222532,3.93685645139,12.1832170092,0.0,9.17985065927,26.9147,50.4170329708,0.0,41.7485,8.66853297085
 10/25  11:00:00,58.7635380165,3.93685645139,15.8547953549,0.0,9.17985065927,26.9147,51.579645447,0.0,41.7485,9.83114544696
 10/25  12:00:00,60.9014049688,3.93685645139,18.6288949832,0.0,9.17985065927,26.9147,50.4170316981,0.0,41.7485,8.66853169814
 10/25  13:00:00,51.3588186364,3.93685645139,16.644000554,0.0,9.17985065927,19.4245,40.9062976323,0.0,33.3988,7.50749763233
 10/25  14:00:00,50.1803234499,3.93685645139,15.4520398751,0.0,9.17985065927,19.4245,31.9737623974,0.0,25.0491,6.92466239737
 10/25  15:00:00,47.4329484944,3.93685645139,12.7090455931,0.0,9.17985065927,19.4245,39.7475728424,0.0,33.3988,6.3487728424
 10/25  16:00:00,53.9687032216,3.93685645139,11.7747546154,0.0,9.17985065927,26.9147,57.0231459116,0.0,50.0982,6.92494591164
 10/25  17:00:00,52.1826841104,3.93685645139,10.0088279095,0.0,9.17985065927,26.9147,58.7662467901,0.0,50.0982,8.66804679014
 10/25  18:00:00,53.9950129812,3.93685645139,8.68018668574,0.0,9.17985065927,26.9147,62.1326976495,0.0,50.0982,12.0344976495
 10/25  19:00:00,44.3212726268,3.93685645139,5.34752315642,0.0,9.17985065927,19.4245,46.2843854241,0.0,33.3988,12.8855854241
 10/25  20:00:00,41.2502766284,3.93685645139,2.3768791147,0.0,9.17985065927,19.4245,44.3948660426,0.0,33.3988,10.9960660426
 10/25  21:00:00,39.2192139539,3.93685645139,0.453921180019,0.0,9.17985065927,19.4245,36.6338633509,0.0,25.0491,11.5847633509
 10/25  22:00:00,38.6484880459,3.93685645139,0.0168499499167,0.0,9.17985065927,19.4245,26.5456211362,0.0157338583745,16.6994,9.83048727782
 10/25  23:00:00,39.3790316869,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2328979609,0.114976608504,8.3497,5.76822135241
 10/25  24:00:00,22.6376708029,3.93685645139,0.0,0.0,4.58992532963,8.1892,11.2442482433,3.29168872127,3.33988,4.61267952203
 10/26  01:00:00,14.8938139701,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.9376098829,0.0,0.0,0.0,1.52997510988,7.4902,3.93196208583,0.0,3.33988,0.59208208583
 10/26  03:00:00,14.9437688635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,15.0747678673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.7092907281,3.93685645139,0.0113169301818,0.0,4.58992532963,8.1892,38.3672345058,29.4254465376,8.3497,0.592087968198
 10/26  06:00:00,38.6334307736,3.93685645139,0.011342476393,0.0,9.17985065927,19.4245,50.5547977872,30.3931051245,16.6994,3.46229266274
 10/26  07:00:00,42.932022012,3.93685645139,0.0179093104664,0.0,9.17985065927,26.9147,61.4495803468,23.6465338943,25.0491,12.7539464525
 10/26  08:00:00,41.9010081557,3.93685645139,0.00149489913045,0.0,9.17985065927,26.9147,59.1225195891,13.560011313,33.3988,12.163708276
 10/26  09:00:00,34.4667877049,3.93685645139,0.00154832632904,0.0,9.17985065927,19.4245,36.5118147945,1.6312418845,25.0491,9.83147291004
 10/26  10:00:00,42.0033529065,3.93685645139,0.00952886908652,0.0,9.17985065927,26.9147,50.4171327438,0.0,41.7485,8.66863274385
 10/26  11:00:00,43.5414292897,3.93685645139,0.802834477765,0.0,9.17985065927,26.9147,51.5797163991,0.0,41.7485,9.83121639906
 10/26  12:00:00,45.2919144713,3.93685645139,3.19911348935,0.0,9.17985065927,26.9147,50.4162199382,0.0,41.7485,8.66771993819
 10/26  13:00:00,37.5316622096,3.93685645139,2.96768369745,0.0,9.17985065927,19.4245,41.4834879743,0.0,33.3988,8.08468797428
 10/26  14:00:00,36.716496129,3.93685645139,2.14302101391,0.0,9.17985065927,19.4245,31.3971381925,0.0,25.0491,6.34803819249
 10/26  15:00:00,35.4772099512,3.93685645139,0.924911413042,0.0,9.17985065927,19.4245,40.3227339794,0.0,33.3988,6.92393397944
 10/26  16:00:00,43.0561658331,3.93685645139,1.1055464378,0.0,9.17985065927,26.9147,56.4473562282,0.0,50.0982,6.34915622816
 10/26  17:00:00,42.9645426273,3.93685645139,1.02929949055,0.0,9.17985065927,26.9147,59.3426241576,0.0,50.0982,9.24442415756
 10/26  18:00:00,45.8251624723,3.93685645139,0.74399010366,0.0,9.17985065927,26.9147,61.6819486478,0.0,50.0982,11.5837486478
 10/26  19:00:00,38.761046747,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7919726412,0.0585781527725,33.3988,13.3345944885
 10/26  20:00:00,38.6995243601,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.833988279,6.8714854648,33.3988,10.5637028142
 10/26  21:00:00,38.6207298928,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.3900386824,15.3228033985,25.0491,12.0181352839
 10/26  22:00:00,38.5191168548,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.2499167702,14.7196340885,16.6994,9.83088268168
 10/26  23:00:00,39.2669627248,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.1046216957,19.9869479106,8.3497,5.76797378504
 10/26  24:00:00,22.5449570828,3.93685645139,0.0,0.0,4.58992532963,8.1892,40.6369158295,32.6842957354,3.33988,4.61274009404
 10/27  01:00:00,14.7803985409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.8123711065,0.0,0.0,0.0,1.52997510988,7.4902,3.931967896,0.0,3.33988,0.592087896
 10/27  03:00:00,14.8205476837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  04:00:00,15.4776543947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.1570227625,3.93685645139,0.0,0.0,4.58992532963,8.1892,54.0069505103,45.0651567361,8.3497,0.592093774272
 10/27  06:00:00,38.8208489302,3.93685645139,0.0122410957866,0.0,9.17985065927,19.4245,64.0151773451,43.8531563345,16.6994,3.46262101062
 10/27  07:00:00,42.8856193785,3.93685645139,0.0197263962968,0.0,9.17985065927,26.9147,77.0313551559,39.2269617087,25.0491,12.7552934471
 10/27  08:00:00,41.8267859944,3.93685645139,0.00214384437858,0.0,9.17985065927,26.9147,82.3734214502,36.8097634278,33.3988,12.1648580224
 10/27  09:00:00,34.3580754665,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.9248661463,30.0441875739,25.0491,9.83157857244
 10/27  10:00:00,41.8674481189,3.93685645139,0.00268236021535,0.0,9.17985065927,26.9147,75.2049747055,24.2113671377,41.7485,9.24510756777
 10/27  11:00:00,42.6114326758,3.93685645139,0.0,0.0,9.17985065927,26.9147,62.1940628361,10.6135251139,41.7485,9.83203772227
 10/27  12:00:00,41.9492438051,3.93685645139,0.0,0.0,9.17985065927,26.9147,51.4654506565,1.04825208699,41.7485,8.6686985695
 10/27  13:00:00,34.4292490535,3.93685645139,0.0,0.0,9.17985065927,19.4245,41.9548458712,1.04994047347,33.3988,7.50610539776
 10/27  14:00:00,34.4223707342,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.9027860161,8.92866018922,25.0491,6.92502582688
 10/27  15:00:00,34.4098045384,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.6154536015,12.8676277856,33.3988,6.34902581584
 10/27  16:00:00,41.8352384402,3.93685645139,0.00687504548876,0.0,9.17985065927,26.9147,69.6129447926,12.5894661696,50.0982,6.92527862303
 10/27  17:00:00,41.830674408,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.2729575095,11.5069290716,50.0982,8.66782843787
 10/27  18:00:00,44.9952150902,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.5256922733,12.2634944894,50.0982,12.1639977839
 10/27  19:00:00,38.5385977803,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.8973549074,20.7430354639,33.3988,12.7555194436
 10/27  20:00:00,38.5217879433,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.660034212,24.26449699,33.3988,10.9967372221
 10/27  21:00:00,38.4735213607,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.0227229391,32.8090696384,25.0491,12.1645533007
 10/27  22:00:00,38.4632037208,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.7835334326,37.2539591028,16.6994,9.8301743298
 10/27  23:00:00,39.2320889125,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.5152102764,43.3974373066,8.3497,5.76807296981
 10/27  24:00:00,22.4994933077,3.93685645139,0.0,0.0,4.58992532963,8.1892,61.0794641505,53.1266589898,3.33988,4.61292516075
 10/28  01:00:00,14.7234011861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.7642205853,0.0,0.0,0.0,1.52997510988,7.4902,3.93195323813,0.0,3.33988,0.592073238132
 10/28  03:00:00,14.7843092411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,14.9330412905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.6211525771,3.93685645139,0.0,0.0,4.58992532963,8.1892,65.5939667235,56.652175886,8.3497,0.592090837509
 10/28  06:00:00,38.5820757024,3.93685645139,0.0154913715014,0.0,9.17985065927,19.4245,72.3832532303,52.2212628034,16.6994,3.46259042685
 10/28  07:00:00,42.8677363151,3.93685645139,0.0136401092292,0.0,9.17985065927,26.9147,71.4608849276,42.9493267864,25.0491,3.46245814119
 10/28  08:00:00,41.8147374024,3.93685645139,0.0019661222895,0.0,9.17985065927,26.9147,77.0354032217,40.1744044011,33.3988,3.4621988206
 10/28  09:00:00,34.3491055274,3.93685645139,0.00103723133916,0.0,9.17985065927,19.4245,71.2563804784,35.2105480021,25.0491,10.9967324762
 10/28  10:00:00,41.8684457925,3.93685645139,0.00373832383442,0.0,9.17985065927,26.9147,78.2952078137,26.7153215194,41.7485,9.83138629432
 10/28  11:00:00,42.6134616565,3.93685645139,0.0,0.0,9.17985065927,26.9147,65.2775369446,12.5335025362,41.7485,10.9955344084
 10/28  12:00:00,41.9482230788,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.2581294788,8.51338910024,41.7485,10.9962403785
 10/28  13:00:00,34.4352484546,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.7682931213,4.5374415577,33.3988,9.83205156363
 10/28  14:00:00,34.4372434982,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.5288856054,6.8126495959,25.0491,8.66713600949
 10/28  15:00:00,34.4274152214,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2124120202,6.56820302672,33.3988,9.24540899344
 10/28  16:00:00,41.8559284114,3.93685645139,0.00748840039922,0.0,9.17985065927,26.9147,64.4415600575,6.83538347498,50.0982,7.50797658256
 10/28  17:00:00,41.8460352972,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.2527575489,11.4872260916,50.0982,8.66733145724
 10/28  18:00:00,46.0667073616,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.9236579521,10.6617771798,50.0982,12.1636807724
 10/28  19:00:00,38.6890766874,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.6529498488,16.0891843375,33.3988,12.1649655113
 10/28  20:00:00,38.6662241492,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.0245865469,21.6282511503,33.3988,10.9975353966
 10/28  21:00:00,38.5909055902,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.903926241,24.6914372677,25.0491,12.1633889733
 10/28  22:00:00,38.4737905666,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.3205863116,30.9530430009,16.6994,8.66814331078
 10/28  23:00:00,39.2452925586,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.7657723757,37.4923712169,8.3497,6.92370115877
 10/28  24:00:00,22.5198629149,3.93685645139,0.0,0.0,4.58992532963,8.1892,57.8484931076,49.8961416246,3.33988,4.61247148306
 10/29  01:00:00,14.7535666979,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.7843963245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7900650771,0.0,0.0,0.0,1.52997510988,7.4902,3.93195025749,0.0,3.33988,0.592070257494
 10/29  04:00:00,14.9261866228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.5989419575,3.93685645139,0.00480627049741,0.0,4.58992532963,8.1892,79.7607037847,70.8189276249,8.3497,0.592076159829
 10/29  06:00:00,38.5477290921,3.93685645139,0.0121971198852,0.0,9.17985065927,19.4245,87.0150144407,66.85329814,16.6994,3.46231630071
 10/29  07:00:00,42.8559759631,3.93685645139,0.00858939482791,0.0,9.17985065927,26.9147,76.5110037681,47.9996613662,25.0491,3.46224240187
 10/29  08:00:00,41.8269965766,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.4248294183,37.5633405435,33.3988,3.46268887484
 10/29  09:00:00,34.3657574662,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.9754534198,32.4634987382,25.0491,3.46285468158
 10/29  10:00:00,41.8951518825,3.93685645139,0.00465923892779,0.0,9.17985065927,26.9147,71.9168686184,19.1703937308,41.7485,10.9979748877
 10/29  11:00:00,42.6477594557,3.93685645139,0.0,0.0,9.17985065927,26.9147,60.4368220594,7.69142194029,41.7485,10.9969001191
 10/29  12:00:00,42.0014319888,3.93685645139,0.00260679857935,0.0,9.17985065927,26.9147,50.4160054126,0.0,41.7485,8.66750541259
 10/29  13:00:00,34.487832811,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.6709956712,0.0274671607044,33.3988,9.24472851051
 10/29  14:00:00,34.4912155458,3.93685645139,0.0,0.0,9.17985065927,19.4245,31.469215491,0.0712694259486,25.0491,6.34884606501
 10/29  15:00:00,34.476741249,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3238018278,0.0,33.3988,6.9250018278
 10/29  16:00:00,41.9079258376,3.93685645139,0.00999878459373,0.0,9.17985065927,26.9147,57.0232614198,0.0,50.0982,6.92506141984
 10/29  17:00:00,41.8910420264,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.5712050129,0.803621974831,50.0982,8.66938303808
 10/29  18:00:00,46.0885378667,3.93685645139,0.0,0.0,9.17985065927,26.9147,71.1888614453,10.0926872443,50.0982,10.997974201
 10/29  19:00:00,38.6964305108,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.0636292102,22.6680054356,33.3988,10.9968237746
 10/29  20:00:00,38.6636196918,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.953098516,27.8858144238,33.3988,8.66848409227
 10/29  21:00:00,38.5780348053,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.8518103397,39.8050873623,25.0491,10.9976229774
 10/29  22:00:00,38.4571998049,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.8915429858,47.9467431278,16.6994,9.24539985795
 10/29  23:00:00,39.2305741493,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.7084686707,52.7464500564,8.3497,4.6123186143
 10/29  24:00:00,22.4817496678,3.93685645139,0.0,0.0,4.58992532963,8.1892,74.1240535388,65.5907467576,3.33988,5.19342678121
 10/30  01:00:00,14.7089717225,0.0,0.0,0.0,1.52997510988,7.4902,3.93197341708,0.0,3.33988,0.592093417077
 10/30  02:00:00,14.7320162608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.7437441577,0.0,0.0,0.0,1.52997510988,7.4902,3.93194241003,0.0,3.33988,0.592062410032
 10/30  04:00:00,14.8914602331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.5814440421,3.93685645139,0.0,0.0,4.58992532963,8.1892,82.859929217,73.91816089,8.3497,0.592068327008
 10/30  06:00:00,38.5402839143,3.93685645139,0.0149072723952,0.0,9.17985065927,19.4245,91.3901028221,71.2286951687,16.6994,3.4620076534
 10/30  07:00:00,43.8917106649,3.93685645139,0.0159825088504,0.0,9.17985065927,26.9147,101.735577728,63.9297746776,25.0491,12.7567030505
 10/30  08:00:00,41.8011398165,3.93685645139,0.00129492739856,0.0,9.17985065927,26.9147,97.4696680086,51.9048759537,33.3988,12.1659920548
 10/30  09:00:00,34.3789742317,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.1494944419,26.6895836099,25.0491,10.4108108319
 10/30  10:00:00,41.9398254279,3.93685645139,0.00433934613029,0.0,9.17985065927,26.9147,56.5708437734,6.15192423929,41.7485,8.67041953415
 10/30  11:00:00,42.7073068597,3.93685645139,0.00756617992945,0.0,9.17985065927,26.9147,51.5881844009,0.00707091354838,41.7485,9.83261348734
 10/30  12:00:00,43.2418078691,3.93685645139,1.16715128332,0.0,9.17985065927,26.9147,50.9936327326,0.0,41.7485,9.24513273257
 10/30  13:00:00,36.79229454,3.93685645139,2.21909525752,0.0,9.17985065927,19.4245,40.9071575572,0.0,33.3988,7.50835755718
 10/30  14:00:00,36.3787596599,3.93685645139,1.79201011991,0.0,9.17985065927,19.4245,31.9740673273,0.0,25.0491,6.92496732726
 10/30  15:00:00,35.6965865897,3.93685645139,1.12641725256,0.0,9.17985065927,19.4245,40.323222758,0.0,33.3988,6.92442275805
 10/30  16:00:00,44.3449570137,3.93685645139,2.35787223314,0.0,9.17985065927,26.9147,56.4483309324,0.0,50.0982,6.35013093237
 10/30  17:00:00,44.2534489428,3.93685645139,2.27793939255,0.0,9.17985065927,26.9147,59.3437766912,0.0,50.0982,9.24557669122
 10/30  18:00:00,47.0831399168,3.93685645139,0.920338907242,0.0,9.17985065927,26.9147,62.2641488158,0.0,50.0982,12.1659488158
 10/30  19:00:00,38.7552086706,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1605606697,3.00414630331,33.3988,12.7576143664
 10/30  20:00:00,38.7049538845,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.041475039,10.6446916949,33.3988,10.9979833441
 10/30  21:00:00,38.6170722925,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.9466468758,21.7317508199,25.0491,12.1657960559
 10/30  22:00:00,38.5008945407,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.8737767986,27.76452843,16.6994,10.4098483686
 10/30  23:00:00,39.2653223824,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.0606433357,33.5176902548,8.3497,5.19325308097
 10/30  24:00:00,22.5469264304,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.0635042172,42.1089597504,3.33988,4.61466446678
 10/31  01:00:00,14.7904467477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195254718,0.0,3.33988,0.592072547182
 10/31  02:00:00,14.8238175804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  03:00:00,14.8389792295,0.0,0.0,0.0,1.52997510988,7.4902,3.93193258305,0.0,3.33988,0.592052583048
 10/31  04:00:00,15.5030507273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.1967811801,3.93685645139,0.0,0.0,4.58992532963,8.1892,50.9672219194,42.0254634037,8.3497,0.592058515653
 10/31  06:00:00,38.8908322162,3.93685645139,0.0221791975497,0.0,9.17985065927,19.4245,55.0732300523,34.9121495306,16.6994,3.46168052165
 10/31  07:00:00,44.0353730201,3.93685645139,0.0275909049402,0.0,9.17985065927,26.9147,59.47925813,21.6727475324,25.0491,12.7574105976
 10/31  08:00:00,41.9358763539,3.93685645139,0.0,0.0,9.17985065927,26.9147,58.5882824508,13.0236354339,33.3988,12.1658470169
 10/31  09:00:00,34.4953368422,3.93685645139,0.0014861784495,0.0,9.17985065927,19.4245,38.0542323704,2.59421075267,25.0491,10.4109216178
 10/31  10:00:00,42.0643879039,3.93685645139,0.0272966852153,0.0,9.17985065927,26.9147,50.4183628372,0.0,41.7485,8.6698628372
 10/31  11:00:00,44.8429904736,3.93685645139,2.04749114538,0.0,9.17985065927,26.9147,51.5809218908,0.0,41.7485,9.83242189078
 10/31  12:00:00,46.7008268159,3.93685645139,4.55017362563,0.0,9.17985065927,26.9147,50.9956263187,0.0,41.7485,9.24712631873
 10/31  13:00:00,38.6245499887,3.93685645139,4.00925519656,0.0,9.17985065927,19.4245,40.9070958911,0.0,33.3988,7.50829589108
 10/31  14:00:00,37.6919466712,3.93685645139,3.07202460262,0.0,9.17985065927,19.4245,31.9758815053,0.0,25.0491,6.92678150531
 10/31  15:00:00,36.9374100538,3.93685645139,2.31843972052,0.0,9.17985065927,19.4245,40.323348923,0.0,33.3988,6.92454892295
 10/31  16:00:00,44.5316508594,3.93685645139,2.48616879086,0.0,9.17985065927,26.9147,57.0236303159,0.0,50.0982,6.92543031587
 10/31  17:00:00,43.9453814988,3.93685645139,1.95022406342,0.0,9.17985065927,26.9147,58.7681167741,0.0,50.0982,8.66991677412
 10/31  18:00:00,47.763858494,3.93685645139,1.55587448866,0.0,9.17985065927,26.9147,62.2635653582,0.0,50.0982,12.1653653582
 10/31  19:00:00,38.8708589129,3.93685645139,0.170135896637,0.0,9.17985065927,19.4245,46.7456568184,0.00945966795181,33.3988,13.3373971504
 10/31  20:00:00,38.6688857366,3.93685645139,0.0,0.0,9.17985065927,19.4245,44.4676087862,0.0699016270756,33.3988,10.9989071592
 10/31  21:00:00,38.5973421515,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.1787969774,4.96366167124,25.0491,12.1660353062
 10/31  22:00:00,38.5920447656,3.93685645139,0.0,0.0,9.17985065927,19.4245,33.6645878335,7.1331623624,16.6994,9.83202547113
 10/31  23:00:00,39.369190611,3.93685645139,0.0,0.0,9.17985065927,19.4245,21.6532708841,7.53537497449,8.3497,5.76819590957
 10/31  24:00:00,22.6688452223,3.93685645139,0.0,0.0,4.58992532963,8.1892,19.8294188882,11.8752086799,3.33988,4.61433020831
 11/01  01:00:00,14.9234595343,0.0,0.0,0.0,1.52997510988,7.4902,3.93197615939,0.0,3.33988,0.592096159386
 11/01  02:00:00,14.9635566184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.9891549762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  04:00:00,15.1748200438,0.0,0.0,0.0,1.52997510988,7.4902,3.93195623069,0.0,3.33988,0.592076230692
 11/01  05:00:00,22.8868248596,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.58456374578,0.21486374578,8.3497,0.02
 11/01  06:00:00,38.8963365444,3.93685645139,0.05519729728,0.0,9.17985065927,19.4245,20.1617980538,0.0,16.6994,3.46239805377
 11/01  07:00:00,44.2451401306,3.93685645139,0.0604278118765,0.0,9.17985065927,26.9147,38.4090329732,0.0233882190505,25.0491,13.3365447542
 11/01  08:00:00,42.1219341097,3.93685645139,0.0496326352757,0.0,9.17985065927,26.9147,45.5649576864,0.0,33.3988,12.1661576864
 11/01  09:00:00,34.5818009651,3.93685645139,0.0,0.0,9.17985065927,19.4245,35.4878264401,0.0277115034351,25.0491,10.4110149367
 11/01  10:00:00,42.2518802392,3.93685645139,0.17504687216,0.0,9.17985065927,26.9147,50.4180992782,0.0,41.7485,8.66959927817
 11/01  11:00:00,44.4623380364,3.93685645139,1.65998959086,0.0,9.17985065927,26.9147,52.1582609148,0.0,41.7485,10.4097609148
 11/01  12:00:00,46.3110092754,3.93685645139,4.16098111059,0.0,9.17985065927,26.9147,50.4184237755,0.0,41.7485,8.66992377553
 11/01  13:00:00,35.9084604707,3.93685645139,1.32319702354,0.0,9.17985065927,19.4245,41.4844141368,0.0,33.3988,8.08561413682
 11/01  14:00:00,34.6939478918,3.93685645139,0.106755281311,0.0,9.17985065927,19.4245,31.3976856889,0.0,25.0491,6.34858568889
 11/01  15:00:00,34.5951852417,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3355683,0.0101390512528,33.3988,6.92662924877
 11/01  16:00:00,43.628522586,3.93685645139,1.53486333764,0.0,9.17985065927,26.9147,57.0241459677,0.0,50.0982,6.92594596775
 11/01  17:00:00,46.267781916,3.93685645139,4.17096323765,0.0,9.17985065927,26.9147,58.7654712763,0.0,50.0982,8.66727127631
 11/01  18:00:00,53.0422323057,3.93685645139,6.71083486458,0.0,9.17985065927,26.9147,62.3119847661,0.0,50.0982,12.2137847661
 11/01  19:00:00,43.7911719367,3.93685645139,4.78041213447,0.0,9.17985065927,19.4245,46.6909729675,0.0,33.3988,13.2921729675
 11/01  20:00:00,43.1780129414,3.93685645139,4.18195297844,0.0,9.17985065927,19.4245,44.9756849286,0.0,33.3988,11.5768849286
 11/01  21:00:00,40.4979884542,3.93685645139,1.6328944569,0.0,9.17985065927,19.4245,37.2156412638,0.0,25.0491,12.1665412638
 11/01  22:00:00,39.1438545994,3.93685645139,0.409454054506,0.0,9.17985065927,19.4245,26.5312913136,0.0,16.6994,9.83189131361
 11/01  23:00:00,39.4906276485,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2093828863,0.0901829349145,8.3497,5.76949995139
 11/01  24:00:00,22.7700897696,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.1839687149,0.230585179676,3.33988,4.61350353522
 11/02  01:00:00,14.9950832799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,15.0291691092,0.0,0.0,0.0,1.52997510988,7.4902,3.93195309724,0.0,3.33988,0.592073097241
 11/02  03:00:00,15.0477210654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,15.2233743014,0.0,0.0,0.0,1.52997510988,7.4902,3.931958999,0.0,3.33988,0.592078999001
 11/02  05:00:00,22.9449473483,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.46122615502,0.0915261550178,8.3497,0.02
 11/02  06:00:00,38.9642378891,3.93685645139,0.0669785369587,0.0,9.17985065927,19.4245,20.1614815108,0.0,16.6994,3.46208151078
 11/02  07:00:00,44.8011601265,3.93685645139,0.591679332298,0.0,9.17985065927,26.9147,38.3877045137,0.0,25.0491,13.3386045137
 11/02  08:00:00,44.1018567488,3.93685645139,2.00305920782,0.0,9.17985065927,26.9147,45.5656591045,0.0,33.3988,12.1668591045
 11/02  09:00:00,36.5068140361,3.93685645139,1.89249768355,0.0,9.17985065927,19.4245,35.458945703,0.0,25.0491,10.409845703
 11/02  10:00:00,45.6624919647,3.93685645139,3.54841767365,0.0,9.17985065927,26.9147,50.4184871324,0.0,41.7485,8.66998713239
 11/02  11:00:00,49.9951761218,3.93685645139,7.15467264143,0.0,9.17985065927,26.9147,52.1595710505,0.0,41.7485,10.4110710505
 11/02  12:00:00,53.1357090398,3.93685645139,10.930379522,0.0,9.17985065927,26.9147,50.4182400177,0.0,41.7485,8.66974001769
 11/02  13:00:00,45.1211794938,3.93685645139,10.4651888738,0.0,9.17985065927,19.4245,41.4844547189,0.0,33.3988,8.08565471891
 11/02  14:00:00,42.6892042566,3.93685645139,8.03477410417,0.0,9.17985065927,19.4245,31.9744954571,0.0,25.0491,6.92539545712
 11/02  15:00:00,40.3924754977,3.93685645139,5.74536094654,0.0,9.17985065927,19.4245,39.7465838518,0.0,33.3988,6.34778385177
 11/02  16:00:00,49.5880186971,3.93685645139,7.45391974828,0.0,9.17985065927,26.9147,57.024791467,0.0,50.0982,6.92659146701
 11/02  17:00:00,50.1605549474,3.93685645139,8.04039784043,0.0,9.17985065927,26.9147,59.3439891198,0.0,50.0982,9.2457891198
 11/02  18:00:00,56.5541540412,3.93685645139,10.2031465349,0.0,9.17985065927,26.9147,62.2660483774,0.0,50.0982,12.1678483774
 11/02  19:00:00,48.3929589093,3.93685645139,9.34814364948,0.0,9.17985065927,19.4245,46.7365675678,0.0,33.3988,13.3377675678
 11/02  20:00:00,47.8191487736,3.93685645139,8.79103150786,0.0,9.17985065927,19.4245,44.3964988029,0.0,33.3988,10.9976988029
 11/02  21:00:00,44.7364244218,3.93685645139,5.82463445671,0.0,9.17985065927,19.4245,37.2171437256,0.0,25.0491,12.1680437256
 11/02  22:00:00,42.6777396242,3.93685645139,3.91520627698,0.0,9.17985065927,19.4245,27.1102827782,0.0,16.6994,10.4108827782
 11/02  23:00:00,42.17795806,3.93685645139,2.64202768259,0.0,9.17985065927,19.4245,14.1178403398,0.0,8.3497,5.7681403398
 11/02  24:00:00,22.8376282463,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.06740929071,0.115089307426,3.33988,4.61243998329
 11/03  01:00:00,15.0608776393,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  02:00:00,15.0776077016,0.0,0.0,0.0,1.52997510988,7.4902,3.93194824111,0.0,3.33988,0.592068241111
 11/03  03:00:00,15.0705495129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  04:00:00,15.8724147405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.5923195634,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.08227758632,0.140486216359,8.3497,0.592091369958
 11/03  06:00:00,39.2635425567,3.93685645139,0.0589052883172,0.0,9.17985065927,19.4245,20.161584399,0.0,16.6994,3.46218439898
 11/03  07:00:00,46.4715458665,3.93685645139,2.25205903379,0.0,9.17985065927,26.9147,38.3864313376,0.0,25.0491,13.3373313376
 11/03  08:00:00,46.2044236275,3.93685645139,4.09439545249,0.0,9.17985065927,26.9147,45.5667854959,0.0,33.3988,12.1679854959
 11/03  09:00:00,38.611641696,3.93685645139,3.98450939509,0.0,9.17985065927,19.4245,35.4601635001,0.0,25.0491,10.4110635001
 11/03  10:00:00,47.2830582213,3.93685645139,5.1576973775,0.0,9.17985065927,26.9147,50.4169501111,0.0,41.7485,8.66845011112
 11/03  11:00:00,52.475499852,3.93685645139,9.62093744324,0.0,9.17985065927,26.9147,52.1593663001,0.0,41.7485,10.4108663001
 11/03  12:00:00,56.2312385445,3.93685645139,14.0083086484,0.0,9.17985065927,26.9147,50.4186463974,0.0,41.7485,8.67014639741
 11/03  13:00:00,46.4403620385,3.93685645139,11.7729439447,0.0,9.17985065927,19.4245,41.4834219686,0.0,33.3988,8.08462196859
 11/03  14:00:00,43.5985215158,3.93685645139,8.93130705208,0.0,9.17985065927,19.4245,31.9742143479,0.0,25.0491,6.92511434794
 11/03  15:00:00,41.6700673893,3.93685645139,7.00778919862,0.0,9.17985065927,19.4245,40.3240767281,0.0,33.3988,6.92527672809
 11/03  16:00:00,50.6411032506,3.93685645139,8.49592010517,0.0,9.17985065927,26.9147,57.0224895929,0.0,50.0982,6.9242895929
 11/03  17:00:00,51.9097874292,3.93685645139,9.77673086169,0.0,9.17985065927,26.9147,58.7690142051,0.0,50.0982,8.67081420505
 11/03  18:00:00,57.7045003619,3.93685645139,11.3476978828,0.0,9.17985065927,26.9147,62.2664581894,0.0,50.0982,12.1682581894
 11/03  19:00:00,47.6967519459,3.93685645139,8.83776919026,0.0,9.17985065927,19.4245,46.7364070714,0.0,33.3988,13.3376070714
 11/03  20:00:00,46.9680645448,3.93685645139,8.11158726905,0.0,9.17985065927,19.4245,44.9770832506,0.0,33.3988,11.5782832506
 11/03  21:00:00,43.514368019,3.93685645139,4.72426041537,0.0,9.17985065927,19.4245,37.2159597213,0.0,25.0491,12.1668597213
 11/03  22:00:00,41.1577264062,3.93685645139,2.40708809609,0.0,9.17985065927,19.4245,26.5324321071,0.0,16.6994,9.83303210711
 11/03  23:00:00,39.8791310893,3.93685645139,0.372284365299,0.0,9.17985065927,19.4245,14.1189062163,0.0,8.3497,5.76920621634
 11/03  24:00:00,22.7838761608,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.19174847249,0.236754529713,3.33988,4.61511394278
 11/04  01:00:00,15.0062900717,0.0,0.0,0.0,1.52997510988,7.4902,3.93197198669,0.0,3.33988,0.592091986691
 11/04  02:00:00,14.9960026193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.9790594324,0.0,0.0,0.0,1.52997510988,7.4902,3.93195945237,0.0,3.33988,0.59207945237
 11/04  04:00:00,15.1182649006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  05:00:00,22.7814259944,3.93685645139,0.0,0.0,4.58992532963,8.1892,30.9957966738,22.0540371811,8.3497,0.592059492714
 11/04  06:00:00,38.7078805465,3.93685645139,0.0215818094992,0.0,9.17985065927,19.4245,44.7345258164,24.5726446457,16.6994,3.46248117077
 11/04  07:00:00,44.0332704784,3.93685645139,0.0190876341706,0.0,9.17985065927,26.9147,45.110299973,16.5987180094,25.0491,3.46248196362
 11/04  08:00:00,41.8952099677,3.93685645139,0.0,0.0,9.17985065927,26.9147,53.8627515592,17.0024402354,33.3988,3.4615113238
 11/04  09:00:00,34.4076555606,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.2036977671,19.5773645784,25.0491,11.5772331887
 11/04  10:00:00,41.9193484948,3.93685645139,0.00442632697029,0.0,9.17985065927,26.9147,67.4241641448,15.8422587502,41.7485,9.83340539458
 11/04  11:00:00,42.6385685881,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.3761372395,6.62962369053,41.7485,10.998013549
 11/04  12:00:00,41.9720244049,3.93685645139,0.0,0.0,9.17985065927,26.9147,56.6643522953,3.33813588671,41.7485,11.5777164086
 11/04  13:00:00,34.4482340418,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.3495844697,2.1175972197,33.3988,9.83318724996
 11/04  14:00:00,34.4458018234,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.5288906641,4.23174258625,25.0491,9.24804807783
 11/04  15:00:00,34.4278944831,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.7918225582,7.14606964344,33.3988,9.24695291472
 11/04  16:00:00,41.8491985619,3.93685645139,0.00721766471674,0.0,9.17985065927,26.9147,65.8280519861,8.22104530663,50.0982,7.50880667949
 11/04  17:00:00,41.8351479489,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.6981411171,14.351951434,50.0982,9.24798968308
 11/04  18:00:00,46.0582444692,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.5508962983,14.2842589585,50.0982,12.1684373399
 11/04  19:00:00,38.6877156957,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.8879514113,17.7422937842,33.3988,12.7468576271
 11/04  20:00:00,38.6620601086,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.5989401887,24.2012317864,33.3988,10.9989084023
 11/04  21:00:00,38.5855098086,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.2873882938,27.0715751237,25.0491,12.1667131701
 11/04  22:00:00,38.47428791,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.3743674416,30.4280411471,16.6994,9.24692629455
 11/04  23:00:00,39.2389882506,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.0097060476,36.7358496536,8.3497,6.92415639401
 11/04  24:00:00,22.5074956179,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.2138003691,50.2604639617,3.33988,4.61345640738
 11/05  01:00:00,14.7365671592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7598016404,0.0,0.0,0.0,1.52997510988,7.4902,3.93195912897,0.0,3.33988,0.592079128974
 11/05  03:00:00,14.7606612453,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.901028244,0.0,0.0,0.0,1.52997510988,7.4902,3.93196502116,0.0,3.33988,0.592085021155
 11/05  05:00:00,22.5831913462,3.93685645139,0.0,0.0,4.58992532963,8.1892,79.1412859045,70.7715859045,8.3497,0.02
 11/05  06:00:00,38.5411482251,3.93685645139,0.0143273557595,0.0,9.17985065927,19.4245,87.2687855243,67.1076581761,16.6994,3.46172734813
 11/05  07:00:00,43.8893956876,3.93685645139,0.0123812964073,0.0,9.17985065927,26.9147,83.8914454622,55.3801998122,25.0491,3.46214565006
 11/05  08:00:00,41.7821533373,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.5009276237,51.0663357491,33.3988,4.03579187452
 11/05  09:00:00,34.3150321408,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.5268959592,50.0148905042,25.0491,3.462905455
 11/05  10:00:00,41.8345138855,3.93685645139,0.00394248973244,0.0,9.17985065927,26.9147,92.1744560051,39.4250282042,41.7485,11.0009278009
 11/05  11:00:00,42.5815280255,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.7323643498,29.4050796766,41.7485,11.5787846731
 11/05  12:00:00,41.9124281408,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.6459984003,20.2263744261,41.7485,8.67112397415
 11/05  13:00:00,34.3849315417,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.9444250726,21.2976433366,33.3988,9.24798173595
 11/05  14:00:00,34.3835732635,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.0938027453,26.1195021214,25.0491,6.92520062395
 11/05  15:00:00,34.3643680275,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.767524017,30.4422093615,33.3988,6.92651465551
 11/05  16:00:00,41.7958688742,3.93685645139,0.0116315659419,0.0,9.17985065927,26.9147,87.4146768425,30.3900692683,50.0982,6.92640757424
 11/05  17:00:00,41.7937459985,3.93685645139,0.0,0.0,9.17985065927,26.9147,89.6310478273,30.8626361665,50.0982,8.67021166087
 11/05  18:00:00,46.031990368,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.7275475836,29.0507247844,50.0982,11.5786227992
 11/05  19:00:00,38.6685882085,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.2791488201,30.8809402809,33.3988,10.9994085392
 11/05  20:00:00,38.6458405925,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.4369038018,30.7895373635,33.3988,9.24856643836
 11/05  21:00:00,38.5698678173,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.3381378521,39.7129229094,25.0491,11.5761149426
 11/05  22:00:00,38.4578351428,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.5608258359,44.1901233759,16.6994,8.67130245996
 11/05  23:00:00,39.2344400383,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.5299130638,44.5652885178,8.3497,4.61492454595
 11/05  24:00:00,22.5031996914,3.93685645139,0.0,0.0,4.58992532963,8.1892,62.9076759511,53.7990297428,3.33988,5.7687662083
 11/06  01:00:00,22.466319575,3.93685645139,0.0,0.0,4.58992532963,8.1892,63.4653543262,55.510121838,3.33988,4.61535248815
 11/06  02:00:00,14.7239180485,0.0,0.0,0.0,1.52997510988,7.4902,3.93196788516,0.0,3.33988,0.592087885157
 11/06  03:00:00,14.751290367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.7654082694,0.0,0.0,0.0,1.52997510988,7.4902,3.93194278178,0.0,3.33988,0.592062781779
 11/06  05:00:00,14.9096131818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.5912669376,3.93685645139,0.00225961813381,0.0,4.58992532963,8.1892,76.2570995555,67.3153050278,8.3497,0.592094527676
 11/06  07:00:00,36.4161540933,3.93685645139,0.010071941885,0.0,9.17985065927,19.4245,90.4809030925,70.3191680256,16.6994,3.46233506686
 11/06  08:00:00,41.7990038245,3.93685645139,0.0149984190022,0.0,9.17985065927,26.9147,89.6704502058,51.2832178655,25.0491,13.3381323404
 11/06  09:00:00,41.8460121927,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.8502034477,32.7032260373,33.3988,12.7481774103
 11/06  10:00:00,34.3763967,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.4130380256,26.5303360823,25.0491,9.83360194328
 11/06  11:00:00,41.8815969841,3.93685645139,0.0114341822142,0.0,9.17985065927,26.9147,76.1551903579,25.1592486174,41.7485,9.24744174047
 11/06  12:00:00,42.5981633682,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.8263099459,16.6668053189,41.7485,10.411004627
 11/06  13:00:00,41.9486348767,3.93685645139,0.0,0.0,9.17985065927,26.9147,55.1288065867,4.70794041502,41.7485,8.67236617167
 11/06  14:00:00,34.4397783603,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.9583522395,2.4735380887,33.3988,8.08601415083
 11/06  15:00:00,34.4451699633,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.1621188026,7.18704410418,25.0491,6.92597469844
 11/06  16:00:00,34.4253588961,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.2457089304,12.9212948,33.3988,6.92561413046
 11/06  17:00:00,41.8392655452,3.93685645139,0.00743020351979,0.0,9.17985065927,26.9147,74.8774835175,17.8530884129,50.0982,6.92619510455
 11/06  18:00:00,46.0444144439,3.93685645139,0.0,0.0,9.17985065927,26.9147,86.2555857982,26.911880332,50.0982,9.24550546624
 11/06  19:00:00,46.0432426449,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.5872828935,25.3192559731,50.0982,12.1698269204
 11/06  20:00:00,38.6940069323,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.285346418,24.5477905722,33.3988,13.3387558458
 11/06  21:00:00,38.668600834,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.6905270147,26.7130559966,33.3988,11.5786710181
 11/06  22:00:00,38.5791383829,3.93685645139,0.0,0.0,9.17985065927,19.4245,76.4945226183,39.2774858963,25.0491,12.1679367221
 11/06  23:00:00,38.4564542246,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.2017539145,47.0917302784,16.6994,10.4106236361
 11/06  24:00:00,39.2352788737,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.8090783535,51.6896119905,8.3497,5.76976636309
 11/07  01:00:00,22.5001535718,3.93685645139,0.0,0.0,4.58992532963,8.1892,67.5494688654,59.5952661435,3.33988,4.6143227219
 11/07  02:00:00,14.7413466227,0.0,0.0,0.0,1.52997510988,7.4902,3.9319454045,0.0,3.33988,0.592065404502
 11/07  03:00:00,14.7804606839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.7998092537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  05:00:00,15.4687622518,0.0,0.0,0.0,1.52997510988,7.4902,3.93195131849,0.0,3.33988,0.592071318491
 11/07  06:00:00,23.1731514793,3.93685645139,0.0,0.0,4.58992532963,8.1892,56.4848147855,48.1151147855,8.3497,0.02
 11/07  07:00:00,36.7551124898,3.93685645139,0.0169693841289,0.0,9.17985065927,19.4245,58.9126605167,38.1770799254,16.6994,4.03618059127
 11/07  08:00:00,41.900400003,3.93685645139,0.0261619074184,0.0,9.17985065927,26.9147,63.6033785724,25.2122849161,25.0491,13.3419936562
 11/07  09:00:00,41.9098740946,3.93685645139,0.0,0.0,9.17985065927,26.9147,65.9343473035,20.366562328,33.3988,12.1689849755
