Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/23  16:00:00,34.50713266,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.3416112797,0.0151140096006,33.3988,6.9276972701
 11/23  17:00:00,42.9718177254,3.93685645139,0.00508781357402,0.0,9.17985065927,26.9147,59.1657395885,1.56312581275,50.0982,7.50441377576
 11/23  18:00:00,46.1218969229,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.3957095073,10.0456986386,50.0982,9.25181086872
 11/23  19:00:00,46.1063501235,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.2762702452,12.013919426,50.0982,12.1641508192
 11/23  20:00:00,38.743406843,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.5045964591,13.942491678,33.3988,12.163304781
 11/23  21:00:00,38.7178952807,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.510892636,13.8626434997,33.3988,9.24944913625
 11/23  22:00:00,38.6553898648,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.1189172666,16.9058448472,25.0491,12.1639724194
 11/23  23:00:00,38.5488277074,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.746193689,17.7963734388,16.6994,9.25042025019
 11/23  24:00:00,39.2928942568,3.93685645139,0.0,0.0,9.17985065927,19.4245,34.6245874936,21.0852825474,8.3497,5.18960494616
 11/24  01:00:00,22.5664086411,3.93685645139,0.0,0.0,4.58992532963,8.1892,42.8669178494,34.9115817655,3.33988,4.61545608389
 11/24  02:00:00,14.7897846728,0.0,0.0,0.0,1.52997510988,7.4902,3.93196842965,0.0,3.33988,0.592088429648
 11/24  03:00:00,14.802280371,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.8081988976,0.0,0.0,0.0,1.52997510988,7.4902,3.93197432352,0.0,3.33988,0.592094323521
 11/24  05:00:00,15.4611052778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.1495144213,3.93685645139,0.0,0.0,4.58992532963,8.1892,66.2280698952,57.2863214214,8.3497,0.592048473876
 11/24  07:00:00,37.7696480851,3.93685645139,0.018341976128,0.0,9.17985065927,19.4245,73.4432655737,53.2812879872,16.6994,3.46257758645
 11/24  08:00:00,41.8506056666,3.93685645139,0.022794188589,0.0,9.17985065927,26.9147,79.099584513,39.541140311,25.0491,14.5093442021
 11/24  09:00:00,41.8810280482,3.93685645139,0.00168734242529,0.0,9.17985065927,26.9147,72.3327332936,26.1782261183,33.3988,12.7557071753
 11/24  10:00:00,34.4194135822,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.7428567167,18.6979803756,25.0491,10.9957763411
 11/24  11:00:00,41.9268722357,3.93685645139,0.0082409911109,0.0,9.17985065927,26.9147,67.8987508731,16.3215161283,41.7485,9.82873474475
 11/24  12:00:00,42.6430539422,3.93685645139,0.0,0.0,9.17985065927,26.9147,59.8834687096,7.71885042514,41.7485,10.4161182844
 11/24  13:00:00,41.9798587428,3.93685645139,0.0,0.0,9.17985065927,26.9147,52.1509235544,0.574294719137,41.7485,9.82812883522
 11/24  14:00:00,34.4454189858,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.7090185034,5.22115406009,33.3988,8.08906444329
 11/24  15:00:00,34.438198752,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.8701224394,14.3161846402,25.0491,7.50483779912
 11/24  16:00:00,34.4164428287,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.9416355782,23.0389503366,33.3988,7.50388524166
 11/24  17:00:00,42.9035889863,3.93685645139,0.0144938272554,0.0,9.17985065927,26.9147,81.0279023248,24.0015562784,50.0982,6.92814604642
 11/24  18:00:00,46.0702913507,3.93685645139,0.0,0.0,9.17985065927,26.9147,80.9961238565,21.0692242574,50.0982,9.82869959914
 11/24  19:00:00,46.0755837949,3.93685645139,0.00561989061957,0.0,9.17985065927,26.9147,79.8179119482,16.9653537544,50.0982,12.7543581937
 11/24  20:00:00,38.5703575007,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.1265141786,19.2207007602,33.3988,14.5070134184
 11/24  21:00:00,38.5591857521,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.0713659149,20.5085398389,33.3988,12.164026076
 11/24  22:00:00,38.5154424972,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.6219980989,27.8177523423,25.0491,12.7551457566
 11/24  23:00:00,38.5023869823,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.7241445872,33.0297332576,16.6994,10.9950113296
 11/24  24:00:00,39.2621826619,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.614668196,38.9199529575,8.3497,6.34501523855
 11/25  01:00:00,22.5368286881,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.4302038968,47.4755794934,3.33988,4.61474440339
 11/25  02:00:00,14.7722819198,0.0,0.0,0.0,1.52997510988,7.4902,3.93194412292,0.0,3.33988,0.592064122923
 11/25  03:00:00,14.7954399586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7991812426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.944991172,0.0,0.0,0.0,1.52997510988,7.4902,3.93195003895,0.0,3.33988,0.59207003895
 11/25  06:00:00,22.635233804,3.93685645139,0.0,0.0,4.58992532963,8.1892,66.1307104186,57.7610104186,8.3497,0.02
 11/25  07:00:00,37.5377168201,3.93685645139,0.0183446359107,0.0,9.17985065927,19.4245,75.3750192736,54.6388232886,16.6994,4.036795985
 11/25  08:00:00,41.825807585,3.93685645139,0.0158956067457,0.0,9.17985065927,26.9147,72.2782907711,43.766881652,25.0491,3.46230911916
 11/25  09:00:00,41.820548458,3.93685645139,0.0,0.0,9.17985065927,26.9147,81.9091198106,44.473149661,33.3988,4.03717014961
 11/25  10:00:00,34.3415362932,3.93685645139,0.00653650345921,0.0,9.17985065927,19.4245,85.9603682644,48.7475660084,25.0491,12.1637022561
 11/25  11:00:00,41.8367498682,3.93685645139,0.013429210651,0.0,9.17985065927,26.9147,103.403268964,51.2374414245,41.7485,10.4173275393
 11/25  12:00:00,42.5710518765,3.93685645139,0.0,0.0,9.17985065927,26.9147,96.5150809915,42.6025026279,41.7485,12.1640783636
 11/25  13:00:00,41.896378137,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.0732473404,36.1606841594,41.7485,12.164063181
 11/25  14:00:00,34.3913826652,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.9981148097,29.1809544086,33.3988,10.4183604011
 11/25  15:00:00,34.4180331351,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.5455918818,23.6680596437,25.0491,9.82843223805
 11/25  16:00:00,34.4127722125,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.4063920283,21.1783555917,33.3988,9.82923643661
 11/25  17:00:00,42.8939218916,3.93685645139,0.0126593157067,0.0,9.17985065927,26.9147,81.0721135254,22.8851703274,50.0982,8.08874319792
 11/25  18:00:00,46.0517829662,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.4189432155,28.4913714771,50.0982,9.82937173837
 11/25  19:00:00,46.0434456163,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.5611644927,25.1282044686,50.0982,13.3347600241
 11/25  20:00:00,38.6710213532,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.8590422595,28.7050887191,33.3988,12.7551535404
 11/25  21:00:00,38.6374948816,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.2693109336,38.7059235883,33.3988,12.1645873454
 11/25  22:00:00,38.5566488191,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.7886034135,43.4039286322,25.0491,13.3355747813
 11/25  23:00:00,38.4399972574,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.0631362079,48.1123709295,16.6994,9.25136527841
 11/25  24:00:00,39.2229597506,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.9559652477,55.1028624164,8.3497,7.50340283134
 11/26  01:00:00,22.4708142183,3.93685645139,0.0,0.0,4.58992532963,8.1892,78.2665958291,68.5810900328,3.33988,6.34562579633
 11/26  02:00:00,14.697669733,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.7101910244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197542508,0.0,3.33988,0.592095425077
 11/26  04:00:00,14.7162021433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.8627652938,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.5531067875,3.93685645139,0.0,0.0,4.58992532963,8.1892,93.806547568,84.8647548505,8.3497,0.592092717521
 11/26  07:00:00,37.4585575618,3.93685645139,0.0148307373003,0.0,9.17985065927,19.4245,102.04327303,81.8811104059,16.6994,3.462762624
 11/26  08:00:00,41.7487394835,3.93685645139,0.0104600910363,0.0,9.17985065927,26.9147,96.594511022,67.5082276234,25.0491,4.03718339855
 11/26  09:00:00,41.7938773596,3.93685645139,0.0,0.0,9.17985065927,26.9147,87.8211314915,50.3846069442,33.3988,4.03772454729
 11/26  10:00:00,34.3506914989,3.93685645139,0.0,0.0,9.17985065927,19.4245,66.9482278151,38.4354474784,25.0491,3.46368033671
 11/26  11:00:00,41.876580384,3.93685645139,0.00427612747358,0.0,9.17985065927,26.9147,79.2180769208,25.3042771046,41.7485,12.1652998162
 11/26  12:00:00,42.6279811332,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.8183400586,14.9048111986,41.7485,12.1650288599
 11/26  13:00:00,41.9737385949,3.93685645139,0.0,0.0,9.17985065927,26.9147,55.1185779887,4.11794153865,41.7485,9.25213645001
 11/26  14:00:00,34.4625466029,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.6479151538,0.420597793454,33.3988,9.82851736035
 11/26  15:00:00,34.4673496495,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.1901371223,3.63649807497,25.0491,7.50453904733
 11/26  16:00:00,34.4449742511,3.93685645139,0.0,0.0,9.17985065927,19.4245,51.5047793522,11.1772107161,33.3988,6.92876863601
 11/26  17:00:00,42.897305261,3.93685645139,0.00332002964715,0.0,9.17985065927,26.9147,77.9652347121,20.3616731643,50.0982,7.50536154777
 11/26  18:00:00,46.0529779594,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.8628780775,28.936183753,50.0982,9.82849432448
 11/26  19:00:00,46.0402727946,3.93685645139,0.0,0.0,9.17985065927,26.9147,94.3574767378,32.0942506116,50.0982,12.1650261262
 11/26  20:00:00,38.6852805146,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.9368356801,29.9524117864,33.3988,11.5856238937
 11/26  21:00:00,38.6652991277,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.9146218501,30.6868838698,33.3988,9.82893798037
 11/26  22:00:00,38.5740267565,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.6119723438,45.3987531381,25.0491,12.1641192057
 11/26  23:00:00,38.4856032912,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.363713206,38.4122401328,16.6994,9.25207307321
 11/26  24:00:00,39.253189355,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.0982676792,42.5587936814,8.3497,5.18977399775
 11/27  01:00:00,22.533469373,3.93685645139,0.0,0.0,4.58992532963,8.1892,56.8654935548,48.3355456539,3.33988,5.19006790088
 11/27  02:00:00,14.7965133627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.8276849695,0.0,0.0,0.0,1.52997510988,7.4902,3.93197396982,0.0,3.33988,0.59209396982
 11/27  04:00:00,14.8380324108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  05:00:00,14.9854741075,0.0,0.0,0.0,1.52997510988,7.4902,3.93192812015,0.0,3.33988,0.592048120146
 11/27  06:00:00,22.6688886599,3.93685645139,0.0,0.0,4.58992532963,8.1892,53.8605730594,45.4908730594,8.3497,0.02
 11/27  07:00:00,37.5363859984,3.93685645139,0.0124182427367,0.0,9.17985065927,19.4245,75.1635450935,54.427483032,16.6994,4.03666206158
 11/27  08:00:00,41.8322827966,3.93685645139,0.0210261192796,0.0,9.17985065927,26.9147,85.2777339669,46.2993685645,25.0491,13.9292654024
 11/27  09:00:00,41.8934057661,3.93685645139,0.00103722734804,0.0,9.17985065927,26.9147,69.8839560213,23.1489218323,33.3988,13.336234189
 11/27  10:00:00,34.4777846743,3.93685645139,0.00143375775447,0.0,9.17985065927,19.4245,39.9703218024,3.92499867604,25.0491,10.9962231263
 11/27  11:00:00,42.0525651229,3.93685645139,0.0407044265188,0.0,9.17985065927,26.9147,51.578329645,0.0,41.7485,9.82982964503
 11/27  12:00:00,43.4304976285,3.93685645139,0.658336352318,0.0,9.17985065927,26.9147,52.1678134124,0.0,41.7485,10.4193134124
 11/27  13:00:00,45.2961109726,3.93685645139,3.15581919263,0.0,9.17985065927,26.9147,51.5788305073,0.0,41.7485,9.83033050731
 11/27  14:00:00,36.8969237328,3.93685645139,2.29359022692,0.0,9.17985065927,19.4245,42.0640383906,0.0,33.3988,8.66523839057
 11/27  15:00:00,34.8502309441,3.93685645139,0.260112435368,0.0,9.17985065927,19.4245,32.5538746338,0.0,25.0491,7.50477463376
 11/27  16:00:00,34.5702161606,3.93685645139,0.0,0.0,9.17985065927,19.4245,40.4112968653,0.0838244869441,33.3988,6.92867237839
 11/27  17:00:00,43.0695383394,3.93685645139,0.00962507857132,0.0,9.17985065927,26.9147,57.6023753813,0.0,50.0982,7.50417538125
 11/27  18:00:00,46.2011607388,3.93685645139,0.00523208046036,0.0,9.17985065927,26.9147,59.9287485887,0.0,50.0982,9.83054858869
 11/27  19:00:00,46.6802002737,3.93685645139,0.483049685232,0.0,9.17985065927,26.9147,63.4341060218,0.0,50.0982,13.3359060218
 11/27  20:00:00,38.8890796638,3.93685645139,0.0135724476664,0.0,9.17985065927,19.4245,47.3287765155,0.0,33.3988,13.9299765155
 11/27  21:00:00,38.8655420718,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.5632733129,0.0,33.3988,12.1644733129
 11/27  22:00:00,38.7758311153,3.93685645139,0.0,0.0,9.17985065927,19.4245,38.4546127682,0.0692823718993,25.0491,13.3362303963
 11/27  23:00:00,38.6495585143,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7735022734,0.0774105182251,16.6994,10.9966917552
 11/27  24:00:00,39.4082476123,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.2209164087,0.0999288609742,8.3497,5.7712875477
 11/28  01:00:00,22.6875234779,3.93685645139,0.0,0.0,4.58992532963,8.1892,14.5121635593,5.98275861952,3.33988,5.1895249398
 11/28  02:00:00,14.9197641733,0.0,0.0,0.0,1.52997510988,7.4902,3.93195811004,0.0,3.33988,0.592078110038
 11/28  03:00:00,14.9467278303,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.9634299376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.7399614223,0.0,0.0,0.0,1.52997510988,7.4902,3.93196400384,0.0,3.33988,0.592084003837
 11/28  06:00:00,23.4415665187,3.93685645139,0.0,0.0,4.58992532963,8.1892,13.0065858554,4.63688585538,8.3497,0.02
 11/28  07:00:00,38.01443243,3.93685645139,0.0287531476239,0.0,9.17985065927,19.4245,23.7131580894,2.97668158236,16.6994,4.03707650708
 11/28  08:00:00,42.0617213879,3.93685645139,0.0512327386934,0.0,9.17985065927,26.9147,39.5757338495,0.0156474568563,25.0491,14.5109863927
 11/28  09:00:00,42.2876208708,3.93685645139,0.21990171255,0.0,9.17985065927,26.9147,46.7356644067,0.0,33.3988,13.3368644067
 11/28  10:00:00,35.9317023939,3.93685645139,1.31926503389,0.0,9.17985065927,19.4245,36.044621042,0.0,25.0491,10.995521042
 11/28  11:00:00,45.968783958,3.93685645139,3.83953934329,0.0,9.17985065927,26.9147,51.0019634205,0.0,41.7485,9.25346342049
 11/28  12:00:00,49.3210064416,3.93685645139,6.45162666128,0.0,9.17985065927,26.9147,52.7453557977,0.0,41.7485,10.9968557977
 11/28  13:00:00,50.345722413,3.93685645139,8.13232697658,0.0,9.17985065927,26.9147,51.5780687079,0.0,41.7485,9.82956870794
 11/28  14:00:00,40.4034275103,3.93685645139,5.76463434117,0.0,9.17985065927,19.4245,42.0639879999,0.0,33.3988,8.66518799994
 11/28  15:00:00,37.7674434768,3.93685645139,3.14778148698,0.0,9.17985065927,19.4245,31.9781492421,0.0,25.0491,6.92904924211
 11/28  16:00:00,35.9240986566,3.93685645139,1.31713367252,0.0,9.17985065927,19.4245,40.9043062838,0.0,33.3988,7.50550628383
 11/28  17:00:00,44.5872451599,3.93685645139,1.46489960365,0.0,9.17985065927,26.9147,57.6032480463,0.0,50.0982,7.50504804627
 11/28  18:00:00,47.7268114204,3.93685645139,1.49230849233,0.0,9.17985065927,26.9147,59.9286315022,0.0,50.0982,9.83043150225
 11/28  19:00:00,48.4456279342,3.93685645139,2.21541304939,0.0,9.17985065927,26.9147,63.4351316738,0.0,50.0982,13.3369316738
 11/28  20:00:00,39.7383303322,3.93685645139,1.0046517444,0.0,9.17985065927,19.4245,47.5393406441,0.0,33.3988,14.1405406441
 11/28  21:00:00,39.5225955996,3.93685645139,0.78569751387,0.0,9.17985065927,19.4245,45.3545964565,0.0,33.3988,11.9557964565
 11/28  22:00:00,38.9973801241,3.93685645139,0.301786291423,0.0,9.17985065927,19.4245,38.3873552544,0.0,25.0491,13.3382552544
 11/28  23:00:00,38.6966626712,3.93685645139,0.0,0.0,9.17985065927,19.4245,27.7276649344,0.0328340563972,16.6994,10.995430878
 11/28  24:00:00,39.4582328534,3.93685645139,0.0,0.0,9.17985065927,19.4245,14.7911260119,0.0948960244525,8.3497,6.3465299874
 11/29  01:00:00,22.7459359224,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.18826878956,0.232425708068,3.33988,4.61596308149
 11/29  02:00:00,14.9714871047,0.0,0.0,0.0,1.52997510988,7.4902,3.93197053514,0.0,3.33988,0.592090535135
 11/29  03:00:00,14.9937289869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  04:00:00,15.0108531222,0.0,0.0,0.0,1.52997510988,7.4902,3.93193952133,0.0,3.33988,0.592059521329
 11/29  05:00:00,15.1846942256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.8619149585,3.93685645139,0.0,0.0,4.58992532963,8.1892,12.004262034,3.06249659208,8.3497,0.592065441871
 11/29  07:00:00,37.7656792781,3.93685645139,0.0388350811637,0.0,9.17985065927,19.4245,22.6603108271,2.49783493016,16.6994,3.46307589699
 11/29  08:00:00,42.0683394827,3.93685645139,0.0498065162582,0.0,9.17985065927,26.9147,39.5758985291,0.0160891934364,25.0491,14.5107093356
 11/29  09:00:00,42.0824396111,3.93685645139,0.0350718556117,0.0,9.17985065927,26.9147,46.7364166606,0.0,33.3988,13.3376166606
 11/29  10:00:00,34.5107115852,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.6408704658,6.59641333335,25.0491,10.9953571325
 11/29  11:00:00,41.9259101036,3.93685645139,0.00982712361479,0.0,9.17985065927,26.9147,74.3714487931,22.7929801905,41.7485,9.82996860267
 11/29  12:00:00,42.6094697804,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.3609286,21.6160892743,41.7485,10.9963393256
 11/29  13:00:00,41.9350340457,3.93685645139,0.0,0.0,9.17985065927,26.9147,67.0995028068,15.5205141912,41.7485,9.83048861561
 11/29  14:00:00,34.4122487653,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.7096270848,20.221268478,33.3988,8.08955860674
 11/29  15:00:00,34.4040466098,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.9051489148,29.3510183083,25.0491,7.50503060642
 11/29  16:00:00,34.3830091099,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.6266540311,36.7233246992,33.3988,7.50452933187
 11/29  17:00:00,42.865641692,3.93685645139,0.00847764782644,0.0,9.17985065927,26.9147,94.871436421,37.2685946993,50.0982,7.50464172176
 11/29  18:00:00,46.0352552212,3.93685645139,0.0,0.0,9.17985065927,26.9147,94.3654153085,34.4364908281,50.0982,9.8307244804
 11/29  19:00:00,46.0343443459,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.7886094069,30.3527030522,50.0982,13.3377063547
 11/29  20:00:00,38.6708958554,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.4342632775,34.1050624696,33.3988,13.9304008079
 11/29  21:00:00,38.6490857505,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.5383487148,34.973733788,33.3988,12.1658149268
 11/29  22:00:00,38.5746733914,3.93685645139,0.0,0.0,9.17985065927,19.4245,79.9695013684,41.5837981631,25.0491,13.3366032054
 11/29  23:00:00,38.4572000644,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.5563738017,46.8597434625,16.6994,10.9972303391
 11/29  24:00:00,39.2318348594,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.7829415471,53.0874900038,8.3497,6.3457515433
 11/30  01:00:00,22.4796896415,3.93685645139,0.00191508984999,0.0,4.58992532963,8.1892,74.8506080084,66.3196200607,3.33988,5.19110794767
 11/30  02:00:00,14.7018454283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.7232621207,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.7369167346,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855422,0.0,3.33988,0.592088554224
 11/30  05:00:00,14.8883582778,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  06:00:00,22.5756711983,3.93685645139,0.0,0.0,4.58992532963,8.1892,84.3242643912,75.3824699615,8.3497,0.5920944297
 11/30  07:00:00,37.4743969327,3.93685645139,0.0150779669587,0.0,9.17985065927,19.4245,93.2446892457,73.0817935762,16.6994,3.46349566944
 11/30  08:00:00,41.7733255782,3.93685645139,0.017943902622,0.0,9.17985065927,26.9147,102.929086007,63.3673173441,25.0491,14.512668663
 11/30  09:00:00,41.7839825417,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.383681444,57.6457812969,33.3988,13.3391001471
 11/30  10:00:00,34.3168608855,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.9818417978,49.9357809811,25.0491,10.9969608167
 11/30  11:00:00,41.8235166792,3.93685645139,0.00253732776803,0.0,9.17985065927,26.9147,95.3095321281,43.7304583093,41.7485,9.83057381877
 11/30  12:00:00,42.5659032869,3.93685645139,0.0,0.0,9.17985065927,26.9147,85.4918617792,32.7459072748,41.7485,10.9974545044
 11/30  13:00:00,41.8915512836,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.2928334431,21.7134839808,41.7485,9.83084946232
 11/30  14:00:00,34.3732585842,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.3079056604,21.2436725197,33.3988,8.66543314073
 11/30  15:00:00,34.3726928403,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.0897575397,26.536223255,25.0491,7.50443428467
 11/30  16:00:00,34.3581062035,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.0819987954,33.1782083071,33.3988,7.50499048826
 11/30  17:00:00,42.8335673615,3.93685645139,0.0047322618841,0.0,9.17985065927,26.9147,94.0517345796,37.0241193945,50.0982,6.92941518511
 11/30  18:00:00,45.9898892968,3.93685645139,0.0,0.0,9.17985065927,26.9147,105.589187296,45.6604005869,50.0982,9.83058670923
 11/30  19:00:00,45.9862887103,3.93685645139,0.0,0.0,9.17985065927,26.9147,107.976114912,44.5413256293,50.0982,13.3365892832
 11/30  20:00:00,38.6120156837,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.488617393,52.5778987539,33.3988,14.5119186388
 11/30  21:00:00,38.5786832424,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.28385532,58.7195972796,33.3988,12.1654580404
 11/30  22:00:00,38.505052888,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.671482809,65.2840187843,25.0491,13.3383640252
 11/30  23:00:00,38.3994124807,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.6655222052,66.9689926672,16.6994,10.9971295379
 11/30  24:00:00,39.2052755712,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.4439287396,68.7483909882,8.3497,6.34583775142
 12/01  01:00:00,22.4543982745,3.93685645139,0.0,0.0,4.58992532963,8.1892,83.5714135735,75.040417122,3.33988,5.19111645152
 12/01  02:00:00,14.6858391248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.7146330128,0.0,0.0,0.0,1.52997510988,7.4902,3.93193443837,0.0,3.33988,0.592054438373
 12/01  04:00:00,14.731667171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3982904832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0882063853,3.93685645139,0.0,0.0,4.58992532963,8.1892,82.7306977959,73.7889115655,8.3497,0.592086230443
 12/01  07:00:00,38.7635524787,3.93685645139,0.0148978075436,0.0,9.17985065927,19.4245,91.4817612604,70.7457782097,16.6994,4.03658305074
 12/01  08:00:00,41.7883503233,3.93685645139,0.0177406296669,0.0,9.17985065927,26.9147,96.2888157945,56.7273932427,25.0491,14.5123225518
 12/01  09:00:00,41.8160414705,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.1185089239,46.3806742334,33.3988,13.3390346905
 12/01  10:00:00,34.353938535,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.7023587239,38.6562694805,25.0491,10.9969892434
 12/01  11:00:00,41.8597691075,3.93685645139,0.0022622810152,0.0,9.17985065927,26.9147,85.4446370271,33.8652035703,41.7485,9.83093345679
 12/01  12:00:00,42.5938354263,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.2148531305,21.4693324366,41.7485,10.9970206939
 12/01  13:00:00,41.9356905008,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.0612281002,10.0589174716,41.7485,9.25381062864
 12/01  14:00:00,34.414059069,3.93685645139,0.0,0.0,9.17985065927,19.4245,53.6238345871,11.5583141059,33.3988,8.66672048118
 12/01  15:00:00,34.4168396958,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.5365395541,16.9823318331,25.0491,7.50510772109
 12/01  16:00:00,34.4048253789,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.900836308,21.9958852983,33.3988,7.50615100975
 12/01  17:00:00,42.8679237062,3.93685645139,0.00412153924363,0.0,9.17985065927,26.9147,86.6628721446,29.0586477174,50.0982,7.50602442717
 12/01  18:00:00,46.024424628,3.93685645139,0.0,0.0,9.17985065927,26.9147,94.966400502,35.0384386748,50.0982,9.8297618272
 12/01  19:00:00,46.0180805801,3.93685645139,0.0,0.0,9.17985065927,26.9147,95.6917071906,32.2553200368,50.0982,13.3381871538
 12/01  20:00:00,38.4986854904,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.8612472018,41.9500500699,33.3988,14.5123971319
 12/01  21:00:00,38.4782061759,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.5480901446,46.9824924382,33.3988,12.1667977064
 12/01  22:00:00,38.4276254513,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.6734411497,56.2868959903,25.0491,13.3374451593
 12/01  23:00:00,38.4079017585,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.9052371735,64.2084950849,16.6994,10.9973420885
 12/01  24:00:00,39.2139538046,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.8117069137,64.1154451318,8.3497,6.34656178193
 12/02  01:00:00,22.469340651,3.93685645139,0.0,0.0,4.58992532963,8.1892,77.3812545401,68.850615619,3.33988,5.19075892104
 12/02  02:00:00,14.695569197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  03:00:00,14.7171461065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.7425297037,0.0,0.0,0.0,1.52997510988,7.4902,3.93194657294,0.0,3.33988,0.592066572943
 12/02  05:00:00,14.914857166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.6198118787,3.93685645139,0.0,0.0,4.58992532963,8.1892,67.9194520055,58.9776795304,8.3497,0.592072475052
 12/02  07:00:00,38.5949832066,3.93685645139,0.0183129674119,0.0,9.17985065927,19.4245,71.9624195132,51.7995554593,16.6994,3.46346405394
 12/02  08:00:00,41.8226299125,3.93685645139,0.00923468454283,0.0,9.17985065927,26.9147,67.3625433507,38.2760024766,25.0491,4.03744087409
 12/02  09:00:00,41.8383308543,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.9971805328,33.5607013338,33.3988,4.03767919902
 12/02  10:00:00,34.3750524927,3.93685645139,0.00126542740237,0.0,9.17985065927,19.4245,66.0284543389,28.811749759,25.0491,12.1676045799
 12/02  11:00:00,41.8790561522,3.93685645139,0.00821426035906,0.0,9.17985065927,26.9147,79.6436259702,26.8970691887,41.7485,10.9980567815
 12/02  12:00:00,42.5907959124,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.1287485798,21.2119647516,41.7485,12.1682838282
 12/02  13:00:00,41.919877338,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.2279230492,21.3129673858,41.7485,12.1664556634
 12/02  14:00:00,34.3891623355,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.608852576,26.213348787,33.3988,10.9967037891
 12/02  15:00:00,34.3824810823,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.18179697,33.3019406355,25.0491,9.83075633451
 12/02  16:00:00,34.359763674,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.6610740511,39.4316609661,33.3988,9.830613085
 12/02  17:00:00,42.8415291183,3.93685645139,0.0114492800611,0.0,9.17985065927,26.9147,101.767328015,43.002808336,50.0982,8.66631967945
 12/02  18:00:00,46.0011381938,3.93685645139,0.0,0.0,9.17985065927,26.9147,109.888365943,49.9592239604,50.0982,9.83094198231
 12/02  19:00:00,45.9932190196,3.93685645139,0.0,0.0,9.17985065927,26.9147,110.751338796,47.3149971548,50.0982,13.3381416416
 12/02  20:00:00,38.6325737429,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.6185597403,45.8814151704,33.3988,13.3383445699
 12/02  21:00:00,38.6113500829,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.4801648565,49.9139659257,33.3988,12.1673989308
 12/02  22:00:00,38.5324293734,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.2215141631,53.8348044724,25.0491,13.3376096907
 12/02  23:00:00,38.4189986207,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.9417237318,58.4119677698,16.6994,9.83035596201
 12/02  24:00:00,39.2138621383,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.7027086202,62.8483222479,8.3497,7.50468637225
 12/03  01:00:00,22.454684205,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.0566774395,76.3702799147,3.33988,6.34651752476
 12/03  02:00:00,14.6868881243,0.0,0.0,0.0,1.52997510988,7.4902,3.93192817979,0.0,3.33988,0.592048179794
 12/03  03:00:00,14.7152988698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  04:00:00,14.7288162545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8803228423,0.0,0.0,0.0,1.52997510988,7.4902,3.93193412121,0.0,3.33988,0.59205412121
 12/03  06:00:00,22.5764629022,3.93685645139,0.0,0.0,4.58992532963,8.1892,85.7200610091,77.3503610091,8.3497,0.02
 12/03  07:00:00,38.5434825789,3.93685645139,0.016169199116,0.0,9.17985065927,19.4245,92.858212497,72.1216514195,16.6994,4.0371610775
 12/03  08:00:00,41.7745794007,3.93685645139,0.0138612604664,0.0,9.17985065927,26.9147,89.5763202215,60.4903901745,25.0491,4.03683004704
 12/03  09:00:00,41.7742637965,3.93685645139,0.0,0.0,9.17985065927,26.9147,96.4227026658,59.5608798973,33.3988,3.46302276851
 12/03  10:00:00,34.2864972414,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.5524120136,67.4659428196,25.0491,4.03736919393
 12/03  11:00:00,41.8020636683,3.93685645139,0.0194383335795,0.0,9.17985065927,26.9147,117.463414363,63.5486101589,41.7485,12.1663042046
 12/03  12:00:00,42.5404048153,3.93685645139,0.0,0.0,9.17985065927,26.9147,116.210549895,62.2961499041,41.7485,12.1658999907
 12/03  13:00:00,41.8273582356,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.055898368,59.4767115316,41.7485,9.83068683657
 12/03  14:00:00,34.3042980975,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.6752626,60.4463839853,33.3988,9.83007861462
 12/03  15:00:00,34.3040552659,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.569571767,65.0151598683,25.0491,7.50531189877
 12/03  16:00:00,34.2923989536,3.93685645139,0.0,0.0,9.17985065927,19.4245,107.130645922,66.2270843993,33.3988,7.50476152222
 12/03  17:00:00,42.786850616,3.93685645139,0.0139381172758,0.0,9.17985065927,26.9147,121.552729885,63.9489643869,50.0982,7.50556549837
 12/03  18:00:00,45.9624425071,3.93685645139,0.00402482775347,0.0,9.17985065927,26.9147,121.872458215,61.9432572858,50.0982,9.83100092925
 12/03  19:00:00,45.9631301521,3.93685645139,0.0,0.0,9.17985065927,26.9147,120.35284385,58.0868226104,50.0982,12.1678212399
 12/03  20:00:00,38.6048499631,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.125678967,58.5608699345,33.3988,12.1660090329
 12/03  21:00:00,38.5832591755,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.691276501,58.4612873552,33.3988,9.83118914551
 12/03  22:00:00,38.5090954018,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.646941298,66.8512554759,25.0491,12.7465858226
 12/03  23:00:00,38.3974608663,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.1973494082,70.6675927126,16.6994,9.83035669565
 12/03  24:00:00,39.2001455507,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.8921668404,70.9271916519,8.3497,4.61527518851
 12/04  01:00:00,22.4443165059,3.93685645139,0.0,0.0,4.58992532963,8.1892,87.6245199116,79.0949634688,3.33988,5.18967644281
 12/04  02:00:00,14.6656087859,0.0,0.0,0.0,1.52997510988,7.4902,3.93197308997,0.0,3.33988,0.592093089969
 12/04  03:00:00,14.6854797951,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6980858984,0.0,0.0,0.0,1.52997510988,7.4902,3.93192723579,0.0,3.33988,0.592047235785
 12/04  05:00:00,14.8489003945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.5438200641,3.93685645139,0.0,0.0,4.58992532963,8.1892,96.2834058326,87.9137058326,8.3497,0.02
 12/04  07:00:00,38.5062928633,3.93685645139,0.0134994071542,0.0,9.17985065927,19.4245,108.45577847,87.7191069713,16.6994,4.03727149825
 12/04  08:00:00,41.7462833463,3.93685645139,0.0177687091756,0.0,9.17985065927,26.9147,120.269707323,80.706273578,25.0491,14.5143337449
 12/04  09:00:00,41.7495129567,3.93685645139,0.00194676261257,0.0,9.17985065927,26.9147,120.138037195,72.8190756557,33.3988,13.9201615392
 12/04  10:00:00,34.2810963819,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.32688547,64.2796207969,25.0491,10.9981646734
 12/04  11:00:00,41.7971776435,3.93685645139,0.00330721613906,0.0,9.17985065927,26.9147,108.994000331,57.4142076229,41.7485,9.83129270842
 12/04  12:00:00,42.5593795095,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.0242161052,44.277985922,41.7485,10.9977301833
 12/04  13:00:00,41.8742809616,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.247336635,32.6676210508,41.7485,9.83121558421
 12/04  14:00:00,34.3598338067,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.3577816672,31.2921361066,33.3988,8.6668455606
 12/04  15:00:00,34.3651132929,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.5336249624,35.9793827036,25.0491,7.50514225874
 12/04  16:00:00,34.3524812483,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.6248087145,40.7202928262,33.3988,7.50571588827
 12/04  17:00:00,42.8261406461,3.93685645139,0.00506128573446,0.0,9.17985065927,26.9147,102.148406171,44.5446665162,50.0982,7.50553965523
 12/04  18:00:00,45.9950740342,3.93685645139,0.0,0.0,9.17985065927,26.9147,106.04190969,46.11211432,50.0982,9.83159537046
 12/04  19:00:00,45.9826412739,3.93685645139,0.0,0.0,9.17985065927,26.9147,110.426704073,46.9894134322,50.0982,13.339090641
 12/04  20:00:00,38.608972892,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.358880799,54.4450979751,33.3988,14.514982824
 12/04  21:00:00,38.5892607781,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.5901846621,53.4452367276,33.3988,12.7461479345
 12/04  22:00:00,38.4988380092,3.93685645139,0.0,0.0,9.17985065927,19.4245,107.478261951,69.0884984647,25.0491,13.3406634864
 12/04  23:00:00,38.3840774336,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.826710389,79.1294878819,16.6994,10.997822507
 12/04  24:00:00,39.1899389975,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.4792365313,82.7829737942,8.3497,6.34656273715
 12/05  01:00:00,22.4239459142,3.93685645139,0.0,0.0,4.58992532963,8.1892,99.4305167497,90.8995841189,3.33988,5.19105263085
 12/05  02:00:00,14.6530485646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6766911373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  04:00:00,14.6890257459,0.0,0.0,0.0,1.52997510988,7.4902,3.9319751272,0.0,3.33988,0.592095127204
 12/05  05:00:00,15.3535143107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  06:00:00,23.050234069,3.93685645139,0.000868325210975,0.0,4.58992532963,8.1892,106.756749766,97.8149616688,8.3497,0.592088097522
 12/05  07:00:00,38.7277133135,3.93685645139,0.0129128039443,0.0,9.17985065927,19.4245,113.385857478,92.6496320331,16.6994,4.03682544513
 12/05  08:00:00,41.7389828873,3.93685645139,0.0156213061991,0.0,9.17985065927,26.9147,120.875755797,81.3126841812,25.0491,14.5139716162
 12/05  09:00:00,41.753033395,3.93685645139,0.0,0.0,9.17985065927,26.9147,114.724743052,67.9853125019,33.3988,13.3406305496
 12/05  10:00:00,34.3045084318,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.0978306207,53.049560035,25.0491,10.9991705857
 12/05  11:00:00,41.8192071556,3.93685645139,0.00195011115318,0.0,9.17985065927,26.9147,95.3988629436,43.8186917968,41.7485,9.8316711468
 12/05  12:00:00,42.5675045463,3.93685645139,0.0,0.0,9.17985065927,26.9147,81.3044002863,27.977959585,41.7485,11.5779407013
 12/05  13:00:00,41.895619905,3.93685645139,0.0,0.0,9.17985065927,26.9147,66.4426797226,14.8620371455,41.7485,9.83214257712
 12/05  14:00:00,34.3816178743,3.93685645139,0.0,0.0,9.17985065927,19.4245,55.6810731935,13.6159535052,33.3988,8.66631968822
 12/05  15:00:00,34.3961775551,3.93685645139,0.0,0.0,9.17985065927,19.4245,48.2319681836,15.6775004328,25.0491,7.50536775073
 12/05  16:00:00,34.3839008806,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.4374785507,21.5331081594,33.3988,7.50557039128
 12/05  17:00:00,42.8535740034,3.93685645139,0.00487533182694,0.0,9.17985065927,26.9147,84.4994029664,26.895238417,50.0982,7.50596454936
 12/05  18:00:00,46.0139577806,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.7352852573,33.8057422444,50.0982,9.83134301291
 12/05  19:00:00,45.9984898901,3.93685645139,0.0,0.0,9.17985065927,26.9147,101.405768946,37.9663380351,50.0982,13.3412309112
 12/05  20:00:00,38.4728579138,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.8156634773,50.9009975798,33.3988,14.5158658975
 12/05  21:00:00,38.4475271808,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.750945801,58.6051607115,33.3988,12.7469850899
 12/05  22:00:00,38.3994625164,3.93685645139,0.00343230056404,0.0,9.17985065927,19.4245,102.670843653,64.2823379199,25.0491,13.3394057329
 12/05  23:00:00,38.3888724677,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.241845131,73.5440963438,16.6994,10.9983487872
 12/05  24:00:00,39.1934798689,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.5909853314,75.894593963,8.3497,6.34669136837
 12/06  01:00:00,22.4306892803,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.7904027357,82.2596114269,3.33988,5.19091130878
 12/06  02:00:00,14.659669572,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.7028587126,0.0,0.0,0.0,1.52997510988,7.4902,3.9319552837,0.0,3.33988,0.592075283704
 12/06  04:00:00,14.7221295353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8698431519,0.0,0.0,0.0,1.52997510988,7.4902,3.93196117712,0.0,3.33988,0.592081177122
 12/06  06:00:00,22.5580374125,3.93685645139,0.0,0.0,4.58992532963,8.1892,86.8064427155,78.4367427155,8.3497,0.02
 12/06  07:00:00,38.5189258992,3.93685645139,0.0140774071217,0.0,9.17985065927,19.4245,95.9784925187,75.2423078738,16.6994,4.03678464491
 12/06  08:00:00,41.7642336249,3.93685645139,0.0170218778,0.0,9.17985065927,26.9147,103.451336423,63.886827452,25.0491,14.5154089709
 12/06  09:00:00,41.778520241,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.854675827,57.5369746755,33.3988,13.918901151
 12/06  10:00:00,34.3076198186,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.2979759474,53.2497053809,25.0491,10.9991705665
 12/06  11:00:00,41.8234162949,3.93685645139,0.00435146652854,0.0,9.17985065927,26.9147,97.1361790012,45.5560427508,41.7485,9.83163625039
 12/06  12:00:00,42.5758162729,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.6089280624,30.8630870488,41.7485,10.9973410136
 12/06  13:00:00,41.8998914741,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.6120097024,22.0320585387,41.7485,9.8314511637
 12/06  14:00:00,34.3788546521,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.9879572412,22.9220623634,33.3988,8.66709487785
 12/06  15:00:00,34.3701064868,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.9279232057,33.3724775667,25.0491,7.50634563904
 12/06  16:00:00,34.3523162945,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.7670380219,41.8621110477,33.3988,7.50612697428
 12/06  17:00:00,42.8331852029,3.93685645139,0.00510538551721,0.0,9.17985065927,26.9147,100.404272765,42.7998955253,50.0982,7.50617723983
 12/06  18:00:00,46.005702733,3.93685645139,0.0,0.0,9.17985065927,26.9147,102.74368521,42.2366192452,50.0982,10.4088659647
 12/06  19:00:00,46.0014696576,3.93685645139,0.0,0.0,9.17985065927,26.9147,103.517978834,40.0780714146,50.0982,13.3417074197
 12/06  20:00:00,38.6337103827,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.7126093767,45.7987755114,33.3988,14.5150338653
 12/06  21:00:00,38.6159943081,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.895428575,44.7494263394,33.3988,12.7472022356
 12/06  22:00:00,38.5442393745,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.9845067278,49.5949685231,25.0491,13.3404382047
 12/06  23:00:00,38.4272477014,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.5751155678,55.8776949532,16.6994,10.9980206147
 12/06  24:00:00,39.2130642233,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.4656227551,63.7690461043,8.3497,6.34687665088
 12/07  01:00:00,22.4643428206,3.93685645139,0.0,0.0,4.58992532963,8.1892,80.2026746296,71.6724420574,3.33988,5.19035257222
 12/07  02:00:00,14.6999406734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  03:00:00,14.7272253679,0.0,0.0,0.0,1.52997510988,7.4902,3.93195657213,0.0,3.33988,0.592076572132
 12/07  04:00:00,14.7406470668,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  05:00:00,14.8917498846,0.0,0.0,0.0,1.52997510988,7.4902,3.93196246837,0.0,3.33988,0.592082468373
 12/07  06:00:00,22.5855836502,3.93685645139,0.0,0.0,4.58992532963,8.1892,79.3532035511,70.9835035511,8.3497,0.02
 12/07  07:00:00,38.5488144499,3.93685645139,0.0156213536464,0.0,9.17985065927,19.4245,87.0455557757,66.3089386918,16.6994,4.03721708388
 12/07  08:00:00,41.7830882357,3.93685645139,0.0158020629676,0.0,9.17985065927,26.9147,97.1287991698,57.5637853117,25.0491,14.5159138581
 12/07  09:00:00,41.8056346575,3.93685645139,0.00124386036941,0.0,9.17985065927,26.9147,94.7565598838,47.436275899,33.3988,13.9214839848
 12/07  10:00:00,34.3386776642,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.7762424567,39.7267603134,25.0491,11.0003821434
 12/07  11:00:00,41.8454224403,3.93685645139,0.00441605022087,0.0,9.17985065927,26.9147,86.1039828537,34.5227492533,41.7485,9.83273360046
 12/07  12:00:00,42.5817819105,3.93685645139,0.0,0.0,9.17985065927,26.9147,74.5594684989,21.23444347,41.7485,11.5765250289
 12/07  13:00:00,41.9204218217,3.93685645139,0.0,0.0,9.17985065927,26.9147,61.4353282354,9.85526002705,41.7485,9.83156820838
 12/07  14:00:00,34.4086316682,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.7397580537,8.67387110794,33.3988,8.66708694576
 12/07  15:00:00,34.4129098414,3.93685645139,0.0,0.0,9.17985065927,19.4245,45.9063116049,13.3519156566,25.0491,7.50529594832
 12/07  16:00:00,34.4023562139,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.1117385111,18.2066626337,33.3988,7.50627587741
 12/07  17:00:00,42.8746673463,3.93685645139,0.00527475912512,0.0,9.17985065927,26.9147,79.6823763962,22.0780412385,50.0982,7.50613515769
 12/07  18:00:00,46.031082748,3.93685645139,0.0,0.0,9.17985065927,26.9147,89.0208829935,29.091314646,50.0982,9.83136834746
 12/07  19:00:00,46.0305722146,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.9563464736,27.9388258424,50.0982,13.9193206312
 12/07  20:00:00,38.648634012,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.2309188075,40.316518406,33.3988,14.5156004015
 12/07  21:00:00,38.6142031019,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.5152938496,46.9473509664,33.3988,12.1691428832
 12/07  22:00:00,38.5316651847,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.2504127399,56.2796996798,25.0491,13.9216130601
 12/07  23:00:00,38.4104336267,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.935344081,64.2369512667,16.6994,10.9989928143
 12/07  24:00:00,39.2118156237,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.4890780071,66.7927488125,8.3497,6.34662919461
 12/08  01:00:00,22.4520754706,3.93685645139,0.0,0.0,4.58992532963,8.1892,84.3939035442,75.862975098,3.33988,5.19104844611
 12/08  02:00:00,14.6706163379,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.691234313,0.0,0.0,0.0,1.52997510988,7.4902,3.93196878734,0.0,3.33988,0.592088787335
 12/08  04:00:00,14.7033403855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  05:00:00,15.3741799014,0.0,0.0,0.0,1.52997510988,7.4902,3.93197466419,0.0,3.33988,0.592094664194
 12/08  06:00:00,23.0900211137,3.93685645139,0.0,0.0,4.58992532963,8.1892,83.0780615348,74.7083615348,8.3497,0.02
 12/08  07:00:00,38.7736509655,3.93685645139,0.0158737811752,0.0,9.17985065927,19.4245,90.0802311836,69.3438402316,16.6994,4.03699095198
 12/08  08:00:00,41.787979948,3.93685645139,0.0192062457076,0.0,9.17985065927,26.9147,99.1293429552,59.5639569674,25.0491,14.5162859878
 12/08  09:00:00,41.8278012125,3.93685645139,0.00104109683806,0.0,9.17985065927,26.9147,89.9818547378,42.6615789742,33.3988,13.9214757636
 12/08  10:00:00,34.3936027134,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.8142249721,23.7650354502,25.0491,11.000089522
 12/08  11:00:00,41.9232388486,3.93685645139,0.00290471830747,0.0,9.17985065927,26.9147,65.0426362715,13.4612920963,41.7485,9.83284417515
 12/08  12:00:00,42.6801587708,3.93685645139,0.00660927621098,0.0,9.17985065927,26.9147,53.636270586,0.309338453301,41.7485,11.5784321327
 12/08  13:00:00,42.1485184206,3.93685645139,0.102520286636,0.0,9.17985065927,26.9147,51.5893851829,0.00967363456837,41.7485,9.8312115483
 12/08  14:00:00,34.5229546567,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.1413593629,0.0753255006747,33.3988,8.66723386224
 12/08  15:00:00,34.5179675504,3.93685645139,0.0,0.0,9.17985065927,19.4245,32.6232054326,0.0670522576574,25.0491,7.50705317494
 12/08  16:00:00,34.4827374341,3.93685645139,0.0,0.0,9.17985065927,19.4245,42.3666254529,1.46107540382,33.3988,7.50675004903
 12/08  17:00:00,42.9307587264,3.93685645139,0.00345047489064,0.0,9.17985065927,26.9147,68.4243327614,10.8193622414,50.0982,7.50677051999
 12/08  18:00:00,46.0809238354,3.93685645139,0.0,0.0,9.17985065927,26.9147,77.62342498,17.1148619801,50.0982,10.410363
 12/08  19:00:00,46.0691739753,3.93685645139,0.0,0.0,9.17985065927,26.9147,80.6213990699,17.1812941049,50.0982,13.3419049649
 12/08  20:00:00,38.552643226,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.3213080366,25.8244136781,33.3988,15.0980943585
 12/08  21:00:00,38.5180789285,3.93685645139,0.0,0.0,9.17985065927,19.4245,80.2216205593,34.6539903266,33.3988,12.1688302326
 12/08  22:00:00,38.457874058,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.6380164337,47.250472214,25.0491,13.3384442197
 12/08  23:00:00,38.4371512157,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.5531810211,55.276326428,16.6994,11.5774545931
 12/08  24:00:00,39.223856433,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.2613534756,60.5648978625,8.3497,6.34675561303
 12/09  01:00:00,22.4674516682,3.93685645139,0.0,0.0,4.58992532963,8.1892,79.7990348984,71.2675086708,3.33988,5.19164622762
 12/09  02:00:00,14.702226638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.7319249313,0.0,0.0,0.0,1.52997510988,7.4902,3.93194565139,0.0,3.33988,0.592065651385
 12/09  04:00:00,14.7510808533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.9061161761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  06:00:00,22.6038205438,3.93685645139,0.0,0.0,4.58992532963,8.1892,76.581401179,67.6396123925,8.3497,0.592088786525
 12/09  07:00:00,38.5720374123,3.93685645139,0.0175003215147,0.0,9.17985065927,19.4245,83.882042999,63.1454288136,16.6994,4.03721418537
 12/09  08:00:00,41.8028643105,3.93685645139,0.0150100103363,0.0,9.17985065927,26.9147,79.7751924675,51.2628197447,25.0491,3.46327272284
 12/09  09:00:00,41.8243116964,3.93685645139,0.00144894032423,0.0,9.17985065927,26.9147,78.6935579852,41.2568374331,33.3988,4.03792055206
 12/09  10:00:00,34.3692542934,3.93685645139,0.000964161906655,0.0,9.17985065927,19.4245,70.8347176032,33.0378896288,25.0491,12.7477279744
 12/09  11:00:00,41.8761461435,3.93685645139,0.00314543758647,0.0,9.17985065927,26.9147,81.6485274713,28.9005946952,41.7485,10.999432776
 12/09  12:00:00,42.5886348032,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.5307645233,24.0332268889,41.7485,12.7490376344
 12/09  13:00:00,41.912658074,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.8855338106,21.9698036084,41.7485,12.1672302022
 12/09  14:00:00,34.3922462786,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.985945123,21.5875849996,33.3988,10.9995601234
 12/09  15:00:00,34.3925500069,3.93685645139,0.0,0.0,9.17985065927,19.4245,59.9730175978,24.5132399276,25.0491,10.4106776701
 12/09  16:00:00,34.3756658434,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.6333802793,28.402452889,33.3988,9.83212739034
 12/09  17:00:00,42.8529221439,3.93685645139,0.00394388363653,0.0,9.17985065927,26.9147,90.7155968484,31.9494866337,50.0982,8.66791021473
 12/09  18:00:00,46.0237374026,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.0749117067,37.1436856731,50.0982,9.83302603357
 12/09  19:00:00,46.0181014046,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.3330395476,33.312527251,50.0982,13.9223122967
 12/09  20:00:00,38.6589804582,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.8495865449,32.1127958897,33.3988,13.3379906551
 12/09  21:00:00,38.6395281125,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.4457281876,36.2973874679,33.3988,12.7495407197
