Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/09  22:00:00,38.5675864687,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.9598138283,37.5702914668,25.0491,13.3404223615
 12/09  23:00:00,38.4601369208,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.0275029915,39.9180919964,16.6994,10.4100109951
 12/09  24:00:00,39.2385073118,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.2725257457,44.4165218432,8.3497,7.50630390253
 12/10  01:00:00,22.5064927377,3.93685645139,0.0,0.0,4.58992532963,8.1892,65.1182607259,55.4307571099,3.33988,6.347623616
 12/10  02:00:00,14.7331611423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.7490215585,0.0,0.0,0.0,1.52997510988,7.4902,3.93193786637,0.0,3.33988,0.592057866368
 12/10  04:00:00,14.7655196083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.9216867731,0.0,0.0,0.0,1.52997510988,7.4902,3.93194379235,0.0,3.33988,0.592063792352
 12/10  06:00:00,22.6252377825,3.93685645139,0.0,0.0,4.58992532963,8.1892,68.8183327722,60.4486327722,8.3497,0.02
 12/10  07:00:00,38.6015923006,3.93685645139,0.0192610434095,0.0,9.17985065927,19.4245,75.5518627874,54.8151421811,16.6994,4.03732060627
 12/10  08:00:00,41.8357086079,3.93685645139,0.0170094342795,0.0,9.17985065927,26.9147,72.2973616966,43.2116965263,25.0491,4.03656517024
 12/10  09:00:00,41.8439902667,3.93685645139,0.00492986782585,0.0,9.17985065927,26.9147,76.1444558627,39.2826196883,33.3988,3.46303617448
 12/10  10:00:00,34.3719801712,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.1962506162,39.1100368337,25.0491,4.03711378254
 12/10  11:00:00,41.90887325,3.93685645139,0.0226258272238,0.0,9.17985065927,26.9147,83.4642418197,28.9672088722,41.7485,12.7485329476
 12/10  12:00:00,42.6238473664,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.608850343,22.6921048797,41.7485,12.1682454633
 12/10  13:00:00,41.9554131932,3.93685645139,0.0,0.0,9.17985065927,26.9147,70.9455638754,18.785999725,41.7485,10.4110641504
 12/10  14:00:00,34.4248076659,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.9352985224,22.7050750893,33.3988,9.83142343305
 12/10  15:00:00,34.4143654296,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.6265840927,31.0713399082,25.0491,7.50614418447
 12/10  16:00:00,34.3930232719,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.4273860457,34.5228386193,33.3988,7.50574742641
 12/10  17:00:00,42.8783608826,3.93685645139,0.0133989162396,0.0,9.17985065927,26.9147,92.7283083131,35.1242451113,50.0982,7.50586320176
 12/10  18:00:00,46.0489004801,3.93685645139,0.0,0.0,9.17985065927,26.9147,95.1211931472,34.613270359,50.0982,10.4097227881
 12/10  19:00:00,46.0520366681,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.9154363574,30.6487702311,50.0982,12.1684661263
 12/10  20:00:00,38.6899398259,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.7382939627,32.5903172556,33.3988,12.7491767071
 12/10  21:00:00,38.6594704549,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.7121160683,35.4823897763,33.3988,9.83092629203
 12/10  22:00:00,38.5792108998,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.80048216,44.5824275958,25.0491,12.1689545642
 12/10  23:00:00,38.4679992047,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.2663872334,48.1561969469,16.6994,10.4107902865
 12/10  24:00:00,39.2459705182,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.0411544825,48.5004324725,8.3497,5.19102201002
 12/11  01:00:00,22.5137514916,3.93685645139,0.0,0.0,4.58992532963,8.1892,64.5687667426,56.0375549446,3.33988,5.19133179798
 12/11  02:00:00,14.7493980436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  03:00:00,14.7752851404,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.7888525717,0.0,0.0,0.0,1.52997510988,7.4902,3.93196144082,0.0,3.33988,0.592081440816
 12/11  05:00:00,14.9405510278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.6367886538,3.93685645139,0.0,0.0,4.58992532963,8.1892,66.7793036559,57.8375163283,8.3497,0.592087327572
 12/11  07:00:00,38.6063675909,3.93685645139,0.0198466379865,0.0,9.17985065927,19.4245,74.0303837491,53.2939143408,16.6994,4.03706940838
 12/11  08:00:00,41.8484473657,3.93685645139,0.0256705140297,0.0,9.17985065927,26.9147,84.3455487215,44.7792295911,25.0491,14.5172191305
 12/11  09:00:00,41.8436086756,3.93685645139,0.00547782281842,0.0,9.17985065927,26.9147,91.2599814149,43.9373335185,33.3988,13.9238478964
 12/11  10:00:00,34.365828024,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.5498641753,39.5007272626,25.0491,11.0000369127
 12/11  11:00:00,41.8680751885,3.93685645139,0.00240235209752,0.0,9.17985065927,26.9147,90.0307341763,37.8715635448,41.7485,10.4106706315
 12/11  12:00:00,42.5932065688,3.93685645139,0.0,0.0,9.17985065927,26.9147,83.8580013799,31.11024461,41.7485,10.9992567699
 12/11  13:00:00,41.9203933683,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.6744304354,21.5160843872,41.7485,10.4098460481
 12/11  14:00:00,34.4051304964,3.93685645139,0.0,0.0,9.17985065927,19.4245,65.3726693365,23.3052372989,33.3988,8.66863203763
 12/11  15:00:00,34.4133415856,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.822639607,26.2669069267,25.0491,7.50663268033
 12/11  16:00:00,34.4131034829,3.93685645139,0.0,0.0,9.17985065927,19.4245,67.9852410079,27.0802567726,33.3988,7.5061842353
 12/11  17:00:00,42.9150087456,3.93685645139,0.0159664673984,0.0,9.17985065927,26.9147,81.3567036916,23.7514760963,50.0982,7.50702759535
 12/11  18:00:00,46.0872689123,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.837786838,18.3293916552,50.0982,10.4101951828
 12/11  19:00:00,46.0992640027,3.93685645139,0.00646363862569,0.0,9.17985065927,26.9147,75.0301499672,11.5914962251,50.0982,13.3404537421
 12/11  20:00:00,38.7428243543,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.3018095027,12.8065773971,33.3988,15.0964321056
 12/11  21:00:00,38.7404917067,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.2670581851,10.1186923669,33.3988,12.7495658182
 12/11  22:00:00,38.6662410874,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.0945283722,17.7008698811,25.0491,13.344558491
 12/11  23:00:00,38.5720250807,3.93685645139,0.0,0.0,9.17985065927,19.4245,43.0924720024,14.8150187993,16.6994,11.5780532031
 12/11  24:00:00,39.4153943532,3.93685645139,0.00595597710554,0.0,9.17985065927,19.4245,18.3076708405,3.61063785518,8.3497,6.34733298537
 12/12  01:00:00,22.7375334618,3.93685645139,0.00428333992265,0.0,4.58992532963,8.1892,9.25806738825,0.726585292725,3.33988,5.19160209552
 12/12  02:00:00,14.9632525031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.9827725713,0.0,0.0,0.0,1.52997510988,7.4902,3.93195223601,0.0,3.33988,0.592072236011
 12/12  04:00:00,14.9786295591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.7211981844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.4130572923,3.93685645139,0.0,0.0,4.58992532963,8.1892,20.8231259704,11.8813306208,8.3497,0.592095349612
 12/12  07:00:00,39.0547607458,3.93685645139,0.0321712794426,0.0,9.17985065927,19.4245,32.4868468773,11.7500202332,16.6994,4.03742664406
 12/12  08:00:00,42.0163390269,3.93685645139,0.0397255851742,0.0,9.17985065927,26.9147,44.8731186807,4.72606300244,25.0491,15.0979556782
 12/12  09:00:00,42.0068589801,3.93685645139,0.0069339186552,0.0,9.17985065927,26.9147,47.6857676165,0.942283600884,33.3988,13.3446840157
 12/12  10:00:00,34.5340003627,3.93685645139,0.0,0.0,9.17985065927,19.4245,36.6449815136,0.0171073432328,25.0491,11.5787741704
 12/12  11:00:00,42.0348114759,3.93685645139,0.00972099817842,0.0,9.17985065927,26.9147,51.581328715,0.0,41.7485,9.83282871499
 12/12  12:00:00,42.8623176569,3.93685645139,0.110685923109,0.0,9.17985065927,26.9147,53.3364280248,0.00951769734801,41.7485,11.5784103274
 12/12  13:00:00,43.5948896166,3.93685645139,1.48430054136,0.0,9.17985065927,26.9147,51.5804836212,0.0,41.7485,9.83198362119
 12/12  14:00:00,35.4205895262,3.93685645139,0.841731384885,0.0,9.17985065927,19.4245,42.0668542977,0.0,33.3988,8.66805429768
 12/12  15:00:00,34.5776097779,3.93685645139,0.00924161888892,0.0,9.17985065927,19.4245,32.5962375185,0.0400064702716,25.0491,7.50713104826
 12/12  16:00:00,34.5168771913,3.93685645139,0.00160299014877,0.0,9.17985065927,19.4245,43.8287249375,2.34655924525,33.3988,8.08336569227
 12/12  17:00:00,42.9113567529,3.93685645139,0.0029070456348,0.0,9.17985065927,26.9147,68.8143874238,11.209208212,50.0982,7.50697921175
 12/12  18:00:00,46.0673371175,3.93685645139,0.0,0.0,9.17985065927,26.9147,73.1276901968,13.1953081591,50.0982,9.83418203769
 12/12  19:00:00,46.0483091311,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.2880878154,14.2666658666,50.0982,13.9232219488
 12/12  20:00:00,38.5300531584,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.691137271,22.1928920779,33.3988,15.0994451931
 12/12  21:00:00,38.5100440197,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.2620127022,26.6927232061,33.3988,12.1704894961
 12/12  22:00:00,38.4643965858,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.8468635914,34.8740444081,25.0491,13.9237191833
 12/12  23:00:00,38.4500802397,3.93685645139,0.0,0.0,9.17985065927,19.4245,69.0335045145,41.3362484069,16.6994,10.9978561075
 12/12  24:00:00,39.2216549955,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.6685068284,49.3958185363,8.3497,6.9229882921
 12/13  01:00:00,22.4747392581,3.93685645139,0.0,0.0,4.58992532963,8.1892,70.2392067019,61.7082095029,3.33988,5.19111719899
 12/13  02:00:00,14.707353259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.734702756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  04:00:00,14.7411332707,0.0,0.0,0.0,1.52997510988,7.4902,3.93193644862,0.0,3.33988,0.59205644862
 12/13  05:00:00,14.8877698904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.5716036819,3.93685645139,0.0,0.0,4.58992532963,8.1892,81.8109341823,72.8691718073,8.3497,0.592062375094
 12/13  07:00:00,38.5317508824,3.93685645139,0.0139632973473,0.0,9.17985065927,19.4245,90.6443984405,69.9072575833,16.6994,4.03774085716
 12/13  08:00:00,41.768996866,3.93685645139,0.0146841176548,0.0,9.17985065927,26.9147,100.746095513,61.1794681228,25.0491,14.5175273901
 12/13  09:00:00,41.7811781427,3.93685645139,0.0,0.0,9.17985065927,26.9147,103.750172309,56.4266357648,33.3988,13.9247365442
 12/13  10:00:00,34.3244168957,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.349066696,46.7218769137,25.0491,11.5780897823
 12/13  11:00:00,41.8415484718,3.93685645139,0.00271450986314,0.0,9.17985065927,26.9147,90.0094923849,38.4283193868,41.7485,9.83267299811
 12/13  12:00:00,42.5811833299,3.93685645139,0.0,0.0,9.17985065927,26.9147,79.084914015,25.7570987845,41.7485,11.5793152305
 12/13  13:00:00,41.9103204475,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.8022835567,17.2212971517,41.7485,9.83248640502
 12/13  14:00:00,34.3929449355,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.2552477143,18.1890040886,33.3988,8.66744362568
 12/13  15:00:00,34.398297497,3.93685645139,0.0,0.0,9.17985065927,19.4245,56.8437090886,23.7112216737,25.0491,8.08338741485
 12/13  16:00:00,34.379378363,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.6202249487,31.7152916663,33.3988,7.50613328238
 12/13  17:00:00,42.8604565274,3.93685645139,0.00777784218926,0.0,9.17985065927,26.9147,90.7178050381,33.1131369579,50.0982,7.50646808021
 12/13  18:00:00,46.0350045694,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.5210463533,30.0120444862,50.0982,10.4108018671
 12/13  19:00:00,46.0444849167,3.93685645139,0.00505557763241,0.0,9.17985065927,26.9147,87.5410591978,24.0997638592,50.0982,13.3430953386
 12/13  20:00:00,38.6864867256,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.9149369734,25.4184962043,33.3988,15.0976407691
 12/13  21:00:00,38.6699917461,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.5956749413,25.447854206,33.3988,12.7490207353
 12/13  22:00:00,38.6077090162,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.2802750893,29.312661319,25.0491,13.9185137703
 12/13  23:00:00,38.5047539277,3.93685645139,0.0,0.0,9.17985065927,19.4245,58.9962552556,31.295641443,16.6994,11.0012138126
 12/13  24:00:00,39.3195372441,3.93685645139,0.0,0.0,9.17985065927,19.4245,37.5190747171,22.821718715,8.3497,6.34765600206
 12/14  01:00:00,22.6860156061,3.93685645139,0.00186840436352,0.0,4.58992532963,8.1892,19.3583846416,10.8268831968,3.33988,5.19162144482
 12/14  02:00:00,14.9651989024,0.0,0.0,0.0,1.52997510988,7.4902,3.93197037005,0.0,3.33988,0.592090370048
 12/14  03:00:00,15.0044804889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  04:00:00,15.0121565107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,15.1832661227,0.0,0.0,0.0,1.52997510988,7.4902,3.93197626446,0.0,3.33988,0.592096264462
 12/14  06:00:00,22.911193974,3.93685645139,0.0,0.0,4.58992532963,8.1892,8.4546413309,0.084941330905,8.3497,0.02
 12/14  07:00:00,38.9482896118,3.93685645139,0.0765347708798,0.0,9.17985065927,19.4245,20.7363691284,0.0,16.6994,4.0369691284
 12/14  08:00:00,42.51605394,3.93685645139,0.419819469892,0.0,9.17985065927,26.9147,40.1481942139,0.0,25.0491,15.0990942139
 12/14  09:00:00,43.690485697,3.93685645139,1.58782709681,0.0,9.17985065927,26.9147,47.3219802663,0.0,33.3988,13.9231802663
 12/14  10:00:00,36.4580582381,3.93685645139,1.83686824777,0.0,9.17985065927,19.4245,36.480203159,0.0,25.0491,11.431103159
 12/14  11:00:00,45.0080686207,3.93685645139,2.89133794688,0.0,9.17985065927,26.9147,51.7284528606,0.0,41.7485,9.97995286058
 12/14  12:00:00,48.0124038559,3.93685645139,5.18175938948,0.0,9.17985065927,26.9147,53.3251963313,0.0,41.7485,11.5766963313
 12/14  13:00:00,51.1417549827,3.93685645139,8.93996880603,0.0,9.17985065927,26.9147,51.5812401567,0.0,41.7485,9.83274015667
 12/14  14:00:00,42.1460911288,3.93685645139,7.50181960031,0.0,9.17985065927,19.4245,42.0666477469,0.0,33.3988,8.66784774687
 12/14  15:00:00,39.7091615371,3.93685645139,5.07027325588,0.0,9.17985065927,19.4245,33.1328009048,0.0,25.0491,8.08370090477
 12/14  16:00:00,37.7222745887,3.93685645139,3.0922352956,0.0,9.17985065927,19.4245,40.9051117507,0.0,33.3988,7.50631175065
 12/14  17:00:00,46.4119115811,3.93685645139,3.24700400768,0.0,9.17985065927,26.9147,57.6049100765,0.0,50.0982,7.50671007646
 12/14  18:00:00,50.7440494085,3.93685645139,4.4079829816,0.0,9.17985065927,26.9147,60.5088554321,0.0,50.0982,10.4106554321
 12/14  19:00:00,51.2330559313,3.93685645139,4.91127166674,0.0,9.17985065927,26.9147,63.4384578229,0.0,50.0982,13.3402578229
 12/14  20:00:00,40.525000049,3.93685645139,1.54494386018,0.0,9.17985065927,19.4245,48.4984324601,0.0,33.3988,15.0996324601
 12/14  21:00:00,39.4524750864,3.93685645139,0.533465162285,0.0,9.17985065927,19.4245,46.1479042539,0.0,33.3988,12.7491042539
 12/14  22:00:00,38.7800861928,3.93685645139,0.0,0.0,9.17985065927,19.4245,39.0563608634,0.0854484341596,25.0491,13.9218124292
 12/14  23:00:00,38.6163517742,3.93685645139,0.0,0.0,9.17985065927,19.4245,30.2961067812,2.59597879606,16.6994,11.0007279852
 12/14  24:00:00,39.3550987496,3.93685645139,0.0,0.0,9.17985065927,19.4245,25.0454764363,9.77295434687,8.3497,6.92282208941
 12/15  01:00:00,22.6195422684,3.93685645139,0.0,0.0,4.58992532963,8.1892,31.9477898121,23.4164997021,3.33988,5.19141011002
 12/15  02:00:00,14.8450131744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.858127435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.8629044273,0.0,0.0,0.0,1.52997510988,7.4902,3.9319400357,0.0,3.33988,0.592060035701
 12/15  05:00:00,15.515758666,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.190122696,3.93685645139,0.0104772195206,0.0,4.58992532963,8.1892,56.8578481972,47.9160563985,8.3497,0.592091798705
 12/15  07:00:00,38.8392559127,3.93685645139,0.0121808480068,0.0,9.17985065927,19.4245,67.5778817671,46.8406735285,16.6994,4.03780823861
 12/15  08:00:00,41.8456055219,3.93685645139,0.0182082147017,0.0,9.17985065927,26.9147,78.4716089381,38.3228790522,25.0491,15.0996298859
 12/15  09:00:00,41.8501892408,3.93685645139,0.0,0.0,9.17985065927,26.9147,80.5920055151,33.8511028836,33.3988,13.3421026314
 12/15  10:00:00,34.369801319,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.8233237371,32.1947741756,25.0491,11.5794495614
 12/15  11:00:00,41.8730345449,3.93685645139,0.00402645297873,0.0,9.17985065927,26.9147,80.8835317623,28.7234482612,41.7485,10.4115835011
 12/15  12:00:00,42.6087996173,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.60312821,15.8533105796,41.7485,11.0013176304
 12/15  13:00:00,41.953576803,3.93685645139,0.0,0.0,9.17985065927,26.9147,56.7941920646,4.63489385354,41.7485,10.4107982111
 12/15  14:00:00,34.4333077525,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2529746077,7.18618385094,33.3988,8.66799075674
 12/15  15:00:00,34.4329613387,3.93685645139,0.0,0.0,9.17985065927,19.4245,47.2696894366,14.7135017593,25.0491,7.50708767726
 12/15  16:00:00,34.4097771079,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.1530737055,22.6713886805,33.3988,8.08288502494
 12/15  17:00:00,42.8840029687,3.93685645139,0.00816398270449,0.0,9.17985065927,26.9147,82.655268144,25.0501646471,50.0982,7.50690349689
 12/15  18:00:00,46.0490382855,3.93685645139,0.0,0.0,9.17985065927,26.9147,84.0659880732,24.1343286786,50.0982,9.83345939458
 12/15  19:00:00,46.0564606369,3.93685645139,0.00479025381334,0.0,9.17985065927,26.9147,83.205895674,19.1797924768,50.0982,13.9279031972
 12/15  20:00:00,38.5466651484,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.7609378068,23.2630788853,33.3988,15.0990589215
 12/15  21:00:00,38.53438645,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.0608411723,24.9134734665,33.3988,12.7485677057
 12/15  22:00:00,38.4939487826,3.93685645139,0.0,0.0,9.17985065927,19.4245,70.4724464202,31.5012405323,25.0491,13.9221058879
 12/15  23:00:00,38.4862101261,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.8450383056,35.1478765354,16.6994,10.9977617702
 12/15  24:00:00,39.2541082167,3.93685645139,0.0,0.0,9.17985065927,19.4245,54.0322945549,38.7592446994,8.3497,6.92334985544
 12/16  01:00:00,22.5327069618,3.93685645139,0.0,0.0,4.58992532963,8.1892,55.0440297545,46.5125035412,3.33988,5.19164621327
 12/16  02:00:00,14.7691123488,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.7971741294,0.0,0.0,0.0,1.52997510988,7.4902,3.93193861017,0.0,3.33988,0.592058610173
 12/16  04:00:00,14.8127485954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  05:00:00,14.9665033605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.6655501747,3.93685645139,0.0,0.0,4.58992532963,8.1892,58.5943462166,49.6525644408,8.3497,0.592081775788
 12/16  07:00:00,38.6368733075,3.93685645139,0.0216175613953,0.0,9.17985065927,19.4245,65.9315605889,45.1946193894,16.6994,4.03754119946
 12/16  08:00:00,41.8675708186,3.93685645139,0.0186516389665,0.0,9.17985065927,26.9147,62.5909778316,33.5050709781,25.0491,4.03680685351
 12/16  09:00:00,41.8626416563,3.93685645139,0.0,0.0,9.17985065927,26.9147,69.9356450609,32.4996733217,33.3988,4.03717173926
 12/16  10:00:00,34.3919262278,3.93685645139,0.00802003713406,0.0,9.17985065927,19.4245,71.0902703595,33.8686291305,25.0491,12.1725412291
 12/16  11:00:00,41.8946910493,3.93685645139,0.0165679855379,0.0,9.17985065927,26.9147,87.8480633498,34.5193751391,41.7485,11.5801882107
 12/16  12:00:00,42.6041039262,3.93685645139,0.0,0.0,9.17985065927,26.9147,82.8843599387,28.385003475,41.7485,12.7508564638
 12/16  13:00:00,41.9470353877,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.9093792976,21.411037008,41.7485,12.7498422896
 12/16  14:00:00,34.4475818414,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.082659328,16.6828780058,33.3988,11.0009813222
 12/16  15:00:00,34.4687326913,3.93685645139,0.0,0.0,9.17985065927,19.4245,50.7346354014,15.273839524,25.0491,10.4116958773
 12/16  16:00:00,34.4879840138,3.93685645139,0.0,0.0,9.17985065927,19.4245,52.2126004708,8.98079136352,33.3988,9.83300910724
 12/16  17:00:00,42.9941353035,3.93685645139,0.0197218321573,0.0,9.17985065927,26.9147,66.1929340285,6.84831149063,50.0982,9.2464225379
 12/16  18:00:00,46.1555442426,3.93685645139,0.0,0.0,9.17985065927,26.9147,68.7481621435,8.81677545295,50.0982,9.83318669056
 12/16  19:00:00,46.1797600915,3.93685645139,0.0101623442265,0.0,9.17985065927,26.9147,64.0254102975,0.0,50.0982,13.9272102975
 12/16  20:00:00,38.8923914732,3.93685645139,0.0151189599985,0.0,9.17985065927,19.4245,47.3245331836,0.0,33.3988,13.9257331836
 12/16  21:00:00,38.9027018422,3.93685645139,0.0,0.0,9.17985065927,19.4245,46.171744028,0.0220750098611,33.3988,12.7508690181
 12/16  22:00:00,38.8563039436,3.93685645139,0.0202884507384,0.0,9.17985065927,19.4245,38.9710015839,0.0,25.0491,13.9219015839
 12/16  23:00:00,38.785363184,3.93685645139,0.0502487115443,0.0,9.17985065927,19.4245,26.5319773221,0.0,16.6994,9.8325773221
 12/16  24:00:00,39.5939404498,3.93685645139,0.078403279153,0.0,9.17985065927,19.4245,16.4843356227,0.0514879233067,8.3497,8.0831476994
 12/17  01:00:00,22.80219024,3.93685645139,0.0,0.0,4.58992532963,8.1892,9.81430589282,0.125639616419,3.33988,6.3487862764
 12/17  02:00:00,15.0110951824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,15.0323503763,0.0,0.0,0.0,1.52997510988,7.4902,3.93193269855,0.0,3.33988,0.592052698549
 12/17  04:00:00,15.0405100985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,15.2130552514,0.0,0.0,0.0,1.52997510988,7.4902,3.93193863276,0.0,3.33988,0.592058632764
 12/17  06:00:00,22.9263222871,3.93685645139,0.0159666782498,0.0,4.58992532963,8.1892,8.63832486365,0.268624863654,8.3497,0.02
 12/17  07:00:00,38.891764057,3.93685645139,0.048924414179,0.0,9.17985065927,19.4245,20.7363997523,0.0,16.6994,4.03699975233
 12/17  08:00:00,42.1141961216,3.93685645139,0.0473054914801,0.0,9.17985065927,26.9147,29.0871124147,0.0,25.0491,4.03801241472
 12/17  09:00:00,42.2569714645,3.93685645139,0.175361674236,0.0,9.17985065927,26.9147,37.4360604234,0.0,33.3988,4.03726042336
 12/17  10:00:00,34.6013617858,3.93685645139,0.00761026032361,0.0,9.17985065927,19.4245,29.1533363698,0.0664995091209,25.0491,4.0377368607
 12/17  11:00:00,42.2781363375,3.93685645139,0.202787192516,0.0,9.17985065927,26.9147,54.4998217042,0.0,41.7485,12.7513217042
 12/17  12:00:00,43.176903326,3.93685645139,0.398922198826,0.0,9.17985065927,26.9147,53.9215317258,0.0,41.7485,12.1730317258
 12/17  13:00:00,42.4586364394,3.93685645139,0.352549186452,0.0,9.17985065927,26.9147,52.1610782796,0.0,41.7485,10.4125782796
 12/17  14:00:00,34.5070537148,3.93685645139,0.0015548209226,0.0,9.17985065927,19.4245,44.2301742762,0.41955455662,33.3988,10.4118197196
 12/17  15:00:00,34.4193184206,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.1200516791,16.5634676542,25.0491,7.50748402485
 12/17  16:00:00,34.3695068106,3.93685645139,0.0,0.0,9.17985065927,19.4245,68.0071100626,27.1013372616,33.3988,7.50697280097
 12/17  17:00:00,42.8505625229,3.93685645139,0.00689789485832,0.0,9.17985065927,26.9147,88.5171549914,30.3357682415,50.0982,8.08318674986
 12/17  18:00:00,46.0271934783,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.6423942665,31.7105145842,50.0982,9.83367968229
 12/17  19:00:00,46.0254566412,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.5985359394,30.7499322067,50.0982,12.7504037328
 12/17  20:00:00,38.6633874883,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.1873190334,32.0366774745,33.3988,12.7518415589
 12/17  21:00:00,38.6351736013,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.0833792684,33.8512882138,33.3988,9.83329105455
 12/17  22:00:00,38.5461874224,3.93685645139,0.0,0.0,9.17985065927,19.4245,86.3585681199,48.5591518964,25.0491,12.7503162235
 12/17  23:00:00,38.4239980303,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.8027095684,57.6907592824,16.6994,10.412550286
 12/17  24:00:00,39.2083749563,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.6407211617,61.0998648605,8.3497,5.19115630116
 12/18  01:00:00,22.4532473293,3.93685645139,0.0,0.0,4.58992532963,8.1892,80.1339352102,71.6023559331,3.33988,5.19169927712
 12/18  02:00:00,14.6838935667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.7041835304,0.0,0.0,0.0,1.52997510988,7.4902,3.93194269604,0.0,3.33988,0.592062696037
 12/18  04:00:00,14.7068056816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8533415693,0.0,0.0,0.0,1.52997510988,7.4902,3.93194861433,0.0,3.33988,0.592068614335
 12/18  06:00:00,22.5455862636,3.93685645139,0.0,0.0,4.58992532963,8.1892,92.1019678096,83.7322678096,8.3497,0.02
 12/18  07:00:00,38.5069759709,3.93685645139,0.0129011162971,0.0,9.17985065927,19.4245,105.116406978,84.3793857067,16.6994,4.03762127112
 12/18  08:00:00,41.7432908568,3.93685645139,0.0138099790909,0.0,9.17985065927,26.9147,116.295825085,76.145131865,25.0491,15.1015932198
 12/18  09:00:00,41.7576809029,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.818634344,64.4928233955,33.3988,13.9270109484
 12/18  10:00:00,34.2914368098,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.4788011675,56.8496634456,25.0491,11.5800377219
 12/18  11:00:00,41.7903093891,3.93685645139,0.00173664789542,0.0,9.17985065927,26.9147,106.387120647,54.2268832261,41.7485,10.4117374213
 12/18  12:00:00,42.5536629731,3.93685645139,0.0,0.0,9.17985065927,26.9147,92.9016302905,40.1527495639,41.7485,11.0003807267
 12/18  13:00:00,41.8771228175,3.93685645139,0.0,0.0,9.17985065927,26.9147,76.5962090626,24.4359529293,41.7485,10.4117561333
 12/18  14:00:00,34.3701338158,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.9653053919,18.8988772746,33.3988,8.66762811735
 12/18  15:00:00,34.3728742544,3.93685645139,0.0,0.0,9.17985065927,19.4245,57.7588259432,24.6260568462,25.0491,8.08366909692
 12/18  16:00:00,34.3557430631,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.7658981974,33.8600015714,33.3988,7.50709662591
 12/18  17:00:00,42.8262057312,3.93685645139,0.00466189892801,0.0,9.17985065927,26.9147,97.5008900124,39.3195265951,50.0982,8.08316341733
 12/18  18:00:00,45.9905769938,3.93685645139,0.0,0.0,9.17985065927,26.9147,103.606115858,43.6743416041,50.0982,9.83357425363
 12/18  19:00:00,45.9853087687,3.93685645139,0.0,0.0,9.17985065927,26.9147,107.657507347,43.6331308819,50.0982,13.9261764647
 12/18  20:00:00,38.6190964447,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.078067294,49.5785870104,33.3988,15.1006802836
 12/18  21:00:00,38.5912096235,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.205188894,54.0544252359,33.3988,12.7519636583
 12/18  22:00:00,38.5059842327,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.932473604,64.9573380025,25.0491,13.926035601
 12/18  23:00:00,38.4034538446,3.93685645139,0.0,0.0,9.17985065927,19.4245,93.172925832,64.8936674098,16.6994,11.5798584222
 12/18  24:00:00,39.1990789846,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.0479929607,73.3515600298,8.3497,6.34673293095
 12/19  01:00:00,22.4356076048,3.93685645139,0.0,0.0,4.58992532963,8.1892,92.0352354619,83.5041154824,3.33988,5.19123997947
 12/19  02:00:00,14.6643545508,0.0,0.0,0.0,1.52997510988,7.4902,3.9319447794,0.0,3.33988,0.592064779404
 12/19  03:00:00,14.6894915258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.7015151013,0.0,0.0,0.0,1.52997510988,7.4902,3.93195069439,0.0,3.33988,0.592070694387
 12/19  05:00:00,15.3661245279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,23.0781850571,3.93685645139,0.0,0.0,4.58992532963,8.1892,87.4245041778,79.0548041778,8.3497,0.02
 12/19  07:00:00,38.7790325942,3.93685645139,0.0169523302472,0.0,9.17985065927,19.4245,89.0487556796,68.3119682283,16.6994,4.03738745135
 12/19  08:00:00,41.8043664793,3.93685645139,0.0207082114342,0.0,9.17985065927,26.9147,96.2371669431,55.5050491189,25.0491,15.6830178242
 12/19  09:00:00,41.8161053205,3.93685645139,0.0,0.0,9.17985065927,26.9147,97.5525990224,50.2333430779,33.3988,13.9204559445
 12/19  10:00:00,34.3420853304,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.4836321355,46.432292221,25.0491,11.0022399145
 12/19  11:00:00,41.847084756,3.93685645139,0.0115646217903,0.0,9.17985065927,26.9147,96.9884344247,44.8284541918,41.7485,10.4114802329
 12/19  12:00:00,42.5734795525,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.2120785274,36.8841181844,41.7485,11.579460343
 12/19  13:00:00,41.8947900634,3.93685645139,0.0,0.0,9.17985065927,26.9147,78.6356880569,27.0533326689,41.7485,9.83385538803
 12/19  14:00:00,34.3965723218,3.93685645139,0.0,0.0,9.17985065927,19.4245,61.7197797817,19.0732242055,33.3988,9.24775557629
 12/19  15:00:00,34.4140424838,3.93685645139,0.0,0.0,9.17985065927,19.4245,49.2308705951,16.6747827347,25.0491,7.50698786045
 12/19  16:00:00,34.4006294483,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.6019509261,19.1194730605,33.3988,8.08367786556
 12/19  17:00:00,42.8704124003,3.93685645139,0.00537255119736,0.0,9.17985065927,26.9147,82.938235119,25.3322876177,50.0982,7.50774750128
 12/19  18:00:00,46.037527067,3.93685645139,0.0,0.0,9.17985065927,26.9147,89.0657597706,28.5551355956,50.0982,10.412424175
 12/19  19:00:00,46.0514169704,3.93685645139,0.00244331741907,0.0,9.17985065927,26.9147,85.486030773,21.4646836514,50.0982,13.9231471216
 12/19  20:00:00,38.5478926502,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.9051485129,24.4031545716,33.3988,15.1031939413
 12/19  21:00:00,38.531017979,3.93685645139,0.0,0.0,9.17985065927,19.4245,74.8087562589,28.6588955684,33.3988,12.7510606905
 12/19  22:00:00,38.4646992586,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.6683453552,44.6949726918,25.0491,13.9242726634
 12/19  23:00:00,38.4341946997,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.090733271,55.809834777,16.6994,11.581498494
 12/19  24:00:00,39.2212114168,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.7470837128,61.0495222555,8.3497,6.3478614573
 12/20  01:00:00,22.4712341091,3.93685645139,0.0,0.0,4.58992532963,8.1892,77.4483100532,68.9175276659,3.33988,5.19090238738
 12/20  02:00:00,14.7028556357,0.0,0.0,0.0,1.52997510988,7.4902,3.93195996244,0.0,3.33988,0.592079962444
 12/20  03:00:00,14.7221266247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  04:00:00,14.7229328684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8614480512,0.0,0.0,0.0,1.52997510988,7.4902,3.9319658533,0.0,3.33988,0.592085853302
 12/20  06:00:00,22.548072924,3.93685645139,0.0,0.0,4.58992532963,8.1892,93.6585626141,85.2888626141,8.3497,0.02
 12/20  07:00:00,38.5133498132,3.93685645139,0.0142773982053,0.0,9.17985065927,19.4245,103.721925949,82.9853540002,16.6994,4.03717194855
 12/20  08:00:00,42.8079447081,3.93685645139,0.0169393790274,0.0,9.17985065927,26.9147,121.035633911,80.3032305316,25.0491,15.683303379
 12/20  09:00:00,41.7366983605,3.93685645139,0.0,0.0,9.17985065927,26.9147,126.128868834,78.8091403107,33.3988,13.9209285237
 12/20  10:00:00,34.2523609406,3.93685645139,0.0,0.0,9.17985065927,19.4245,110.643047347,74.592608521,25.0491,11.001338826
 12/20  11:00:00,41.7438399139,3.93685645139,0.00196076512993,0.0,9.17985065927,26.9147,124.245068986,72.0845939902,41.7485,10.4119749956
 12/20  12:00:00,42.5184571386,3.93685645139,0.0,0.0,9.17985065927,26.9147,114.018039169,60.6891883382,41.7485,11.580350831
 12/20  13:00:00,41.803481744,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.027529805,51.8664383724,41.7485,10.4125914322
 12/20  14:00:00,34.2836563209,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.3088824002,52.2405392947,33.3988,8.6695431056
 12/20  15:00:00,34.2854880296,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.0774196199,56.9449366674,25.0491,8.08338295243
 12/20  16:00:00,34.273327525,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.598400652,61.6921934063,33.3988,7.50740724594
 12/20  17:00:00,42.7559443652,3.93685645139,0.00385250769057,0.0,9.17985065927,26.9147,120.473373844,62.8675792193,50.0982,7.50759462488
 12/20  18:00:00,45.9305249852,3.93685645139,0.0,0.0,9.17985065927,26.9147,123.455514907,62.9454474337,50.0982,10.4118674732
 12/20  19:00:00,45.9331606261,3.93685645139,0.0,0.0,9.17985065927,26.9147,125.264734294,61.238963072,50.0982,13.9275712216
 12/20  20:00:00,38.5756180334,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.361830703,69.8612238504,33.3988,15.101806853
 12/20  21:00:00,38.5572237624,3.93685645139,0.0,0.0,9.17985065927,19.4245,119.375253375,73.2242954252,33.3988,12.7521579495
 12/20  22:00:00,38.4848506665,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.784846795,79.8055302324,25.0491,13.9302165624
 12/20  23:00:00,38.37238331,3.93685645139,0.0,0.0,9.17985065927,19.4245,114.429662034,86.1462702796,16.6994,11.583991754
 12/20  24:00:00,39.1798045074,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.667695708,91.3947212581,8.3497,6.92327444961
 12/21  01:00:00,22.4210024838,3.93685645139,0.0,0.0,4.58992532963,8.1892,108.158696909,99.626816197,3.33988,5.1920007124
 12/21  02:00:00,14.6453475084,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.669294191,0.0,0.0,0.0,1.52997510988,7.4902,3.93197219538,0.0,3.33988,0.592092195382
 12/21  04:00:00,14.6829121555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.8344775906,0.0,0.0,0.0,1.52997510988,7.4902,3.93192633661,0.0,3.33988,0.592046336612
 12/21  06:00:00,22.5348360979,3.93685645139,0.00085270254672,0.0,4.58992532963,8.1892,101.982331048,93.6126310476,8.3497,0.02
 12/21  07:00:00,38.5002573203,3.93685645139,0.0128885564955,0.0,9.17985065927,19.4245,111.839733328,91.1025793745,16.6994,4.03775395307
 12/21  08:00:00,42.7983252753,3.93685645139,0.015689896635,0.0,9.17985065927,26.9147,121.503614173,81.3513534841,25.0491,15.103160689
 12/21  09:00:00,41.7497881872,3.93685645139,0.0,0.0,9.17985065927,26.9147,119.702742179,72.3781519998,33.3988,13.925790179
 12/21  10:00:00,34.2956221525,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.1156017287,58.4848166159,25.0491,11.5816851128
 12/21  11:00:00,41.8099169924,3.93685645139,0.00191997854471,0.0,9.17985065927,26.9147,100.487902149,48.3265330683,41.7485,10.4128690805
 12/21  12:00:00,42.5617076749,3.93685645139,0.0,0.0,9.17985065927,26.9147,88.5737795473,35.244666993,41.7485,11.5806125543
 12/21  13:00:00,41.8846042057,3.93685645139,0.0,0.0,9.17985065927,26.9147,75.8638989139,23.7031159464,41.7485,10.4122829676
 12/21  14:00:00,34.3683836406,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.4947462626,22.4245340921,33.3988,8.67141217055
 12/21  15:00:00,34.3740550313,3.93685645139,0.0,0.0,9.17985065927,19.4245,60.1016548941,26.9679533839,25.0491,8.08460151019
 12/21  16:00:00,34.3623605329,3.93685645139,0.0,0.0,9.17985065927,19.4245,72.5814853943,31.6749821665,33.3988,7.50770322781
 12/21  17:00:00,42.8394718523,3.93685645139,0.0049669478636,0.0,9.17985065927,26.9147,93.110408889,35.5049429986,50.0982,7.50726589037
 12/21  18:00:00,45.999392199,3.93685645139,0.0,0.0,9.17985065927,26.9147,102.146778015,41.637230233,50.0982,10.4113477821
 12/21  19:00:00,45.9817689055,3.93685645139,0.0,0.0,9.17985065927,26.9147,110.187942995,46.163725435,50.0982,13.9260175601
 12/21  20:00:00,38.6024173262,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.972797433,56.8902470574,33.3988,15.683750376
 12/21  21:00:00,38.5747898613,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.16884403,63.0189754876,33.3988,12.7510685423
 12/21  22:00:00,38.4979127349,3.93685645139,0.0,0.0,9.17985065927,19.4245,108.85253163,69.8827118759,25.0491,13.9207197543
 12/21  23:00:00,38.3863397985,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.6321117988,71.3560745107,16.6994,11.5766372881
 12/21  24:00:00,39.193006963,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.5143412091,76.8163438961,8.3497,6.34829731298
 12/22  01:00:00,22.430388815,3.93685645139,0.0,0.0,4.58992532963,8.1892,97.7518292706,89.2202003732,3.33988,5.19174889732
 12/22  02:00:00,14.6622681536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.7024498548,0.0,0.0,0.0,1.52997510988,7.4902,3.9319714892,0.0,3.33988,0.592091489196
 12/22  04:00:00,14.728339321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.3994307463,0.0,0.0,0.0,1.52997510988,7.4902,3.93195155108,0.0,3.33988,0.592071551083
 12/22  06:00:00,23.1061439552,3.93685645139,0.0,0.0,4.58992532963,8.1892,76.9885996087,68.6188996087,8.3497,0.02
 12/22  07:00:00,38.788347628,3.93685645139,0.0163479349743,0.0,9.17985065927,19.4245,83.7582844273,63.0209961851,16.6994,4.03788824218
 12/22  08:00:00,42.8551511764,3.93685645139,0.0166045762239,0.0,9.17985065927,26.9147,94.2151324328,53.5538128558,25.0491,15.612219577
 12/22  09:00:00,41.8111134696,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.8794700491,46.4841781509,33.3988,13.9964918983
 12/22  10:00:00,34.3330950098,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.3528073518,44.7259261319,25.0491,11.57778122
 12/22  11:00:00,41.8352810991,3.93685645139,0.0103861704807,0.0,9.17985065927,26.9147,95.9072973784,44.3234135624,41.7485,9.83538381598
 12/22  12:00:00,42.5730765915,3.93685645139,0.0,0.0,9.17985065927,26.9147,85.7137279659,32.3828638453,41.7485,11.5823641206
 12/22  13:00:00,41.8982862349,3.93685645139,0.0,0.0,9.17985065927,26.9147,72.4683724033,20.307935545,41.7485,10.4119368584
 12/22  14:00:00,34.3752644349,3.93685645139,0.0,0.0,9.17985065927,19.4245,63.847047688,21.2028370796,33.3988,9.24541060842
 12/22  15:00:00,34.3616535649,3.93685645139,0.0,0.0,9.17985065927,19.4245,62.4331420284,29.8763143252,25.0491,7.5077277032
 12/22  16:00:00,34.3426841619,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.6280477086,36.1446705419,33.3988,8.08457716666
 12/22  17:00:00,42.8179910622,3.93685645139,0.00439275591302,0.0,9.17985065927,26.9147,97.4971712212,39.8907402289,50.0982,7.50823099228
 12/22  18:00:00,45.9874665409,3.93685645139,0.0,0.0,9.17985065927,26.9147,102.002085967,41.490953082,50.0982,10.4129328852
 12/22  19:00:00,45.9795699917,3.93685645139,0.0,0.0,9.17985065927,26.9147,103.695107194,39.6721828964,50.0982,13.9247242981
 12/22  20:00:00,38.4579440008,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.7096573317,48.2076354883,33.3988,15.1032218433
 12/22  21:00:00,38.440126211,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.7247655063,51.573592639,33.3988,12.7523728673
 12/22  22:00:00,38.3938899526,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.390957996,60.831625786,25.0491,14.5102322097
 12/22  23:00:00,38.3782035264,3.93685645139,0.0,0.0,9.17985065927,19.4245,96.4362796173,68.7328040807,16.6994,11.0040755366
 12/22  24:00:00,39.1838185564,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.2435122615,73.9696670653,8.3497,6.92414519612
 12/23  01:00:00,22.4240456333,3.93685645139,0.0,0.0,4.58992532963,8.1892,93.2635401581,84.7319491394,3.33988,5.19171101864
 12/23  02:00:00,14.6442742826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.6656629024,0.0,0.0,0.0,1.52997510988,7.4902,3.93195389604,0.0,3.33988,0.592073896036
 12/23  04:00:00,14.6783445594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8282780927,0.0,0.0,0.0,1.52997510988,7.4902,3.93195979653,0.0,3.33988,0.592079796528
 12/23  06:00:00,22.5336184221,3.93685645139,0.00495855961369,0.0,4.58992532963,8.1892,111.219279787,102.849579787,8.3497,0.02
 12/23  07:00:00,38.4955366077,3.93685645139,0.012406344199,0.0,9.17985065927,19.4245,118.680258334,97.9432349509,16.6994,4.037623383
 12/23  08:00:00,42.7786388082,3.93685645139,0.0101228377234,0.0,9.17985065927,26.9147,115.276009032,86.1895017433,25.0491,4.03740728887
 12/23  09:00:00,41.7241980461,3.93685645139,0.0,0.0,9.17985065927,26.9147,118.769823563,81.3328887818,33.3988,4.03813478144
 12/23  10:00:00,34.2452845291,3.93685645139,0.0010982004196,0.0,9.17985065927,19.4245,117.101456083,79.2995653938,25.0491,12.7527906889
 12/23  11:00:00,41.7403697022,3.93685645139,0.00259317826251,0.0,9.17985065927,26.9147,130.199174287,76.8687623818,41.7485,11.581911905
 12/23  12:00:00,42.5159129822,3.93685645139,0.0,0.0,9.17985065927,26.9147,118.390877146,63.8898536026,41.7485,12.7525235436
 12/23  13:00:00,41.8012148827,3.93685645139,0.0,0.0,9.17985065927,26.9147,113.412845611,58.9131858592,41.7485,12.7511597517
 12/23  14:00:00,34.2800647826,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.276595743,57.2947062283,33.3988,11.5830895148
 12/23  15:00:00,34.2848040683,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.1479449981,58.6861862742,25.0491,10.412658724
 12/23  16:00:00,34.2747743037,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.917192658,60.1060017028,33.3988,10.4123909551
 12/23  17:00:00,42.7500437296,3.93685645139,0.00284748289991,0.0,9.17985065927,26.9147,124.216621825,64.8733492067,50.0982,9.24507261835
 12/23  18:00:00,45.9249911034,3.93685645139,0.0,0.0,9.17985065927,26.9147,131.84746862,71.9136530211,50.0982,9.8356155988
 12/23  19:00:00,45.9290189406,3.93685645139,0.0,0.0,9.17985065927,26.9147,130.149278121,65.5417791614,50.0982,14.5092989593
 12/23  20:00:00,38.5717536002,3.93685645139,0.0,0.0,9.17985065927,19.4245,112.808864453,65.4881962865,33.3988,13.9218681669
 12/23  21:00:00,38.5526113372,3.93685645139,0.0,0.0,9.17985065927,19.4245,120.202937352,74.0525771664,33.3988,12.7515601858
 12/23  22:00:00,38.4830353547,3.93685645139,0.0,0.0,9.17985065927,19.4245,113.27331545,74.2988645553,25.0491,13.9253508946
 12/23  23:00:00,38.3730234828,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.181256575,75.069509413,16.6994,10.4123471621
 12/23  24:00:00,39.1809676439,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.1162003853,82.2592797573,8.3497,7.50722062805
 12/24  01:00:00,22.4230011175,3.93685645139,0.0,0.0,4.58992532963,8.1892,102.766959015,92.5031498404,3.33988,6.92392917466
 12/24  02:00:00,14.6447290959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6659460677,0.0,0.0,0.0,1.52997510988,7.4902,3.93197302393,0.0,3.33988,0.592093023929
 12/24  04:00:00,14.6790470954,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8308088666,0.0,0.0,0.0,1.52997510988,7.4902,3.93192716941,0.0,3.33988,0.592047169406
 12/24  06:00:00,22.5383235716,3.93685645139,0.00756480812574,0.0,4.58992532963,8.1892,102.872896976,94.5031969762,8.3497,0.02
 12/24  07:00:00,38.4986089439,3.93685645139,0.0132219905741,0.0,9.17985065927,19.4245,110.261478207,89.5241789629,16.6994,4.03789924425
 12/24  08:00:00,42.7853908478,3.93685645139,0.0085407044191,0.0,9.17985065927,26.9147,112.151442802,83.0645599138,25.0491,4.0377828879
 12/24  09:00:00,41.7354249616,3.93685645139,0.00172470823844,0.0,9.17985065927,26.9147,110.963126815,73.5260117287,33.3988,4.03831508617
 12/24  10:00:00,34.2605536757,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.1008604749,68.0128087,25.0491,4.0389517749
 12/24  11:00:00,41.7774366146,3.93685645139,0.00333809248566,0.0,9.17985065927,26.9147,111.433187017,56.9323408009,41.7485,12.7523462159
 12/24  12:00:00,42.5436547366,3.93685645139,0.0,0.0,9.17985065927,26.9147,102.24078303,47.7400452695,41.7485,12.7522377607
 12/24  13:00:00,41.847760539,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.817725971,38.6567609253,41.7485,10.4124650457
 12/24  14:00:00,34.3339598681,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.8146709298,34.0028803405,33.3988,10.4129905893
 12/24  15:00:00,34.3506031839,3.93685645139,0.0,0.0,9.17985065927,19.4245,64.2976402681,31.7410953027,25.0491,7.50744496541
 12/24  16:00:00,34.3383896979,3.93685645139,0.0,0.0,9.17985065927,19.4245,75.9713312284,34.4887529893,33.3988,8.08377823912
 12/24  17:00:00,42.8119355459,3.93685645139,0.00408497846882,0.0,9.17985065927,26.9147,97.2175428554,39.6106101215,50.0982,7.50873273387
 12/24  18:00:00,45.9760784092,3.93685645139,0.0,0.0,9.17985065927,26.9147,108.265026528,47.7535720222,50.0982,10.4132545054
 12/24  19:00:00,45.9622693828,3.93685645139,0.0,0.0,9.17985065927,26.9147,115.334057194,52.4834854719,50.0982,12.7523717217
 12/24  20:00:00,38.5895793074,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.419687091,57.6887838106,33.3988,13.3321032802
 12/24  21:00:00,38.5640995057,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.626692291,58.3931502708,33.3988,9.83474202038
 12/24  22:00:00,38.4980666264,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.297571853,63.320858798,25.0491,12.9276130545
 12/24  23:00:00,38.392270483,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.2867781507,65.3468443214,16.6994,10.2405338293
 12/24  24:00:00,39.1885210472,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.4788261511,68.3628380923,8.3497,5.76628805883
 12/25  01:00:00,22.4291312359,3.93685645139,0.0,0.0,4.58992532963,8.1892,90.1776033209,80.4883533229,3.33988,6.34936999799
 12/25  02:00:00,14.6488295816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6858544697,0.0,0.0,0.0,1.52997510988,7.4902,3.93197265655,0.0,3.33988,0.592092656547
 12/25  04:00:00,14.7164404976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.8632335855,0.0,0.0,0.0,1.52997510988,7.4902,3.93195272127,0.0,3.33988,0.592072721274
 12/25  06:00:00,22.5501228919,3.93685645139,0.0,0.0,4.58992532963,8.1892,87.7869800435,79.4172800435,8.3497,0.02
 12/25  07:00:00,38.5051582301,3.93685645139,0.0132205137638,0.0,9.17985065927,19.4245,99.7344023296,78.9973410706,16.6994,4.03766125896
 12/25  08:00:00,42.7864621391,3.93685645139,0.0104921700596,0.0,9.17985065927,26.9147,100.561023687,71.4743375425,25.0491,4.03758614458
 12/25  09:00:00,41.7297531481,3.93685645139,0.0,0.0,9.17985065927,26.9147,105.73701226,68.3002805679,33.3988,4.0379316921
 12/25  10:00:00,34.2486533733,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.5441397002,70.4566096862,25.0491,4.03843001406
 12/25  11:00:00,41.7551223621,3.93685645139,0.00532758972718,0.0,9.17985065927,26.9147,118.377034676,63.8754586466,41.7485,12.7530760295
 12/25  12:00:00,42.5237947919,3.93685645139,0.0,0.0,9.17985065927,26.9147,111.78592404,56.7060976579,41.7485,13.3313263825
 12/25  13:00:00,41.8097464489,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.482699126,52.8985294248,41.7485,9.83566970105
 12/25  14:00:00,34.2814943758,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.3070176941,55.4953760079,33.3988,10.4128416862
 12/25  15:00:00,34.2892745754,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.1825239146,57.0486978379,25.0491,8.08472607677
 12/25  16:00:00,34.2748432926,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.406289845,60.4987256489,33.3988,7.50876419585
 12/25  17:00:00,42.7505970524,3.93685645139,0.00379873441175,0.0,9.17985065927,26.9147,121.305382013,63.1228988225,50.0982,8.0842831907
 12/25  18:00:00,45.9211984854,3.93685645139,0.0,0.0,9.17985065927,26.9147,129.638284276,69.1270036394,50.0982,10.4130806369
 12/25  19:00:00,45.9229126522,3.93685645139,0.0,0.0,9.17985065927,26.9147,131.497731508,68.6463353173,50.0982,12.7531961905
 12/25  20:00:00,38.5645891361,3.93685645139,0.0,0.0,9.17985065927,19.4245,117.091499465,70.9399018275,33.3988,12.7527976378
 12/25  21:00:00,38.5455869707,3.93685645139,0.0,0.0,9.17985065927,19.4245,115.397302701,71.5854851166,33.3988,10.4130175845
 12/25  22:00:00,38.4762956773,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.347822836,80.5458482124,25.0491,12.7528746235
 12/25  23:00:00,38.3681144662,3.93685645139,0.0,0.0,9.17985065927,19.4245,113.458858976,86.3483263331,16.6994,10.4111326432
 12/25  24:00:00,39.1782097496,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.882718874,88.3417683051,8.3497,5.19125056921
 12/26  01:00:00,22.4204368097,3.93685645139,0.0,0.0,4.58992532963,8.1892,106.199882794,97.667979048,3.33988,5.19202374561
 12/26  02:00:00,14.6372420587,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581281,0.0,3.33988,0.592095812814
 12/26  03:00:00,14.6575674782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
