Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/26  04:00:00,14.6702085683,0.0,0.0,0.0,1.52997510988,7.4902,3.93192999948,0.0,3.33988,0.592049999484
 12/26  05:00:00,15.3359020025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.0409974149,3.93685645139,0.00257377826485,0.0,4.58992532963,8.1892,120.454418912,111.512662976,8.3497,0.592055936217
 12/26  07:00:00,38.7206656026,3.93685645139,0.0120091336657,0.0,9.17985065927,19.4245,126.642496089,105.90514473,16.6994,4.03795135948
 12/26  08:00:00,42.7843493797,3.93685645139,0.013695333616,0.0,9.17985065927,26.9147,137.131151326,96.9787931089,25.0491,15.1032582175
 12/26  09:00:00,41.731816073,3.93685645139,0.0,0.0,9.17985065927,26.9147,137.521601503,89.6146645151,33.3988,14.5081369877
 12/26  10:00:00,34.2489105202,3.93685645139,0.0,0.0,9.17985065927,19.4245,120.456820268,83.8307544186,25.0491,11.576965849
 12/26  11:00:00,41.7382028947,3.93685645139,0.00188194404669,0.0,9.17985065927,26.9147,133.029630295,81.4448269143,41.7485,9.83630338043
 12/26  12:00:00,42.5105025075,3.93685645139,0.0,0.0,9.17985065927,26.9147,121.29770955,67.3871079163,41.7485,12.1621016337
 12/26  13:00:00,41.7991278034,3.93685645139,0.0,0.0,9.17985065927,26.9147,105.849708838,54.2648378822,41.7485,9.83637095604
 12/26  14:00:00,34.2801376322,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.5231859838,52.8752140357,33.3988,9.24917194804
 12/26  15:00:00,34.2884129904,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.9145960536,54.7820578898,25.0491,8.08343816375
 12/26  16:00:00,34.2744189166,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.381721905,60.4749129505,33.3988,7.50800895452
 12/26  17:00:00,42.7511794253,3.93685645139,0.00382153859849,0.0,9.17985065927,26.9147,121.32170173,63.13907574,50.0982,8.08442599033
 12/26  18:00:00,45.9252480766,3.93685645139,0.0,0.0,9.17985065927,26.9147,126.425451645,65.9142143566,50.0982,10.4130372883
 12/26  19:00:00,45.9335506109,3.93685645139,0.00172151494211,0.0,9.17985065927,26.9147,121.794870583,57.770803283,50.0982,13.9258672997
 12/26  20:00:00,38.4354224126,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.224693403,56.1403181884,33.3988,15.6855752149
 12/26  21:00:00,38.4258876709,3.93685645139,0.0,0.0,9.17985065927,19.4245,102.328792786,56.1778542594,33.3988,12.7521385271
 12/26  22:00:00,38.3876493671,3.93685645139,0.0,0.0,9.17985065927,19.4245,101.628124349,62.6527880802,25.0491,13.9262362688
 12/26  23:00:00,38.3825921563,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.5122284058,66.2299398762,16.6994,11.5828885295
 12/26  24:00:00,39.1836385514,3.93685645139,0.0,0.0,9.17985065927,19.4245,87.7452741399,72.4722676422,8.3497,6.92330649767
 12/27  01:00:00,22.4308436836,3.93685645139,0.0,0.0,4.58992532963,8.1892,87.8807560387,79.3489394535,3.33988,5.19193658528
 12/27  02:00:00,14.6548202576,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6775219651,0.0,0.0,0.0,1.52997510988,7.4902,3.93196667143,0.0,3.33988,0.59208667143
 12/27  04:00:00,14.6827581977,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8320390631,0.0,0.0,0.0,1.52997510988,7.4902,3.93197255164,0.0,3.33988,0.592092551644
 12/27  06:00:00,22.5321910339,3.93685645139,0.0,0.0,4.58992532963,8.1892,104.28374825,95.9140482498,8.3497,0.02
 12/27  07:00:00,38.4983529225,3.93685645139,0.012986287479,0.0,9.17985065927,19.4245,110.522910272,89.785997267,16.6994,4.03751300513
 12/27  08:00:00,42.7924555065,3.93685645139,0.0146875252448,0.0,9.17985065927,26.9147,120.189020975,79.4535788857,25.0491,15.6863420892
 12/27  09:00:00,41.7476916545,3.93685645139,0.0,0.0,9.17985065927,26.9147,114.543020462,67.2168917697,33.3988,13.9273286922
 12/27  10:00:00,34.2866650799,3.93685645139,0.0,0.0,9.17985065927,19.4245,92.8979026396,56.2663980612,25.0491,11.5824045784
 12/27  11:00:00,41.7838051343,3.93685645139,0.00588869888019,0.0,9.17985065927,26.9147,107.741104063,55.5805984302,41.7485,10.4120056327
 12/27  12:00:00,42.5340858506,3.93685645139,0.0,0.0,9.17985065927,26.9147,99.7210759371,46.3903015461,41.7485,11.5822743909
 12/27  13:00:00,41.8394681935,3.93685645139,0.0,0.0,9.17985065927,26.9147,90.2018919513,38.0415836824,41.7485,10.411808269
 12/27  14:00:00,34.3155968728,3.93685645139,0.0,0.0,9.17985065927,19.4245,84.1004283432,41.4549530539,33.3988,9.24667528934
 12/27  15:00:00,34.3205591612,3.93685645139,0.0,0.0,9.17985065927,19.4245,77.8305012389,45.2739121364,25.0491,7.50748910252
 12/27  16:00:00,34.2990302379,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.116805939,53.6331637129,33.3988,8.08484222604
 12/27  17:00:00,42.7827391883,3.93685645139,0.00975124093971,0.0,9.17985065927,26.9147,115.751662951,57.5688470987,50.0982,8.08461585213
 12/27  18:00:00,45.9568217376,3.93685645139,0.0,0.0,9.17985065927,26.9147,116.918145985,56.4073678859,50.0982,10.4125780994
 12/27  19:00:00,45.9668810855,3.93685645139,0.00426697372233,0.0,9.17985065927,26.9147,115.245180641,51.2234096789,50.0982,13.9235709624
 12/27  20:00:00,38.6080221081,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.987559437,52.4849391096,33.3988,15.1038203278
 12/27  21:00:00,38.5917909516,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.1633199062,52.4319148663,33.3988,13.3326050399
 12/27  22:00:00,38.5198917904,3.93685645139,0.0,0.0,9.17985065927,19.4245,97.8444717074,58.8696736614,25.0491,13.9256980461
 12/27  23:00:00,38.408980003,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.6717158041,62.389534121,16.6994,11.582781683
 12/27  24:00:00,39.206172285,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.1553376768,65.8822877317,8.3497,6.92334994509
 12/28  01:00:00,22.4563157356,3.93685645139,0.0,0.0,4.58992532963,8.1892,82.2303620548,73.6990066805,3.33988,5.19147537432
 12/28  02:00:00,14.6836087909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7084756372,0.0,0.0,0.0,1.52997510988,7.4902,3.9319256559,0.0,3.33988,0.592045655897
 12/28  04:00:00,14.7219925314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8737117358,0.0,0.0,0.0,1.52997510988,7.4902,3.93193160134,0.0,3.33988,0.592051601337
 12/28  06:00:00,22.5705662466,3.93685645139,0.0,0.0,4.58992532963,8.1892,84.2342443351,75.8645443351,8.3497,0.02
 12/28  07:00:00,38.5379235978,3.93685645139,0.0155723640356,0.0,9.17985065927,19.4245,91.728164699,70.9911351502,16.6994,4.03762954882
 12/28  08:00:00,42.8378791181,3.93685645139,0.0203297046794,0.0,9.17985065927,26.9147,103.226640973,62.4897612284,25.0491,15.6877797444
 12/28  09:00:00,41.784291983,3.93685645139,0.00221729754031,0.0,9.17985065927,26.9147,106.027211503,58.7017643725,33.3988,13.9266471302
 12/28  10:00:00,34.3017162965,3.93685645139,0.0,0.0,9.17985065927,19.4245,94.3865660919,57.7555581571,25.0491,11.5819079348
 12/28  11:00:00,41.8012850279,3.93685645139,0.00340608936978,0.0,9.17985065927,26.9147,109.24996023,57.08792789,41.7485,10.4135323398
 12/28  12:00:00,42.5498852913,3.93685645139,0.0,0.0,9.17985065927,26.9147,101.965835878,48.6334594083,41.7485,11.5838764695
 12/28  13:00:00,41.8444459526,3.93685645139,0.0,0.0,9.17985065927,26.9147,94.1013841185,41.9387673503,41.7485,10.4141167682
 12/28  14:00:00,34.3159634502,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.6075500952,47.9600605162,33.3988,9.24868957907
 12/28  15:00:00,34.306865358,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.2855083576,56.1517493259,25.0491,8.08465903169
 12/28  16:00:00,34.2863961806,3.93685645139,0.0,0.0,9.17985065927,19.4245,103.343724324,62.436381455,33.3988,7.50854286947
 12/28  17:00:00,42.7645234123,3.93685645139,0.0093783508207,0.0,9.17985065927,26.9147,122.808469028,64.6258964235,50.0982,8.08437260494
 12/28  18:00:00,45.9373034224,3.93685645139,0.0,0.0,9.17985065927,26.9147,122.296115699,61.7841667362,50.0982,10.413748963
 12/28  19:00:00,45.9443352951,3.93685645139,0.00175993099431,0.0,9.17985065927,26.9147,119.283420993,55.2569362731,50.0982,13.9282847196
 12/28  20:00:00,38.5787040614,3.93685645139,0.0,0.0,9.17985065927,19.4245,108.321955769,59.2384373892,33.3988,15.6847183799
 12/28  21:00:00,38.5540211541,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.946009212,60.7937542001,33.3988,12.7534550116
 12/28  22:00:00,38.4820508796,3.93685645139,0.0,0.0,9.17985065927,19.4245,106.825507722,67.2651499218,25.0491,14.5112578
 12/28  23:00:00,38.3734201971,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.9209866964,71.6433325927,16.6994,11.5782541037
 12/28  24:00:00,39.1829609021,3.93685645139,0.0,0.0,9.17985065927,19.4245,90.650655301,75.9524019983,8.3497,6.34855330264
 12/29  01:00:00,22.4237048438,3.93685645139,0.0,0.0,4.58992532963,8.1892,92.8817723793,84.3498210216,3.33988,5.19207135765
 12/29  02:00:00,14.646539065,0.0,0.0,0.0,1.52997510988,7.4902,3.931969901,0.0,3.33988,0.592089901
 12/29  03:00:00,14.6695468238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.6833422463,0.0,0.0,0.0,1.52997510988,7.4902,3.93193443956,0.0,3.33988,0.592054439559
 12/29  05:00:00,15.3498563279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.0478388309,3.93685645139,0.0,0.0,4.58992532963,8.1892,100.824143925,91.8823835555,8.3497,0.59206036922
 12/29  07:00:00,38.7279885192,3.93685645139,0.0130165073456,0.0,9.17985065927,19.4245,109.1238783,88.3863702865,16.6994,4.03810801333
 12/29  08:00:00,42.7969218654,3.93685645139,0.0168777288375,0.0,9.17985065927,26.9147,119.654026144,79.5003721839,25.0491,15.10455396
 12/29  09:00:00,41.7419674177,3.93685645139,0.00111528661932,0.0,9.17985065927,26.9147,122.837041219,74.9290862094,33.3988,14.5091550096
 12/29  10:00:00,34.2637439652,3.93685645139,0.0,0.0,9.17985065927,19.4245,104.686494549,68.0556725312,25.0491,11.5817220179
 12/29  11:00:00,41.7689944717,3.93685645139,0.00170978590438,0.0,9.17985065927,26.9147,116.21641892,64.0541477521,41.7485,10.413771168
 12/29  12:00:00,42.5346970546,3.93685645139,0.0,0.0,9.17985065927,26.9147,106.661875622,53.3309902147,41.7485,11.5823854076
 12/29  13:00:00,41.8472866293,3.93685645139,0.0,0.0,9.17985065927,26.9147,91.1868078615,39.0236576512,41.7485,10.4146502103
 12/29  14:00:00,34.3374331328,3.93685645139,0.0,0.0,9.17985065927,19.4245,78.4291452163,35.7828823447,33.3988,9.24746287155
 12/29  15:00:00,34.338667968,3.93685645139,0.0,0.0,9.17985065927,19.4245,73.1973673786,40.0641818328,25.0491,8.08408554573
 12/29  16:00:00,34.3267736836,3.93685645139,0.0,0.0,9.17985065927,19.4245,85.5180835579,44.6103789652,33.3988,7.50890459276
 12/29  17:00:00,42.8047313905,3.93685645139,0.00432027332957,0.0,9.17985065927,26.9147,106.77970738,48.5966279563,50.0982,8.08487942408
 12/29  18:00:00,45.9816276334,3.93685645139,0.0,0.0,9.17985065927,26.9147,107.967000435,47.4549092435,50.0982,10.4138911916
 12/29  19:00:00,45.9883086611,3.93685645139,0.00197370586263,0.0,9.17985065927,26.9147,105.392974026,41.3667084948,50.0982,13.9280655316
 12/29  20:00:00,38.4874398341,3.93685645139,0.0,0.0,9.17985065927,19.4245,91.9806698099,42.8970180262,33.3988,15.6848517837
 12/29  21:00:00,38.4765995682,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.1312608917,42.97852232,33.3988,12.7539385717
 12/29  22:00:00,38.4380548771,3.93685645139,0.0,0.0,9.17985065927,19.4245,89.1206484664,49.5622191162,25.0491,14.5093293502
 12/29  23:00:00,38.4301708176,3.93685645139,0.0,0.0,9.17985065927,19.4245,81.3987774838,53.1199519045,16.6994,11.5794255793
 12/29  24:00:00,39.2160799317,3.93685645139,0.0,0.0,9.17985065927,19.4245,71.3194304906,56.6218141334,8.3497,6.34791635724
 12/30  01:00:00,22.4728813888,3.93685645139,0.0,0.0,4.58992532963,8.1892,73.504100392,64.398071381,3.33988,5.76614901095
 12/30  02:00:00,14.6984209468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.7082561714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.70644558,0.0,0.0,0.0,1.52997510988,7.4902,3.93195220998,0.0,3.33988,0.592072209982
 12/30  05:00:00,14.8519604871,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.5442083059,3.93685645139,0.00159825190996,0.0,4.58992532963,8.1892,104.446775884,95.5049977609,8.3497,0.592078123304
 12/30  07:00:00,38.5060195065,3.93685645139,0.0137689039913,0.0,9.17985065927,19.4245,111.465372744,90.7280708585,16.6994,4.03790188554
 12/30  08:00:00,42.7918096685,3.93685645139,0.0070081370103,0.0,9.17985065927,26.9147,108.870547562,79.7838211726,25.0491,4.03762638987
 12/30  09:00:00,41.7445492449,3.93685645139,0.0011196629368,0.0,9.17985065927,26.9147,108.845665763,71.4083718611,33.3988,4.03849390144
 12/30  10:00:00,34.2776809685,3.93685645139,0.000748947338981,0.0,9.17985065927,19.4245,101.053764637,63.2509297239,25.0491,12.7537349126
 12/30  11:00:00,41.7916775254,3.93685645139,0.00260725667388,0.0,9.17985065927,26.9147,110.306589591,56.3970702416,41.7485,12.1610193495
 12/30  12:00:00,42.5511078583,3.93685645139,0.0,0.0,9.17985065927,26.9147,98.9139503721,44.4110010439,41.7485,12.7544493282
 12/30  13:00:00,41.8600681035,3.93685645139,0.0,0.0,9.17985065927,26.9147,93.0190140712,38.5176991071,41.7485,12.7528149641
 12/30  14:00:00,34.3379607848,3.93685645139,0.0,0.0,9.17985065927,19.4245,83.599692675,38.6172333599,33.3988,11.583659315
 12/30  15:00:00,34.3272834654,3.93685645139,0.0,0.0,9.17985065927,19.4245,82.5669825811,47.1028086279,25.0491,10.4150739532
 12/30  16:00:00,34.3032320894,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.6340216738,54.8217633881,33.3988,10.4134582857
 12/30  17:00:00,42.7764623599,3.93685645139,0.00313604457913,0.0,9.17985065927,26.9147,117.751439934,58.4027896373,50.0982,9.25045029652
 12/30  18:00:00,45.9481150688,3.93685645139,0.0,0.0,9.17985065927,26.9147,123.955842526,63.4432626014,50.0982,10.4143799247
 12/30  19:00:00,45.941937714,3.93685645139,0.0,0.0,9.17985065927,26.9147,124.119597693,59.5141075616,50.0982,14.5072901316
 12/30  20:00:00,38.5818115075,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.661073581,58.3331194446,33.3988,13.9291541367
 12/30  21:00:00,38.5621619452,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.320331532,62.5888213713,33.3988,13.3327101611
 12/30  22:00:00,38.488188007,3.93685645139,0.0,0.0,9.17985065927,19.4245,105.442254133,66.4659437487,25.0491,13.9272103846
 12/30  23:00:00,38.3750267893,3.93685645139,0.0,0.0,9.17985065927,19.4245,100.179592095,73.0662225702,16.6994,10.413969525
 12/30  24:00:00,39.1821782581,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.3848559978,81.9500916109,8.3497,8.08506438683
 12/31  01:00:00,22.4226993195,3.93685645139,0.0,0.0,4.58992532963,8.1892,104.661317415,94.9731587835,3.33988,6.34827863124
 12/31  02:00:00,14.6429945683,0.0,0.0,0.0,1.52997510988,7.4902,3.93196556768,0.0,3.33988,0.592085567682
 12/31  03:00:00,14.6625083211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.6749085326,0.0,0.0,0.0,1.52997510988,7.4902,3.93197147643,0.0,3.33988,0.592091476432
 12/31  05:00:00,14.8254829713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.5349959171,3.93685645139,0.00789236291664,0.0,4.58992532963,8.1892,112.067176088,103.125430475,8.3497,0.592045612388
 12/31  07:00:00,38.4945446299,3.93685645139,0.012303746869,0.0,9.17985065927,19.4245,121.5255066,100.788027546,16.6994,4.03807905434
 12/31  08:00:00,42.7762519974,3.93685645139,0.00620853926955,0.0,9.17985065927,26.9147,116.815313252,87.7282403026,25.0491,4.03797294912
 12/31  09:00:00,41.7277486619,3.93685645139,0.0,0.0,9.17985065927,26.9147,118.828571294,81.3913558537,33.3988,4.0384154404
 12/31  10:00:00,34.2402974352,3.93685645139,0.0,0.0,9.17985065927,19.4245,109.960000035,80.8723222387,25.0491,4.0385777958
 12/31  11:00:00,41.7440548292,3.93685645139,0.00536440153579,0.0,9.17985065927,26.9147,124.625296736,70.1219566522,41.7485,12.7548400834
 12/31  12:00:00,42.5216631737,3.93685645139,0.0,0.0,9.17985065927,26.9147,116.452853485,61.3708000692,41.7485,13.3335534154
 12/31  13:00:00,41.8177659944,3.93685645139,0.0,0.0,9.17985065927,26.9147,104.37176029,52.2097153692,41.7485,10.413544921
 12/31  14:00:00,34.2936780949,3.93685645139,0.0,0.0,9.17985065927,19.4245,95.3053546156,51.4921869985,33.3988,10.4143676171
 12/31  15:00:00,34.2937505332,3.93685645139,0.0,0.0,9.17985065927,19.4245,88.0304792459,55.4724658885,25.0491,7.50891335738
 12/31  16:00:00,34.2814015424,3.93685645139,0.0,0.0,9.17985065927,19.4245,99.6339886836,58.150222809,33.3988,8.08496587463
 12/31  17:00:00,41.7061918583,3.93685645139,0.00395503251057,0.0,9.17985065927,26.9147,117.193049339,59.0100807622,50.0982,8.08476857701
 12/31  18:00:00,45.9387538246,3.93685645139,0.0,0.0,9.17985065927,26.9147,122.707772219,62.1949162515,50.0982,10.4146559673
 12/31  19:00:00,45.92923259,3.93685645139,0.0,0.0,9.17985065927,26.9147,133.651806101,70.7993569088,50.0982,12.7542491917
 12/31  20:00:00,38.5701045103,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.250111909,71.5172979424,33.3988,13.3340139665
 12/31  21:00:00,38.5502915992,3.93685645139,0.0,0.0,9.17985065927,19.4245,111.211948991,67.4000928672,33.3988,10.4130561237
 12/31  22:00:00,38.4786933106,3.93685645139,0.0,0.0,9.17985065927,19.4245,118.149636122,80.3454610475,25.0491,12.7550750741
 12/31  23:00:00,38.3686835634,3.93685645139,0.0,0.0,9.17985065927,19.4245,114.329846371,87.2180253899,16.6994,10.4124209813
 12/31  24:00:00,39.1787105258,3.93685645139,0.0,0.0,9.17985065927,19.4245,98.5036444824,84.9616899754,8.3497,5.19225450699
